Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,30,787.0,80.0,1.0,10.0,400.0,61.24,49.69
2016,1,11,15,45,757.0,75.5,0.95,10.0,356.0,58.91,47.8
2016,1,11,16,0,727.0,71.0,0.9,10.0,312.0,51.59,41.29
2016,1,11,16,15,680.0,65.5,0.8,9.5,264.0,48.63,38.73
2016,1,11,16,30,633.0,60.0,0.7,9.0,216.0,45.65,36.05
2016,1,11,16,45,565.0,52.0,0.6,8.5,168.5,40.45,31.19
2016,1,11,17,0,497.0,44.0,0.5,8.0,121.0,35.15,26.03
2016,1,11,17,15,372.5,32.5,0.5,7.5,78.0,26.4,17.36
2016,1,11,17,30,248.0,21.0,0.5,7.0,35.0,17.37,2.1
2016,1,11,17,45,124.0,10.5,0.55,7.0,17.5,9.55,0.0
2016,1,11,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,12,7,45,203.0,13.5,2.65,3.0,31.0,123.06,0.0
2016,1,12,8,0,406.0,27.0,3.0,4.0,62.0,303.12,234.72
2016,1,12,8,15,510.0,35.5,2.9,4.5,109.0,377.26,317.66
2016,1,12,8,30,614.0,44.0,2.8,5.0,156.0,464.28,395.6
2016,1,12,8,45,675.5,49.5,2.75,6.0,206.0,522.82,445.62
2016,1,12,9,0,737.0,55.0,2.7,7.0,256.0,580.97,492.46
2016,1,12,9,15,775.5,59.0,2.5,8.0,304.0,620.77,521.46
2016,1,12,9,30,814.0,63.0,2.3,9.0,352.0,658.57,546.96
2016,1,12,9,45,841.0,66.0,2.15,10.0,396.0,684.69,562.63
2016,1,12,10,0,868.0,69.0,2.0,11.0,440.0,707.92,575.52
2016,1,12,10,15,886.0,71.0,1.85,11.5,478.0,715.06,577.1
2016,1,12,10,30,904.0,73.0,1.7,12.0,516.0,724.47,580.4
2016,1,12,10,45,916.5,74.5,1.55,13.0,547.5,726.01,576.79
2016,1,12,11,0,929.0,76.0,1.4,14.0,579.0,724.01,570.75
2016,1,12,11,15,937.5,77.0,1.25,14.0,603.0,715.15,561.18
2016,1,12,11,30,946.0,78.0,1.1,14.0,627.0,702.75,548.96
2016,1,12,11,45,952.5,78.5,1.0,14.5,643.0,684.98,532.35
2016,1,12,12,0,959.0,79.0,0.9,15.0,659.0,663.75,513.16
2016,1,12,12,15,961.0,79.0,0.8,15.0,666.0,636.01,490.06
2016,1,12,12,30,963.0,79.0,0.7,15.0,673.0,605.2,464.41
2016,1,12,12,45,962.0,79.0,0.65,15.5,672.0,569.89,434.75
2016,1,12,13,0,961.0,79.0,0.6,16.0,671.0,531.94,402.63
2016,1,12,13,15,958.0,78.5,0.55,16.0,661.0,490.2,367.75
2016,1,12,13,30,955.0,78.0,0.5,16.0,651.0,446.33,330.39
2016,1,12,13,45,948.0,77.5,0.45,16.0,632.5,399.14,289.67
2016,1,12,14,0,941.0,77.0,0.4,16.0,614.0,350.56,247.08
2016,1,12,14,15,931.5,75.5,0.35,16.0,588.0,299.35,202.14
2016,1,12,14,30,922.0,74.0,0.3,16.0,562.0,247.47,157.14
2016,1,12,14,45,906.0,73.0,0.3,16.0,528.5,194.56,113.92
2016,1,12,15,0,890.0,72.0,0.3,16.0,495.0,142.08,76.41
2016,1,12,15,15,870.0,69.5,0.35,15.5,455.0,82.31,44.1
2016,1,12,15,30,850.0,67.0,0.4,15.0,415.0,51.35,40.02
2016,1,12,15,45,821.0,64.0,0.45,15.0,370.0,49.89,38.89
2016,1,12,16,0,792.0,61.0,0.5,15.0,325.0,48.46,37.69
2016,1,12,16,15,749.0,56.5,0.6,14.0,276.5,45.72,35.44
2016,1,12,16,30,706.0,52.0,0.7,13.0,228.0,42.99,33.08
2016,1,12,16,45,637.0,45.5,0.85,12.5,178.5,38.34,28.79
2016,1,12,17,0,568.0,39.0,1.0,12.0,129.0,33.67,24.28
2016,1,12,17,15,446.0,29.5,1.05,11.0,84.5,25.88,16.69
2016,1,12,17,30,324.0,20.0,1.1,10.0,40.0,17.92,3.65
2016,1,12,17,45,162.0,10.0,1.2,9.5,20.0,9.1,0.0
2016,1,12,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,13,7,45,194.5,14.0,2.15,5.0,30.5,119.08,0.0
2016,1,13,8,0,389.0,28.0,2.4,6.0,61.0,294.9,226.78
2016,1,13,8,15,493.5,36.5,2.45,6.5,108.0,376.38,313.94
2016,1,13,8,30,598.0,45.0,2.5,7.0,155.0,456.17,385.55
2016,1,13,8,45,658.5,51.5,2.55,8.0,204.5,515.12,435.66
2016,1,13,9,0,719.0,58.0,2.6,9.0,254.0,573.72,482.76
2016,1,13,9,15,758.5,62.0,2.7,9.5,302.0,614.2,514.39
2016,1,13,9,30,798.0,66.0,2.8,10.0,350.0,652.68,542.91
2016,1,13,9,45,824.5,69.5,2.95,11.0,393.5,679.09,560.54
2016,1,13,10,0,851.0,73.0,3.1,12.0,437.0,702.6,575.61
2016,1,13,10,15,869.5,75.0,3.15,12.5,475.5,715.54,583.05
2016,1,13,10,30,888.0,77.0,3.2,13.0,514.0,725.12,588.02
2016,1,13,10,45,899.5,79.5,3.25,13.5,545.0,722.07,583.6
2016,1,13,11,0,911.0,82.0,3.3,14.0,576.0,720.66,580.51
2016,1,13,11,15,920.0,83.0,3.3,14.0,600.5,712.36,572.58
2016,1,13,11,30,929.0,84.0,3.3,14.0,625.0,700.53,561.95
2016,1,13,11,45,933.5,85.5,3.35,14.5,640.5,682.85,545.94
2016,1,13,12,0,938.0,87.0,3.4,15.0,656.0,661.81,527.25
2016,1,13,12,15,940.5,87.0,3.4,15.0,663.5,634.82,504.63
2016,1,13,12,30,943.0,87.0,3.4,15.0,671.0,604.79,479.29
2016,1,13,12,45,942.5,87.0,3.4,15.5,670.0,570.28,449.13
2016,1,13,13,0,942.0,87.0,3.4,16.0,669.0,533.14,416.4
2016,1,13,13,15,938.5,86.5,3.4,16.0,659.0,491.78,380.47
2016,1,13,13,30,935.0,86.0,3.4,16.0,649.0,448.37,342.05
2016,1,13,13,45,928.5,85.0,3.4,16.0,631.0,401.63,300.18
2016,1,13,14,0,922.0,84.0,3.4,16.0,613.0,353.5,256.44
2016,1,13,14,15,912.0,83.0,3.3,15.5,587.0,303.32,211.17
2016,1,13,14,30,902.0,82.0,3.2,15.0,561.0,252.51,165.84
2016,1,13,14,45,887.0,80.0,3.15,15.0,527.5,194.12,116.51
2016,1,13,15,0,872.0,78.0,3.1,15.0,494.0,141.32,77.15
2016,1,13,15,15,851.0,75.0,2.8,14.5,454.5,88.21,48.66
2016,1,13,15,30,830.0,72.0,2.5,14.0,415.0,54.98,43.38
2016,1,13,15,45,799.0,69.0,2.25,14.0,370.0,53.64,42.33
2016,1,13,16,0,768.0,66.0,2.0,14.0,325.0,52.36,41.28
2016,1,13,16,15,723.5,61.0,1.85,13.0,276.5,49.35,38.79
2016,1,13,16,30,679.0,56.0,1.7,12.0,228.0,46.33,36.19
2016,1,13,16,45,608.5,49.5,1.55,11.0,178.5,38.27,28.9
2016,1,13,17,0,538.0,43.0,1.4,10.0,129.0,34.14,24.94
2016,1,13,17,15,417.0,32.5,1.4,9.5,85.0,26.26,17.22
2016,1,13,17,30,296.0,22.0,1.4,9.0,41.0,18.16,5.0
2016,1,13,17,45,148.0,11.0,1.4,9.0,20.5,10.01,0.0
2016,1,13,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,14,7,45,143.0,16.0,2.3,7.5,28.0,92.9,0.0
2016,1,14,8,0,286.0,32.0,2.6,8.0,56.0,239.08,182.86
2016,1,14,8,15,392.0,43.0,2.6,8.5,101.0,322.83,268.18
2016,1,14,8,30,498.0,54.0,2.6,9.0,146.0,410.98,345.86
2016,1,14,8,45,570.0,61.0,2.6,10.0,195.0,475.49,400.28
2016,1,14,9,0,642.0,68.0,2.6,11.0,244.0,540.41,452.35
2016,1,14,9,15,605.5,82.0,2.85,11.5,271.5,539.15,450.73
2016,1,14,9,30,569.0,96.0,3.1,12.0,299.0,534.17,445.66
2016,1,14,9,45,557.0,113.5,3.35,13.0,332.0,546.77,453.26
2016,1,14,10,0,545.0,131.0,3.6,14.0,365.0,551.54,454.4
2016,1,14,10,15,572.0,135.5,3.7,14.5,400.5,577.59,472.95
2016,1,14,10,30,599.0,140.0,3.8,15.0,436.0,596.18,485.45
2016,1,14,10,45,358.5,196.5,3.9,15.5,376.5,463.38,376.69
2016,1,14,11,0,118.0,253.0,4.0,16.0,317.0,339.67,273.46
2016,1,14,11,15,197.0,260.0,4.05,16.5,372.5,393.36,316.49
2016,1,14,11,30,276.0,267.0,4.1,17.0,428.0,452.7,362.22
2016,1,14,11,45,377.5,249.5,4.2,17.5,476.0,488.18,389.36
2016,1,14,12,0,479.0,232.0,4.3,18.0,524.0,525.8,417.35
2016,1,14,12,15,309.5,266.0,4.3,18.0,455.5,434.25,344.07
2016,1,14,12,30,140.0,300.0,4.3,18.0,387.0,352.37,278.4
2016,1,14,12,45,265.0,282.0,4.35,18.0,446.5,394.57,311.47
2016,1,14,13,0,390.0,264.0,4.4,18.0,506.0,423.06,332.17
2016,1,14,13,15,382.5,261.5,4.4,18.0,496.0,396.79,309.89
2016,1,14,13,30,375.0,259.0,4.4,18.0,486.0,370.21,287.29
2016,1,14,13,45,619.5,178.5,4.4,18.0,541.0,370.33,280.84
2016,1,14,14,0,864.0,98.0,4.4,18.0,596.0,346.84,252.09
2016,1,14,14,15,854.0,96.0,4.4,18.0,570.5,297.68,207.64
2016,1,14,14,30,844.0,94.0,4.4,18.0,545.0,248.11,163.44
2016,1,14,14,45,834.0,90.0,4.4,18.0,513.5,196.73,119.86
2016,1,14,15,0,824.0,86.0,4.4,18.0,482.0,145.44,81.29
2016,1,14,15,15,803.0,83.0,4.2,17.5,443.5,94.75,53.58
2016,1,14,15,30,782.0,80.0,4.0,17.0,405.0,60.82,47.96
2016,1,14,15,45,751.0,76.5,3.8,17.0,361.0,59.32,46.78
2016,1,14,16,0,720.0,73.0,3.6,17.0,317.0,52.73,41.07
2016,1,14,16,15,675.5,67.5,3.25,16.0,270.0,49.84,38.73
2016,1,14,16,30,631.0,62.0,2.9,15.0,223.0,46.93,36.26
2016,1,14,16,45,563.5,54.0,2.6,14.5,175.0,41.79,31.59
2016,1,14,17,0,496.0,46.0,2.3,14.0,127.0,36.55,26.63
2016,1,14,17,15,379.0,35.0,2.3,13.5,84.0,28.35,18.74
2016,1,14,17,30,262.0,24.0,2.3,13.0,41.0,19.91,6.87
2016,1,14,17,45,131.0,12.0,2.3,12.5,20.5,10.91,0.0
2016,1,14,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,15,7,45,233.5,12.5,4.25,6.5,33.0,139.59,0.0
2016,1,15,8,0,467.0,25.0,4.5,7.0,66.0,329.84,255.84
2016,1,15,8,15,569.5,32.5,4.45,7.5,115.0,412.96,346.06
2016,1,15,8,30,672.0,40.0,4.4,8.0,164.0,499.61,423.92
2016,1,15,8,45,734.0,44.0,4.4,9.0,215.5,557.91,474.02
2016,1,15,9,0,796.0,48.0,4.4,10.0,267.0,615.9,520.57
2016,1,15,9,15,832.0,51.5,4.3,10.5,316.5,648.69,545.0
2016,1,15,9,30,868.0,55.0,4.2,11.0,366.0,685.17,571.2
2016,1,15,9,45,894.5,56.5,4.15,11.5,411.0,709.98,587.69
2016,1,15,10,0,921.0,58.0,4.1,12.0,456.0,731.96,601.71
2016,1,15,10,15,937.0,60.0,3.9,12.5,495.0,743.93,607.39
2016,1,15,10,30,953.0,62.0,3.7,13.0,534.0,752.42,610.41
2016,1,15,10,45,965.5,62.5,3.5,14.0,566.0,753.03,606.43
2016,1,15,11,0,978.0,63.0,3.3,15.0,598.0,749.98,599.89
2016,1,15,11,15,985.0,64.0,3.1,15.5,622.0,740.0,589.53
2016,1,15,11,30,992.0,65.0,2.9,16.0,646.0,726.33,575.75
2016,1,15,11,45,992.0,68.0,2.75,16.5,661.5,706.66,557.48
2016,1,15,12,0,992.0,71.0,2.6,17.0,677.0,683.56,536.59
2016,1,15,12,15,993.0,71.0,2.45,17.0,684.5,654.64,512.32
2016,1,15,12,30,994.0,71.0,2.3,17.0,692.0,622.59,485.36
2016,1,15,12,45,992.5,71.0,2.15,17.5,690.5,586.22,453.87
2016,1,15,13,0,991.0,71.0,2.0,18.0,689.0,547.16,419.86
2016,1,15,13,15,987.5,71.0,1.85,18.0,679.0,504.67,383.42
2016,1,15,13,30,984.0,71.0,1.7,18.0,669.0,459.98,344.47
2016,1,15,13,45,976.0,71.0,1.6,18.0,650.0,411.7,302.15
2016,1,15,14,0,968.0,71.0,1.5,18.0,631.0,362.02,257.95
2016,1,15,14,15,958.5,69.5,1.45,18.0,605.0,309.52,211.28
2016,1,15,14,30,949.0,68.0,1.4,18.0,579.0,256.3,164.37
2016,1,15,14,45,933.5,67.5,1.35,18.0,545.0,202.43,119.21
2016,1,15,15,0,918.0,67.0,1.3,18.0,511.0,148.87,79.42
2016,1,15,15,15,898.5,64.5,1.15,17.5,470.5,94.16,49.41
2016,1,15,15,30,879.0,62.0,1.0,17.0,430.0,54.45,42.35
2016,1,15,15,45,850.0,59.5,0.85,17.0,384.5,52.46,40.77
2016,1,15,16,0,821.0,57.0,0.7,17.0,339.0,45.13,34.42
2016,1,15,16,15,779.5,53.5,0.5,16.5,290.0,43.1,32.75
2016,1,15,16,30,738.0,50.0,0.3,16.0,241.0,41.1,31.04
2016,1,15,16,45,671.0,44.5,0.2,16.0,190.5,37.28,27.51
2016,1,15,17,0,604.0,39.0,0.1,16.0,140.0,33.46,23.83
2016,1,15,17,15,487.0,30.5,0.25,15.5,93.5,26.63,17.25
2016,1,15,17,30,370.0,22.0,0.4,15.0,47.0,19.71,7.54
2016,1,15,17,45,185.0,11.0,0.6,14.5,23.5,10.01,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,13.5,1.5,6.5,13.5,12.28,0.0
2016,1,16,8,0,0.0,27.0,1.7,7.0,27.0,26.13,15.13
2016,1,16,8,15,11.0,48.5,2.0,7.5,50.5,57.27,43.54
2016,1,16,8,30,22.0,70.0,2.3,8.0,74.0,94.97,77.0
2016,1,16,8,45,29.0,91.0,2.6,8.5,98.0,121.94,100.82
2016,1,16,9,0,36.0,112.0,2.9,9.0,122.0,148.36,123.68
2016,1,16,9,15,50.0,130.0,2.9,9.0,146.5,175.15,146.79
2016,1,16,9,30,64.0,148.0,2.9,9.0,171.0,202.05,169.58
2016,1,16,9,45,62.0,169.5,2.95,9.5,194.0,221.85,185.29
2016,1,16,10,0,60.0,191.0,3.0,10.0,217.0,240.95,200.15
2016,1,16,10,15,30.0,109.0,2.95,10.0,122.0,125.36,102.49
2016,1,16,10,30,0.0,27.0,2.9,10.0,27.0,23.81,14.91
2016,1,16,10,45,0.0,25.0,2.85,10.5,25.0,22.05,13.35
2016,1,16,11,0,0.0,23.0,2.8,11.0,23.0,20.29,11.77
2016,1,16,11,15,0.0,23.5,2.85,11.5,23.5,20.74,12.1
2016,1,16,11,30,0.0,24.0,2.9,12.0,24.0,21.19,12.42
2016,1,16,11,45,328.0,98.5,3.0,12.5,300.0,321.69,266.6
2016,1,16,12,0,656.0,173.0,3.1,13.0,576.0,585.14,471.46
2016,1,16,12,15,790.5,132.5,3.6,13.5,623.5,601.87,482.57
2016,1,16,12,30,925.0,92.0,4.1,14.0,671.0,607.87,485.87
2016,1,16,12,45,939.0,87.0,4.6,14.5,674.0,576.76,459.59
2016,1,16,13,0,953.0,82.0,5.1,15.0,677.0,542.16,429.62
2016,1,16,13,15,951.0,81.5,5.35,15.0,668.5,501.15,393.76
2016,1,16,13,30,949.0,81.0,5.6,15.0,660.0,457.91,355.07
2016,1,16,13,45,943.5,80.5,5.9,15.0,643.0,411.39,312.8
2016,1,16,14,0,938.0,80.0,6.2,15.0,626.0,363.33,268.36
2016,1,16,14,15,928.5,78.5,6.35,14.5,600.0,312.06,221.3
2016,1,16,14,30,919.0,77.0,6.5,14.0,574.0,260.1,173.95
2016,1,16,14,45,895.5,78.0,6.65,14.0,538.5,207.4,128.3
2016,1,16,15,0,872.0,79.0,6.8,14.0,503.0,149.69,83.57
2016,1,16,15,15,504.5,132.0,6.85,13.5,373.0,115.5,78.24
2016,1,16,15,30,137.0,185.0,6.9,13.0,243.0,133.86,113.3
2016,1,16,15,45,123.0,167.5,6.95,12.5,215.5,122.61,103.84
2016,1,16,16,0,109.0,150.0,7.0,12.0,188.0,111.01,93.96
2016,1,16,16,15,368.0,109.0,6.95,11.0,210.0,78.55,65.35
2016,1,16,16,30,627.0,68.0,6.9,10.0,232.0,51.61,41.24
2016,1,16,16,45,533.5,62.0,6.9,9.0,181.5,48.31,38.23
2016,1,16,17,0,440.0,56.0,6.9,8.0,131.0,45.19,35.11
2016,1,16,17,15,328.0,42.5,6.85,7.5,87.5,34.99,25.22
2016,1,16,17,30,216.0,29.0,6.8,7.0,44.0,22.88,10.85
2016,1,16,17,45,108.0,14.5,6.75,6.5,22.0,13.19,0.0
2016,1,16,18,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,6.5,5.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,6.3,5.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,5.6,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,4.5,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.15,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,17,7,45,215.5,13.0,1.2,1.5,32.5,130.77,0.0
2016,1,17,8,0,431.0,26.0,1.3,2.0,65.0,311.16,244.78
2016,1,17,8,15,532.0,34.0,1.35,2.5,112.5,393.63,331.19
2016,1,17,8,30,633.0,42.0,1.4,3.0,160.0,479.61,407.25
2016,1,17,8,45,690.5,47.5,1.5,4.0,210.5,536.51,455.46
2016,1,17,9,0,748.0,53.0,1.6,5.0,261.0,593.05,500.65
2016,1,17,9,15,785.0,57.0,1.6,5.5,309.0,632.67,530.17
2016,1,17,9,30,822.0,61.0,1.6,6.0,357.0,670.3,557.03
2016,1,17,9,45,843.0,65.0,1.65,6.5,400.5,694.16,573.01
2016,1,17,10,0,864.0,69.0,1.7,7.0,444.0,715.04,586.53
2016,1,17,10,15,881.0,71.0,1.7,7.5,482.5,721.9,588.99
2016,1,17,10,30,898.0,73.0,1.7,8.0,521.0,731.2,593.45
2016,1,17,10,45,907.0,76.0,1.75,8.5,552.0,732.55,592.48
2016,1,17,11,0,916.0,79.0,1.8,9.0,583.0,730.36,589.11
2016,1,17,11,15,924.0,80.0,1.85,9.0,607.0,721.71,581.93
2016,1,17,11,30,932.0,81.0,1.9,9.0,631.0,709.55,571.57
2016,1,17,11,45,933.0,84.0,1.95,9.5,646.5,691.45,555.55
2016,1,17,12,0,934.0,87.0,2.0,10.0,662.0,670.05,536.91
2016,1,17,12,15,936.0,87.0,2.05,10.0,669.5,643.07,514.84
2016,1,17,12,30,938.0,87.0,2.1,10.0,677.0,613.05,490.01
2016,1,17,12,45,551.5,195.5,2.15,10.5,542.5,474.2,379.27
2016,1,17,13,0,165.0,304.0,2.2,11.0,408.0,349.47,279.62
2016,1,17,13,15,328.5,266.0,2.25,11.0,469.0,380.37,303.17
2016,1,17,13,30,492.0,228.0,2.3,11.0,530.0,396.5,312.23
2016,1,17,13,45,494.0,221.0,2.4,11.0,517.0,363.9,283.58
2016,1,17,14,0,496.0,214.0,2.5,11.0,504.0,330.28,253.79
2016,1,17,14,15,692.5,149.0,2.55,11.0,535.5,302.49,222.0
2016,1,17,14,30,889.0,84.0,2.6,11.0,567.0,262.05,177.32
2016,1,17,14,45,870.0,83.5,2.7,11.0,533.5,204.64,127.74
2016,1,17,15,0,851.0,83.0,2.8,11.0,500.0,153.16,87.63
2016,1,17,15,15,831.0,80.0,2.7,10.5,461.0,100.8,56.28
2016,1,17,15,30,811.0,77.0,2.6,10.0,422.0,58.29,47.01
2016,1,17,15,45,780.0,74.0,2.55,10.0,377.5,57.09,46.09
2016,1,17,16,0,749.0,71.0,2.5,10.0,333.0,55.96,45.18
2016,1,17,16,15,706.5,66.0,2.2,9.5,285.0,48.48,38.55
2016,1,17,16,30,664.0,61.0,1.9,9.0,237.0,45.9,36.27
2016,1,17,16,45,598.0,54.0,1.6,8.5,188.0,41.55,32.26
2016,1,17,17,0,532.0,47.0,1.3,8.0,139.0,37.16,28.0
2016,1,17,17,15,419.0,36.5,1.25,7.5,94.0,29.43,20.47
2016,1,17,17,30,306.0,26.0,1.2,7.0,49.0,21.5,10.55
2016,1,17,17,45,153.0,13.0,1.2,6.5,24.5,11.82,0.0
2016,1,17,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,18,7,45,181.5,15.0,2.35,2.0,31.5,138.64,0.0
2016,1,18,8,0,363.0,30.0,2.7,3.0,63.0,284.87,225.25
2016,1,18,8,15,468.0,39.5,2.6,3.5,110.0,368.63,312.02
2016,1,18,8,30,573.0,49.0,2.5,4.0,157.0,456.92,390.71
2016,1,18,8,45,634.5,56.0,2.45,5.0,207.0,516.45,441.28
2016,1,18,9,0,696.0,63.0,2.4,6.0,257.0,576.14,489.15
2016,1,18,9,15,736.5,67.5,2.2,6.5,305.5,613.38,516.96
2016,1,18,9,30,777.0,72.0,2.0,7.0,354.0,653.77,545.3
2016,1,18,9,45,804.0,76.0,1.8,7.5,398.0,681.64,562.76
2016,1,18,10,0,831.0,80.0,1.6,8.0,442.0,706.65,577.36
2016,1,18,10,15,850.5,82.5,1.5,8.5,481.0,721.42,584.73
2016,1,18,10,30,870.0,85.0,1.4,9.0,520.0,732.84,589.59
2016,1,18,10,45,884.0,87.0,1.3,9.5,552.5,736.28,588.61
2016,1,18,11,0,898.0,89.0,1.2,10.0,585.0,736.12,585.19
2016,1,18,11,15,908.0,90.5,1.05,10.5,610.0,724.75,572.7
2016,1,18,11,30,918.0,92.0,0.9,11.0,635.0,714.55,560.87
2016,1,18,11,45,928.0,91.0,0.75,11.5,652.5,698.2,544.56
2016,1,18,12,0,938.0,90.0,0.6,12.0,670.0,678.33,525.65
2016,1,18,12,15,941.0,90.5,0.5,12.0,678.5,652.29,503.75
2016,1,18,12,30,944.0,91.0,0.4,12.0,687.0,623.12,479.36
2016,1,18,12,45,946.0,90.0,0.35,12.5,687.0,588.97,450.81
2016,1,18,13,0,948.0,89.0,0.3,13.0,687.0,552.03,419.74
2016,1,18,13,15,945.0,88.5,0.45,13.0,678.0,510.62,387.38
2016,1,18,13,30,942.0,88.0,0.6,13.0,669.0,467.07,352.01
2016,1,18,13,45,936.5,87.0,0.8,13.5,651.0,420.24,312.33
2016,1,18,14,0,931.0,86.0,1.0,14.0,633.0,371.89,269.99
2016,1,18,14,15,921.5,84.5,1.1,14.0,607.5,320.75,224.75
2016,1,18,14,30,912.0,83.0,1.2,14.0,582.0,268.91,178.84
2016,1,18,14,45,900.5,80.5,1.35,14.0,549.0,215.5,133.21
2016,1,18,15,0,889.0,78.0,1.5,14.0,516.0,155.9,86.69
2016,1,18,15,15,869.0,75.5,1.55,13.5,476.0,101.83,54.29
2016,1,18,15,30,849.0,73.0,1.6,13.0,436.0,55.37,43.84
2016,1,18,15,45,819.5,70.0,1.65,13.0,390.5,54.05,42.83
2016,1,18,16,0,790.0,67.0,1.7,13.0,345.0,52.77,41.79
2016,1,18,16,15,748.5,62.5,1.6,12.0,296.0,50.21,39.72
2016,1,18,16,30,707.0,58.0,1.5,11.0,247.0,47.66,37.58
2016,1,18,16,45,640.5,51.5,1.4,10.0,196.5,43.21,33.57
2016,1,18,17,0,574.0,45.0,1.3,9.0,146.0,35.43,26.35
2016,1,18,17,15,461.5,35.5,1.35,8.5,99.5,28.51,19.62
2016,1,18,17,30,349.0,26.0,1.4,8.0,53.0,21.44,10.95
2016,1,18,17,45,174.5,13.0,1.5,7.5,26.5,11.82,0.0
2016,1,18,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,19,7,45,138.0,17.0,2.85,5.5,29.5,115.93,0.0
2016,1,19,8,0,276.0,34.0,2.9,6.0,59.0,237.47,186.3
2016,1,19,8,15,381.0,46.0,2.95,6.5,104.5,322.79,271.23
2016,1,19,8,30,486.0,58.0,3.0,7.0,150.0,412.5,350.83
2016,1,19,8,45,550.0,66.5,3.15,7.5,198.5,474.42,404.54
2016,1,19,9,0,614.0,75.0,3.3,8.0,247.0,536.49,456.14
2016,1,19,9,15,657.5,81.0,3.6,8.5,294.5,581.01,492.09
2016,1,19,9,30,701.0,87.0,3.9,9.0,342.0,623.97,525.69
2016,1,19,9,45,734.5,90.0,4.25,10.0,386.0,654.23,547.94
2016,1,19,10,0,768.0,93.0,4.6,11.0,430.0,681.98,567.71
2016,1,19,10,15,697.0,114.0,5.0,11.5,440.0,652.33,542.44
2016,1,19,10,30,626.0,135.0,5.4,12.0,450.0,618.72,513.78
2016,1,19,10,45,504.0,181.5,5.85,13.0,445.0,567.89,469.24
2016,1,19,11,0,382.0,228.0,6.3,14.0,440.0,510.21,419.19
2016,1,19,11,15,362.0,243.5,6.35,14.5,451.5,502.3,410.74
2016,1,19,11,30,342.0,259.0,6.4,15.0,463.0,493.12,401.25
2016,1,19,11,45,268.5,279.0,6.45,15.5,441.5,452.73,366.42
2016,1,19,12,0,195.0,299.0,6.5,16.0,420.0,406.67,327.48
2016,1,19,12,15,302.0,282.5,6.4,16.0,473.0,450.41,362.55
2016,1,19,12,30,409.0,266.0,6.3,16.0,526.0,480.47,385.74
2016,1,19,12,45,344.0,281.0,6.2,16.0,499.0,440.15,352.0
2016,1,19,13,0,279.0,296.0,6.1,16.0,472.0,402.65,320.87
2016,1,19,13,15,254.5,295.0,5.95,16.0,454.5,372.04,295.43
2016,1,19,13,30,230.0,294.0,5.8,16.0,437.0,345.28,273.05
2016,1,19,13,45,317.0,268.5,5.65,16.5,459.5,340.81,266.25
2016,1,19,14,0,404.0,243.0,5.5,17.0,482.0,328.25,251.62
2016,1,19,14,15,454.5,218.5,5.35,17.0,477.0,296.12,221.71
2016,1,19,14,30,505.0,194.0,5.2,17.0,472.0,260.15,188.16
2016,1,19,14,45,252.5,140.0,5.1,17.0,279.0,151.39,108.9
2016,1,19,15,0,0.0,86.0,5.0,17.0,86.0,76.11,58.11
2016,1,19,15,15,361.0,94.0,4.65,16.5,249.5,85.4,54.91
2016,1,19,15,30,722.0,102.0,4.3,16.0,413.0,70.12,56.26
2016,1,19,15,45,691.5,96.5,3.95,16.0,369.5,67.86,54.43
2016,1,19,16,0,661.0,91.0,3.6,16.0,326.0,65.61,52.58
2016,1,19,16,15,615.0,84.5,3.2,15.5,279.0,62.46,49.98
2016,1,19,16,30,569.0,78.0,2.8,15.0,232.0,59.3,47.27
2016,1,19,16,45,508.5,67.5,2.45,14.5,184.5,52.54,41.21
2016,1,19,17,0,448.0,57.0,2.1,14.0,137.0,45.58,34.75
2016,1,19,17,15,340.0,44.0,2.0,13.5,93.5,35.92,25.64
2016,1,19,17,30,232.0,31.0,1.9,13.0,50.0,24.38,13.34
2016,1,19,17,45,116.0,15.5,1.85,12.5,25.0,14.1,0.0
2016,1,19,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,3.05,3.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,20,7,45,115.5,18.0,3.25,3.5,29.0,105.65,0.0
2016,1,20,8,0,231.0,36.0,3.3,4.0,58.0,217.1,171.98
2016,1,20,8,15,333.5,50.0,3.15,4.5,102.5,299.19,253.51
2016,1,20,8,30,436.0,64.0,3.0,5.0,147.0,387.15,332.05
2016,1,20,8,45,509.0,72.5,2.95,5.5,196.0,454.86,390.7
2016,1,20,9,0,582.0,81.0,2.9,6.0,245.0,522.8,447.02
2016,1,20,9,15,626.5,87.5,2.75,6.5,292.5,568.48,482.68
2016,1,20,9,30,671.0,94.0,2.6,7.0,340.0,612.61,515.66
2016,1,20,9,45,707.0,98.0,2.5,7.5,384.5,645.83,539.16
2016,1,20,10,0,743.0,102.0,2.4,8.0,429.0,676.57,560.05
2016,1,20,10,15,407.5,162.0,2.15,8.5,343.5,492.09,407.93
2016,1,20,10,30,72.0,222.0,1.9,9.0,258.0,275.25,226.25
2016,1,20,10,45,71.0,237.0,1.7,9.5,275.0,286.11,234.64
2016,1,20,11,0,70.0,252.0,1.5,10.0,292.0,296.51,241.58
2016,1,20,11,15,48.0,244.0,1.3,10.5,272.0,268.13,217.13
2016,1,20,11,30,26.0,236.0,1.1,11.0,252.0,233.07,187.68
2016,1,20,11,45,24.5,241.0,0.9,11.5,256.5,234.63,188.14
2016,1,20,12,0,23.0,246.0,0.7,12.0,261.0,236.18,188.41
2016,1,20,12,15,37.0,263.0,1.05,12.5,286.5,263.2,210.0
2016,1,20,12,30,51.0,280.0,1.4,13.0,312.0,282.45,225.09
2016,1,20,12,45,49.5,278.5,1.75,13.5,310.0,275.26,219.15
2016,1,20,13,0,48.0,277.0,2.1,14.0,308.0,268.08,213.25
2016,1,20,13,15,47.0,273.0,2.3,14.0,302.5,259.02,206.08
2016,1,20,13,30,46.0,269.0,2.5,14.0,297.0,249.95,198.88
2016,1,20,13,45,48.0,263.0,2.75,14.5,292.0,240.38,190.86
2016,1,20,14,0,50.0,257.0,3.0,15.0,287.0,230.53,182.58
2016,1,20,14,15,134.5,256.5,3.0,15.0,332.0,243.92,190.58
2016,1,20,14,30,219.0,256.0,3.0,15.0,377.0,250.15,191.65
2016,1,20,14,45,239.0,238.0,3.0,15.0,363.0,224.3,169.28
2016,1,20,15,0,259.0,220.0,3.0,15.0,349.0,191.31,142.17
2016,1,20,15,15,480.0,164.5,2.9,14.5,381.5,142.85,98.84
2016,1,20,15,30,701.0,109.0,2.8,14.0,414.0,75.0,60.93
2016,1,20,15,45,661.0,105.0,2.7,14.0,369.0,74.04,60.31
2016,1,20,16,0,621.0,101.0,2.6,14.0,324.0,73.21,59.72
2016,1,20,16,15,574.0,93.5,2.25,13.5,277.5,69.54,56.67
2016,1,20,16,30,527.0,86.0,1.9,13.0,231.0,65.85,53.49
2016,1,20,16,45,456.5,75.5,1.6,12.5,183.0,56.69,45.27
2016,1,20,17,0,386.0,65.0,1.3,12.0,135.0,49.57,38.63
2016,1,20,17,15,284.5,49.5,1.2,11.5,92.0,38.28,28.01
2016,1,20,17,30,183.0,34.0,1.1,11.0,49.0,26.66,15.71
2016,1,20,17,45,91.5,17.0,1.0,11.0,24.5,15.46,0.0
2016,1,20,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,21,7,45,171.5,15.5,3.85,10.0,31.5,135.66,0.0
2016,1,21,8,0,343.0,31.0,4.0,10.0,63.0,276.26,216.24
2016,1,21,8,15,448.5,41.0,4.2,10.5,110.0,361.24,300.67
2016,1,21,8,30,554.0,51.0,4.4,11.0,157.0,450.84,379.94
2016,1,21,8,45,628.0,56.0,4.6,11.5,208.5,516.37,436.62
2016,1,21,9,0,702.0,61.0,4.8,12.0,260.0,577.88,487.9
2016,1,21,9,15,743.5,65.5,5.15,12.0,309.0,621.38,523.47
2016,1,21,9,30,785.0,70.0,5.5,12.0,358.0,663.01,556.71
2016,1,21,9,45,814.5,73.0,5.9,12.5,403.5,691.94,578.42
2016,1,21,10,0,844.0,76.0,6.3,13.0,449.0,718.05,597.62
2016,1,21,10,15,863.0,78.5,6.7,13.0,488.5,732.83,608.89
2016,1,21,10,30,882.0,81.0,7.1,13.0,528.0,744.24,617.55
2016,1,21,10,45,890.5,84.5,7.55,13.0,559.5,745.71,618.59
2016,1,21,11,0,899.0,88.0,8.0,13.0,591.0,743.62,616.9
2016,1,21,11,15,650.5,168.5,8.2,13.0,540.5,642.66,531.93
2016,1,21,11,30,402.0,249.0,8.4,13.0,490.0,525.65,433.4
2016,1,21,11,45,297.5,275.5,8.6,13.0,456.5,470.05,386.22
2016,1,21,12,0,193.0,302.0,8.8,13.0,423.0,409.65,335.13
2016,1,21,12,15,558.5,198.5,8.8,13.0,554.5,534.37,439.61
2016,1,21,12,30,924.0,95.0,8.8,13.0,686.0,624.39,512.33
2016,1,21,12,45,922.5,95.0,8.85,13.0,685.0,589.96,481.6
2016,1,21,13,0,921.0,95.0,8.9,13.0,684.0,552.99,448.48
2016,1,21,13,15,918.5,94.5,8.7,13.0,675.5,512.73,411.77
2016,1,21,13,30,916.0,94.0,8.5,13.0,667.0,470.35,372.6
2016,1,21,13,45,590.5,185.0,8.3,13.5,551.0,376.98,295.89
2016,1,21,14,0,265.0,276.0,8.1,14.0,435.0,311.29,245.43
2016,1,21,14,15,581.0,181.0,7.85,14.0,510.0,304.97,228.98
2016,1,21,14,30,897.0,86.0,7.6,14.0,585.0,276.25,189.68
2016,1,21,14,45,885.0,84.0,7.4,14.0,553.0,218.06,138.07
2016,1,21,15,0,873.0,82.0,7.2,14.0,521.0,165.03,94.92
2016,1,21,15,15,855.5,79.0,7.0,13.5,482.0,111.24,60.12
2016,1,21,15,30,838.0,76.0,6.8,13.0,443.0,58.69,46.76
2016,1,21,15,45,821.5,70.5,6.65,13.0,400.0,54.12,42.83
2016,1,21,16,0,805.0,65.0,6.5,13.0,357.0,50.9,40.06
2016,1,21,16,15,767.0,61.0,6.25,12.0,308.0,48.71,38.33
2016,1,21,16,30,729.0,57.0,6.0,11.0,259.0,46.53,36.53
2016,1,21,16,45,681.0,49.5,5.75,10.5,209.5,41.21,31.68
2016,1,21,17,0,633.0,42.0,5.5,10.0,160.0,35.73,26.53
2016,1,21,17,15,526.0,34.0,5.1,9.5,111.5,29.47,20.48
2016,1,21,17,30,419.0,26.0,4.7,9.0,63.0,23.16,13.3
2016,1,21,17,45,209.5,13.0,4.35,8.5,31.5,11.82,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
