Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,30,793.0,74.0,2.7,15.0,386.0,699.38,568.1
2016,2,1,9,45,553.5,134.5,2.95,16.0,364.5,591.71,480.41
2016,2,1,10,0,314.0,195.0,3.2,17.0,343.0,464.71,376.32
2016,2,1,10,15,185.5,213.5,3.45,17.5,303.0,370.44,299.27
2016,2,1,10,30,57.0,232.0,3.7,18.0,263.0,276.29,220.72
2016,2,1,10,45,96.5,256.0,3.95,18.5,312.0,327.45,261.46
2016,2,1,11,0,136.0,280.0,4.2,19.0,361.0,388.16,308.4
2016,2,1,11,15,530.5,185.5,4.4,19.0,519.0,592.27,472.37
2016,2,1,11,30,925.0,91.0,4.6,19.0,677.0,759.65,600.79
2016,2,1,11,45,925.5,94.5,4.85,19.5,693.5,741.99,585.82
2016,2,1,12,0,926.0,98.0,5.1,20.0,710.0,720.96,568.38
2016,2,1,12,15,928.5,98.5,5.3,20.0,719.0,695.01,547.92
2016,2,1,12,30,931.0,99.0,5.5,20.0,728.0,665.92,524.63
2016,2,1,12,45,930.0,99.0,5.75,20.5,728.0,631.32,495.76
2016,2,1,13,0,929.0,99.0,6.0,21.0,728.0,594.06,464.23
2016,2,1,13,15,926.0,98.5,6.15,21.0,719.5,552.86,429.61
2016,2,1,13,30,923.0,98.0,6.3,21.0,711.0,509.51,392.42
2016,2,1,13,45,916.0,98.0,6.5,21.0,693.5,462.98,351.86
2016,2,1,14,0,909.0,98.0,6.7,21.0,676.0,415.01,309.2
2016,2,1,14,15,899.5,96.5,6.7,21.0,650.5,363.84,263.13
2016,2,1,14,30,890.0,95.0,6.7,21.0,625.0,307.12,212.41
2016,2,1,14,45,873.5,94.0,6.7,21.0,591.0,253.12,164.67
2016,2,1,15,0,857.0,93.0,6.7,21.0,557.0,199.7,119.88
2016,2,1,15,15,837.5,90.0,6.45,21.0,517.0,145.28,80.04
2016,2,1,15,30,818.0,87.0,6.2,21.0,477.0,92.36,52.62
2016,2,1,15,45,784.5,85.0,5.95,21.0,430.5,63.74,49.6
2016,2,1,16,0,751.0,83.0,5.7,21.0,384.0,57.88,44.69
2016,2,1,16,15,712.0,78.0,5.2,20.5,335.0,55.68,43.0
2016,2,1,16,30,673.0,73.0,4.7,20.0,286.0,53.47,41.24
2016,2,1,16,45,610.5,67.0,4.25,19.5,234.5,50.33,38.57
2016,2,1,17,0,548.0,61.0,3.8,19.0,183.0,47.22,35.77
2016,2,1,17,15,455.0,50.5,3.8,18.5,134.0,40.02,29.19
2016,2,1,17,30,362.0,40.0,3.8,18.0,85.0,32.63,22.13
2016,2,1,17,45,213.5,25.0,3.8,17.5,48.0,20.58,8.48
2016,2,1,18,0,65.0,10.0,3.8,17.0,11.0,9.1,0.0
2016,2,1,18,15,32.5,5.0,4.0,16.5,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,7,45,244.0,16.5,2.6,8.0,44.5,191.75,105.99
2016,2,2,8,0,488.0,33.0,2.9,9.0,89.0,370.13,303.07
2016,2,2,8,15,584.0,40.5,3.2,9.5,142.0,455.99,382.4
2016,2,2,8,30,680.0,48.0,3.5,10.0,195.0,544.43,458.88
2016,2,2,8,45,735.0,53.0,3.8,11.0,249.0,603.37,506.56
2016,2,2,9,0,790.0,58.0,4.1,12.0,303.0,661.72,551.43
2016,2,2,9,15,825.5,62.0,4.45,12.5,355.0,703.44,583.44
2016,2,2,9,30,861.0,66.0,4.8,13.0,407.0,742.99,613.01
2016,2,2,9,45,884.5,69.0,5.2,14.0,454.5,763.18,626.23
2016,2,2,10,0,908.0,72.0,5.6,15.0,502.0,786.84,641.9
2016,2,2,10,15,925.5,74.0,5.55,15.0,543.5,801.44,650.98
2016,2,2,10,30,943.0,76.0,5.5,15.0,585.0,812.55,657.49
2016,2,2,10,45,954.0,78.0,5.45,15.5,619.5,815.05,656.39
2016,2,2,11,0,965.0,80.0,5.4,16.0,654.0,813.78,652.67
2016,2,2,11,15,973.5,81.0,5.3,16.0,680.5,805.72,645.11
2016,2,2,11,30,982.0,82.0,5.2,16.0,707.0,793.87,634.94
2016,2,2,11,45,985.0,84.0,5.1,16.5,725.0,775.43,618.87
2016,2,2,12,0,988.0,86.0,5.0,17.0,743.0,753.38,599.22
2016,2,2,12,15,990.5,86.5,4.9,17.0,752.5,725.98,576.3
2016,2,2,12,30,993.0,87.0,4.8,17.0,762.0,695.22,550.58
2016,2,2,12,45,993.0,86.5,4.75,17.5,762.0,658.83,519.42
2016,2,2,13,0,993.0,86.0,4.7,18.0,762.0,619.54,485.61
2016,2,2,13,15,990.5,85.5,4.6,18.0,753.5,576.27,448.87
2016,2,2,13,30,988.0,85.0,4.5,18.0,745.0,530.62,409.48
2016,2,2,13,45,983.0,84.5,4.45,18.0,727.0,481.77,366.8
2016,2,2,14,0,978.0,84.0,4.4,18.0,709.0,431.17,321.72
2016,2,2,14,15,969.5,82.5,4.3,18.0,683.0,377.1,273.07
2016,2,2,14,30,961.0,81.0,4.2,18.0,657.0,322.11,223.24
2016,2,2,14,45,949.0,79.5,4.1,18.0,623.0,265.7,172.92
2016,2,2,15,0,937.0,78.0,4.0,18.0,589.0,209.2,124.95
2016,2,2,15,15,920.0,76.0,3.65,17.5,548.5,151.97,82.63
2016,2,2,15,30,903.0,74.0,3.3,17.0,508.0,95.68,53.02
2016,2,2,15,45,879.0,71.0,3.0,17.0,461.0,53.58,41.51
2016,2,2,16,0,855.0,68.0,2.7,17.0,414.0,52.31,40.56
2016,2,2,16,15,820.0,64.5,2.35,15.5,362.5,50.59,39.4
2016,2,2,16,30,785.0,61.0,2.0,14.0,311.0,48.89,38.21
2016,2,2,16,45,729.0,56.0,1.7,13.0,257.0,45.82,35.63
2016,2,2,17,0,673.0,51.0,1.4,12.0,203.0,42.78,32.91
2016,2,2,17,15,581.0,43.5,1.4,11.0,150.5,37.3,27.8
2016,2,2,17,30,489.0,36.0,1.4,10.0,98.0,29.08,19.95
2016,2,2,17,45,306.0,24.0,1.45,9.5,56.0,19.64,8.9
2016,2,2,18,0,123.0,12.0,1.5,9.0,14.0,10.91,0.0
2016,2,2,18,15,61.5,6.0,1.55,9.0,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2016,2,3,7,45,245.5,16.5,4.95,1.5,45.5,194.1,118.51
2016,2,3,8,0,491.0,33.0,5.3,2.0,91.0,373.79,317.28
2016,2,3,8,15,583.5,41.0,5.45,2.5,144.0,458.08,398.33
2016,2,3,8,30,676.0,49.0,5.6,3.0,197.0,545.03,476.7
2016,2,3,8,45,738.5,53.5,5.75,4.0,252.5,608.79,530.4
2016,2,3,9,0,801.0,58.0,5.9,5.0,308.0,672.21,581.25
2016,2,3,9,15,835.0,61.5,5.8,5.5,360.0,712.51,611.59
2016,2,3,9,30,869.0,65.0,5.7,6.0,412.0,750.58,639.09
2016,2,3,9,45,896.5,66.5,5.65,6.5,460.0,772.05,652.88
2016,2,3,10,0,924.0,68.0,5.6,7.0,508.0,797.17,669.35
2016,2,3,10,15,940.0,70.0,5.55,7.5,549.5,810.85,676.68
2016,2,3,10,30,956.0,72.0,5.5,8.0,591.0,820.97,681.32
2016,2,3,10,45,968.0,73.5,5.45,8.5,626.0,823.73,680.41
2016,2,3,11,0,980.0,75.0,5.4,9.0,661.0,822.68,676.77
2016,2,3,11,15,987.5,76.0,5.35,9.0,687.5,813.84,668.65
2016,2,3,11,30,995.0,77.0,5.3,9.0,714.0,801.18,657.84
2016,2,3,11,45,996.5,79.0,5.25,9.5,731.5,781.56,640.7
2016,2,3,12,0,998.0,81.0,5.2,10.0,749.0,758.36,620.28
2016,2,3,12,15,1000.0,81.5,5.15,10.5,758.0,730.46,595.43
2016,2,3,12,30,1002.0,82.0,5.1,11.0,767.0,699.2,567.76
2016,2,3,12,45,999.0,83.5,5.05,11.5,766.5,662.77,535.72
2016,2,3,13,0,996.0,85.0,5.0,12.0,766.0,623.54,501.05
2016,2,3,13,15,993.5,84.5,4.95,12.0,757.5,580.12,463.42
2016,2,3,13,30,991.0,84.0,4.9,12.0,749.0,534.32,423.02
2016,2,3,13,45,984.0,84.0,4.9,12.0,731.0,484.9,378.89
2016,2,3,14,0,977.0,84.0,4.9,12.0,713.0,433.89,332.43
2016,2,3,14,15,969.5,82.5,4.85,12.0,687.0,380.12,282.76
2016,2,3,14,30,962.0,81.0,4.8,12.0,661.0,325.31,231.76
2016,2,3,14,45,948.0,80.5,4.75,12.0,627.0,269.12,180.32
2016,2,3,15,0,934.0,80.0,4.7,12.0,593.0,213.0,131.34
2016,2,3,15,15,918.0,77.5,4.6,11.5,552.5,155.52,87.32
2016,2,3,15,30,902.0,75.0,4.5,11.0,512.0,98.88,55.86
2016,2,3,15,45,879.0,72.0,4.4,11.0,465.0,54.21,43.1
2016,2,3,16,0,856.0,69.0,4.3,11.0,418.0,52.98,42.15
2016,2,3,16,15,822.5,65.0,3.8,10.0,367.0,50.9,40.56
2016,2,3,16,30,789.0,61.0,3.3,9.0,316.0,48.8,38.9
2016,2,3,16,45,738.5,56.0,2.85,8.5,262.0,45.75,36.22
2016,2,3,17,0,688.0,51.0,2.4,8.0,208.0,42.71,33.41
2016,2,3,17,15,601.5,43.5,2.3,7.0,155.0,37.24,28.23
2016,2,3,17,30,515.0,36.0,2.2,6.0,102.0,29.02,20.31
2016,2,3,17,45,347.5,24.0,2.1,5.5,59.5,19.59,9.58
2016,2,3,18,0,180.0,12.0,2.0,5.0,17.0,10.91,0.0
2016,2,3,18,15,90.0,6.0,2.05,4.5,8.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,7,45,271.0,16.0,1.95,1.5,48.5,205.93,132.96
2016,2,4,8,0,542.0,32.0,2.2,2.0,97.0,406.66,341.51
2016,2,4,8,15,629.5,39.0,2.15,3.0,151.0,487.98,416.02
2016,2,4,8,30,717.0,46.0,2.1,4.0,205.0,571.66,486.47
2016,2,4,8,45,768.5,51.0,2.1,5.0,260.0,629.2,531.65
2016,2,4,9,0,820.0,56.0,2.1,6.0,315.0,686.05,573.7
2016,2,4,9,15,853.0,59.5,2.15,6.5,367.0,726.03,602.26
2016,2,4,9,30,886.0,63.0,2.2,7.0,419.0,757.14,623.26
2016,2,4,9,45,908.5,66.0,2.3,8.0,467.0,783.54,639.54
2016,2,4,10,0,931.0,69.0,2.4,9.0,515.0,806.88,653.26
2016,2,4,10,15,946.5,71.0,2.45,9.0,556.5,820.25,661.53
2016,2,4,10,30,962.0,73.0,2.5,9.0,598.0,830.03,667.35
2016,2,4,10,45,973.5,74.5,2.55,9.5,633.0,832.4,666.73
2016,2,4,11,0,985.0,76.0,2.6,10.0,668.0,830.94,663.54
2016,2,4,11,15,992.5,77.0,2.6,10.0,695.0,822.05,656.0
2016,2,4,11,30,1000.0,78.0,2.6,10.0,722.0,809.3,645.9
2016,2,4,11,45,995.0,83.5,2.65,10.5,738.0,788.69,629.43
2016,2,4,12,0,990.0,89.0,2.7,11.0,754.0,764.57,609.73
2016,2,4,12,15,992.0,89.5,2.6,11.0,763.5,736.7,586.71
2016,2,4,12,30,994.0,90.0,2.5,11.0,773.0,705.5,560.91
2016,2,4,12,45,997.0,88.5,2.45,11.5,774.0,669.75,530.65
2016,2,4,13,0,1000.0,87.0,2.4,12.0,775.0,630.9,497.56
2016,2,4,13,15,997.5,87.0,2.3,12.0,766.5,587.69,461.13
2016,2,4,13,30,995.0,87.0,2.2,12.0,758.0,542.05,421.97
2016,2,4,13,45,992.0,85.0,2.1,12.0,740.5,492.25,378.62
2016,2,4,14,0,989.0,83.0,2.0,12.0,723.0,440.54,332.67
2016,2,4,14,15,981.0,82.0,1.95,12.0,697.0,386.37,283.96
2016,2,4,14,30,973.0,81.0,1.9,12.0,671.0,331.18,233.74
2016,2,4,14,45,954.0,82.0,1.85,12.0,635.5,274.4,182.88
2016,2,4,15,0,935.0,83.0,1.8,12.0,600.0,218.16,134.58
2016,2,4,15,15,918.5,80.5,1.65,12.0,559.0,160.39,90.33
2016,2,4,15,30,902.0,78.0,1.5,12.0,518.0,96.29,52.12
2016,2,4,15,45,879.0,75.0,1.4,12.0,471.0,56.35,44.81
2016,2,4,16,0,856.0,72.0,1.3,12.0,424.0,55.2,43.98
2016,2,4,16,15,822.0,68.0,1.15,11.0,372.5,53.19,42.48
2016,2,4,16,30,788.0,64.0,1.0,10.0,321.0,51.19,40.94
2016,2,4,16,45,736.5,58.5,0.9,9.5,266.5,47.8,37.98
2016,2,4,17,0,685.0,53.0,0.8,9.0,212.0,44.4,34.86
2016,2,4,17,15,598.5,45.0,0.9,8.0,158.5,38.52,29.34
2016,2,4,17,30,512.0,37.0,1.0,7.0,105.0,29.79,20.99
2016,2,4,17,45,347.5,25.0,1.15,6.0,61.5,20.4,10.63
2016,2,4,18,0,183.0,13.0,1.3,5.0,18.0,11.82,0.0
2016,2,4,18,15,91.5,6.5,1.35,4.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,15,63.0,5.0,1.35,0.5,6.5,0.0,0.0
2016,2,5,7,30,126.0,10.0,1.6,1.0,13.0,79.81,0.0
2016,2,5,7,45,295.0,23.5,1.85,2.0,53.5,237.05,159.8
2016,2,5,8,0,464.0,37.0,2.1,3.0,94.0,373.01,312.76
2016,2,5,8,15,554.5,45.5,2.1,3.5,146.0,454.94,388.11
2016,2,5,8,30,645.0,54.0,2.1,4.0,198.0,540.16,461.42
2016,2,5,8,45,694.0,60.5,2.15,5.0,250.5,590.29,501.39
2016,2,5,9,0,743.0,67.0,2.2,6.0,303.0,646.1,543.54
2016,2,5,9,15,779.0,71.5,2.65,7.0,354.5,688.66,575.74
2016,2,5,9,30,815.0,76.0,3.1,8.0,406.0,729.08,605.34
2016,2,5,9,45,837.0,80.0,3.6,9.0,452.5,755.68,623.86
2016,2,5,10,0,859.0,84.0,4.1,10.0,499.0,779.24,639.7
2016,2,5,10,15,876.5,86.5,4.1,10.5,540.0,794.26,648.07
2016,2,5,10,30,894.0,89.0,4.1,11.0,581.0,805.8,653.87
2016,2,5,10,45,906.0,91.5,4.15,11.5,615.0,803.52,649.69
2016,2,5,11,0,918.0,94.0,4.2,12.0,649.0,803.83,647.82
2016,2,5,11,15,926.5,95.5,4.15,12.0,675.5,796.73,641.14
2016,2,5,11,30,935.0,97.0,4.1,12.0,702.0,785.96,632.11
2016,2,5,11,45,939.0,98.5,4.05,12.5,720.0,768.33,617.0
2016,2,5,12,0,943.0,100.0,4.0,13.0,738.0,747.21,598.38
2016,2,5,12,15,839.0,137.0,3.95,13.0,710.0,689.91,551.97
2016,2,5,12,30,735.0,174.0,3.9,13.0,682.0,631.01,504.4
2016,2,5,12,45,841.0,138.0,3.85,13.0,719.5,629.54,502.32
2016,2,5,13,0,947.0,102.0,3.8,13.0,757.0,619.02,492.02
2016,2,5,13,15,944.5,101.5,3.75,13.0,748.5,577.11,456.34
2016,2,5,13,30,942.0,101.0,3.7,13.0,740.0,532.94,418.2
2016,2,5,13,45,935.5,100.5,3.65,13.5,722.5,485.02,375.5
2016,2,5,14,0,929.0,100.0,3.6,14.0,705.0,435.58,330.75
2016,2,5,14,15,920.5,98.5,3.5,13.5,679.5,383.39,284.11
2016,2,5,14,30,912.0,97.0,3.4,13.0,654.0,330.34,236.07
2016,2,5,14,45,889.0,99.0,3.35,13.0,618.5,270.89,183.18
2016,2,5,15,0,866.0,101.0,3.3,13.0,583.0,217.46,137.16
2016,2,5,15,15,848.0,98.0,3.15,13.0,542.5,162.15,94.34
2016,2,5,15,30,830.0,95.0,3.0,13.0,502.0,108.17,62.86
2016,2,5,15,45,800.5,92.0,2.9,13.0,455.5,68.71,55.55
2016,2,5,16,0,771.0,89.0,2.8,13.0,409.0,61.75,49.58
2016,2,5,16,15,733.5,83.5,2.4,12.0,358.5,59.35,47.79
2016,2,5,16,30,696.0,78.0,2.0,11.0,308.0,56.91,45.89
2016,2,5,16,45,634.5,72.0,1.6,10.0,254.5,53.92,43.41
2016,2,5,17,0,573.0,66.0,1.2,9.0,201.0,50.96,40.79
2016,2,5,17,15,484.5,55.5,1.2,8.0,150.0,43.93,34.24
2016,2,5,17,30,396.0,45.0,1.2,7.0,99.0,36.72,27.21
2016,2,5,17,45,198.0,31.0,1.25,6.5,58.0,24.3,14.1
2016,2,5,18,0,0.0,17.0,1.3,6.0,17.0,15.46,0.0
2016,2,5,18,15,0.0,8.5,1.3,6.0,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,7,15,82.5,5.5,4.95,2.5,7.0,0.0,0.0
2016,2,6,7,30,165.0,11.0,5.1,3.0,14.0,103.05,0.0
2016,2,6,7,45,340.5,22.5,5.25,4.0,56.5,265.28,186.16
2016,2,6,8,0,516.0,34.0,5.4,5.0,99.0,395.65,334.51
2016,2,6,8,15,604.5,42.0,5.8,5.5,152.5,478.85,413.3
2016,2,6,8,30,693.0,50.0,6.2,6.0,206.0,564.55,489.5
2016,2,6,8,45,746.0,55.0,6.6,7.0,261.0,623.22,538.68
2016,2,6,9,0,799.0,60.0,7.0,8.0,316.0,681.2,585.07
2016,2,6,9,15,833.0,63.5,7.15,8.5,368.5,721.92,616.3
2016,2,6,9,30,867.0,67.0,7.3,9.0,421.0,760.39,644.88
2016,2,6,9,45,894.5,68.5,7.5,9.5,469.5,782.07,659.66
2016,2,6,10,0,922.0,70.0,7.7,10.0,518.0,807.51,677.3
2016,2,6,10,15,938.0,72.0,7.7,10.0,560.0,821.38,686.37
2016,2,6,10,30,954.0,74.0,7.7,10.0,602.0,831.69,692.75
2016,2,6,10,45,967.5,74.5,7.7,10.5,637.0,834.58,692.19
2016,2,6,11,0,981.0,75.0,7.7,11.0,672.0,833.66,688.86
2016,2,6,11,15,989.0,76.5,7.65,11.0,699.0,825.82,681.49
2016,2,6,11,30,997.0,78.0,7.6,11.0,726.0,814.09,671.3
2016,2,6,11,45,1000.5,79.5,7.55,11.5,744.5,795.27,654.58
2016,2,6,12,0,1004.0,81.0,7.5,12.0,763.0,772.77,635.08
2016,2,6,12,15,1006.5,81.0,7.4,12.0,772.5,744.48,610.68
2016,2,6,12,30,1009.0,81.0,7.3,12.0,782.0,712.79,583.33
2016,2,6,12,45,1009.5,81.0,7.2,12.5,783.0,676.63,551.01
2016,2,6,13,0,1010.0,81.0,7.1,13.0,784.0,637.44,515.87
2016,2,6,13,15,1008.0,80.5,6.95,13.0,775.0,593.65,477.35
2016,2,6,13,30,1006.0,80.0,6.8,13.0,766.0,547.38,436.04
2016,2,6,13,45,1002.0,79.0,6.65,13.0,749.0,497.55,390.96
2016,2,6,14,0,998.0,78.0,6.5,13.0,732.0,445.83,343.38
2016,2,6,14,15,990.5,77.0,6.35,13.0,706.0,391.32,292.69
2016,2,6,14,30,983.0,76.0,6.2,13.0,680.0,335.72,240.61
2016,2,6,14,45,966.5,77.0,6.05,13.0,645.0,278.86,188.19
2016,2,6,15,0,950.0,78.0,5.9,13.0,610.0,222.25,138.19
2016,2,6,15,15,934.5,75.5,5.65,12.5,569.5,163.66,92.1
2016,2,6,15,30,919.0,73.0,5.4,12.0,529.0,105.87,57.73
2016,2,6,15,45,898.0,70.0,5.2,12.0,482.0,60.13,48.15
2016,2,6,16,0,877.0,67.0,5.0,12.0,435.0,51.28,40.41
2016,2,6,16,15,845.5,63.5,4.4,11.0,383.0,49.54,39.14
2016,2,6,16,30,814.0,60.0,3.8,10.0,331.0,47.79,37.82
2016,2,6,16,45,768.0,55.0,3.25,9.5,277.0,44.72,35.13
2016,2,6,17,0,722.0,50.0,2.7,9.0,223.0,41.61,32.31
2016,2,6,17,15,642.0,43.0,2.45,8.0,168.5,36.55,27.57
2016,2,6,17,30,562.0,36.0,2.2,7.0,114.0,31.44,22.53
2016,2,6,17,45,409.5,25.0,2.0,6.0,68.5,22.14,12.67
2016,2,6,18,0,257.0,14.0,1.8,5.0,23.0,12.73,0.0
2016,2,6,18,15,128.5,7.0,1.75,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,7,7,15,57.5,6.0,2.25,1.0,7.5,0.0,0.0
2016,2,7,7,30,115.0,12.0,2.3,1.0,15.0,76.09,0.0
2016,2,7,7,45,284.5,26.0,2.35,1.5,57.0,237.82,172.6
2016,2,7,8,0,454.0,40.0,2.4,2.0,99.0,372.92,315.67
2016,2,7,8,15,544.5,49.5,2.45,3.0,151.5,456.77,391.87
2016,2,7,8,30,635.0,59.0,2.5,4.0,204.0,543.79,466.13
2016,2,7,8,45,698.0,63.5,2.65,5.0,259.5,607.05,517.05
2016,2,7,9,0,761.0,68.0,2.8,6.0,315.0,665.6,561.66
2016,2,7,9,15,796.0,72.5,3.0,6.5,367.0,707.99,593.23
2016,2,7,9,30,831.0,77.0,3.2,7.0,419.0,748.16,622.31
2016,2,7,9,45,859.5,79.0,3.45,8.0,467.0,777.73,641.83
2016,2,7,10,0,888.0,81.0,3.7,9.0,515.0,804.27,658.78
2016,2,7,10,15,904.5,83.5,3.85,9.5,556.5,818.74,667.23
2016,2,7,10,30,921.0,86.0,4.0,10.0,598.0,823.34,668.45
2016,2,7,10,45,934.0,87.0,4.2,11.0,633.0,826.4,667.86
2016,2,7,11,0,947.0,88.0,4.4,12.0,668.0,825.75,664.96
2016,2,7,11,15,955.0,89.5,4.55,12.5,694.5,818.08,657.9
2016,2,7,11,30,963.0,91.0,4.7,13.0,721.0,806.63,648.21
2016,2,7,11,45,964.0,93.5,4.85,13.5,738.5,787.46,632.87
2016,2,7,12,0,965.0,96.0,5.0,14.0,756.0,764.78,614.45
2016,2,7,12,15,967.5,96.5,5.0,14.5,765.5,737.73,591.06
2016,2,7,12,30,970.0,97.0,5.0,15.0,775.0,707.37,564.93
2016,2,7,12,45,972.0,96.0,5.05,15.5,776.0,672.11,534.97
2016,2,7,13,0,974.0,95.0,5.1,16.0,777.0,633.87,502.2
2016,2,7,13,15,971.5,94.5,5.05,16.0,768.5,590.92,465.77
2016,2,7,13,30,969.0,94.0,5.0,16.0,760.0,545.63,426.68
2016,2,7,13,45,966.0,92.0,4.95,16.5,742.5,496.69,383.07
2016,2,7,14,0,963.0,90.0,4.9,17.0,725.0,445.9,337.12
2016,2,7,14,15,955.0,89.0,4.75,17.0,699.0,392.63,288.93
2016,2,7,14,30,947.0,88.0,4.6,17.0,673.0,338.38,239.41
2016,2,7,14,45,934.5,86.5,4.5,17.0,639.0,281.98,188.62
2016,2,7,15,0,922.0,85.0,4.4,17.0,605.0,225.56,139.65
2016,2,7,15,15,905.5,82.5,4.1,16.5,564.5,168.16,95.09
2016,2,7,15,30,889.0,80.0,3.8,16.0,524.0,104.4,55.39
2016,2,7,15,45,868.0,76.5,3.55,16.0,477.0,57.01,44.62
2016,2,7,16,0,847.0,73.0,3.3,16.0,430.0,55.54,43.5
2016,2,7,16,15,813.5,69.0,2.9,15.0,379.0,53.58,42.08
2016,2,7,16,30,780.0,65.0,2.5,14.0,328.0,51.61,40.61
2016,2,7,16,45,730.5,59.5,2.15,13.0,273.5,48.27,37.83
2016,2,7,17,0,681.0,54.0,1.8,12.0,219.0,44.91,34.88
2016,2,7,17,15,599.0,46.5,1.8,11.0,165.5,36.2,26.94
2016,2,7,17,30,517.0,39.0,1.8,10.0,112.0,31.23,22.11
2016,2,7,17,45,362.0,27.0,1.85,9.5,67.5,21.94,12.53
2016,2,7,18,0,207.0,15.0,1.9,9.0,23.0,13.64,0.0
2016,2,7,18,15,103.5,7.5,1.9,8.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.55,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.75,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.8,4.0,18.0,16.37,0.0
2016,2,8,7,45,278.0,25.5,4.85,4.5,62.5,235.81,174.76
2016,2,8,8,0,556.0,33.0,4.9,5.0,107.0,424.04,359.32
2016,2,8,8,15,638.5,40.0,5.2,5.5,161.0,503.45,433.87
2016,2,8,8,30,721.0,47.0,5.5,6.0,215.0,585.12,505.3
2016,2,8,8,45,770.0,51.5,5.85,7.0,269.5,641.1,551.55
2016,2,8,9,0,819.0,56.0,6.2,8.0,324.0,696.3,595.03
2016,2,8,9,15,850.5,59.0,6.2,8.5,376.0,728.31,618.35
2016,2,8,9,30,882.0,62.0,6.2,9.0,428.0,764.7,644.43
2016,2,8,9,45,723.0,105.0,6.25,9.5,427.0,709.71,597.81
2016,2,8,10,0,564.0,148.0,6.3,10.0,426.0,628.07,528.62
2016,2,8,10,15,562.0,162.5,6.15,10.5,458.5,639.84,535.09
2016,2,8,10,30,560.0,177.0,6.0,11.0,491.0,648.84,538.97
2016,2,8,10,45,578.5,183.0,5.9,11.5,524.0,661.86,546.62
2016,2,8,11,0,597.0,189.0,5.8,12.0,557.0,672.12,552.01
2016,2,8,11,15,795.0,132.5,5.7,12.0,643.0,752.08,615.54
2016,2,8,11,30,993.0,76.0,5.6,12.0,729.0,815.97,662.61
2016,2,8,11,45,990.5,80.5,5.6,12.5,746.5,796.17,645.34
2016,2,8,12,0,988.0,85.0,5.6,13.0,764.0,772.81,625.97
2016,2,8,12,15,990.5,85.0,5.6,13.0,773.5,744.84,602.8
2016,2,8,12,30,993.0,85.0,5.6,13.0,783.0,713.51,576.67
2016,2,8,12,45,995.5,84.0,5.65,13.5,784.0,677.96,546.0
2016,2,8,13,0,998.0,83.0,5.7,14.0,785.0,639.33,512.4
2016,2,8,13,15,996.0,82.5,5.7,14.0,776.5,595.87,475.15
2016,2,8,13,30,994.0,82.0,5.7,14.0,768.0,549.96,435.08
2016,2,8,13,45,993.0,80.0,5.75,14.0,751.5,500.9,391.57
2016,2,8,14,0,992.0,78.0,5.8,14.0,735.0,449.74,345.21
2016,2,8,14,15,985.0,76.5,5.75,14.0,709.5,395.1,294.99
2016,2,8,14,30,978.0,75.0,5.7,14.0,684.0,339.35,243.22
2016,2,8,14,45,970.5,72.5,5.7,14.0,650.5,281.82,190.17
2016,2,8,15,0,963.0,70.0,5.7,14.0,617.0,223.72,138.46
2016,2,8,15,15,948.5,68.0,5.5,13.5,576.5,164.87,91.55
2016,2,8,15,30,934.0,66.0,5.3,13.0,536.0,106.69,55.74
2016,2,8,15,45,916.5,63.0,5.15,13.0,489.5,55.34,43.68
2016,2,8,16,0,899.0,60.0,5.0,13.0,443.0,53.15,41.9
2016,2,8,16,15,869.5,57.0,4.5,12.0,391.0,50.78,40.07
2016,2,8,16,30,840.0,54.0,4.0,11.0,339.0,48.3,38.11
2016,2,8,16,45,797.0,49.5,3.5,10.5,284.5,40.08,30.8
2016,2,8,17,0,754.0,45.0,3.0,10.0,230.0,37.2,28.19
2016,2,8,17,15,679.5,39.5,2.8,9.0,175.5,33.29,24.55
2016,2,8,17,30,605.0,34.0,2.6,8.0,121.0,29.41,20.7
2016,2,8,17,45,458.5,24.5,2.4,7.0,74.5,21.51,12.53
2016,2,8,18,0,312.0,15.0,2.2,6.0,28.0,13.42,0.0
2016,2,8,18,15,156.0,7.5,2.1,5.5,14.0,6.82,0.0
2016,2,8,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,7,15,120.0,6.0,2.75,3.0,9.5,0.0,0.0
2016,2,9,7,30,240.0,12.0,3.0,4.0,19.0,148.3,0.0
2016,2,9,7,45,401.5,22.5,3.3,5.0,63.5,301.96,228.31
2016,2,9,8,0,563.0,33.0,3.6,6.0,108.0,430.49,361.89
2016,2,9,8,15,643.5,39.0,3.45,7.0,162.0,507.76,431.5
2016,2,9,8,30,724.0,45.0,3.3,8.0,216.0,587.12,496.91
2016,2,9,8,45,772.0,49.0,3.15,9.0,270.5,641.87,538.8
2016,2,9,9,0,820.0,53.0,3.0,10.0,325.0,689.18,572.41
2016,2,9,9,15,850.5,56.5,3.2,11.0,376.5,727.83,599.37
2016,2,9,9,30,881.0,60.0,3.4,12.0,428.0,764.34,623.87
2016,2,9,9,45,901.5,62.5,3.6,13.0,475.5,789.18,639.06
2016,2,9,10,0,922.0,65.0,3.8,14.0,523.0,810.94,651.79
2016,2,9,10,15,937.0,66.5,3.9,14.5,564.0,823.79,658.62
2016,2,9,10,30,952.0,68.0,4.0,15.0,605.0,833.08,662.98
2016,2,9,10,45,961.0,70.0,4.1,15.5,639.0,834.53,661.77
2016,2,9,11,0,970.0,72.0,4.2,16.0,673.0,832.18,658.0
2016,2,9,11,15,977.0,73.0,4.2,16.0,699.5,823.32,650.49
2016,2,9,11,30,984.0,74.0,4.2,16.0,726.0,810.66,640.44
2016,2,9,11,45,978.0,80.0,4.25,16.5,742.0,790.15,623.82
2016,2,9,12,0,972.0,86.0,4.3,17.0,758.0,766.18,605.01
2016,2,9,12,15,974.0,86.5,4.3,17.0,767.5,738.78,583.19
2016,2,9,12,30,976.0,87.0,4.3,17.0,777.0,708.07,558.45
2016,2,9,12,45,976.0,87.0,4.3,17.5,777.5,672.5,528.63
2016,2,9,13,0,976.0,87.0,4.3,18.0,778.0,634.02,496.16
2016,2,9,13,15,974.0,86.5,4.25,18.0,769.0,591.3,460.6
2016,2,9,13,30,972.0,86.0,4.2,18.0,760.0,546.19,422.39
2016,2,9,13,45,967.5,85.0,4.2,18.5,743.0,497.36,379.73
2016,2,9,14,0,963.0,84.0,4.2,19.0,726.0,446.77,334.74
2016,2,9,14,15,955.5,82.5,4.1,19.0,700.0,393.21,287.11
2016,2,9,14,30,948.0,81.0,4.0,19.0,674.0,338.64,237.97
2016,2,9,14,45,934.0,80.5,3.95,19.0,640.0,282.58,187.93
2016,2,9,15,0,920.0,80.0,3.9,19.0,606.0,226.63,139.57
2016,2,9,15,15,904.0,78.0,3.55,18.5,565.5,169.68,95.07
2016,2,9,15,30,888.0,76.0,3.2,18.0,525.0,113.58,60.74
2016,2,9,15,45,868.0,72.5,2.9,18.0,479.0,53.8,41.43
2016,2,9,16,0,848.0,69.0,2.6,18.0,433.0,52.25,40.26
2016,2,9,16,15,816.5,65.5,2.25,17.0,382.0,50.59,39.1
2016,2,9,16,30,785.0,62.0,1.9,16.0,331.0,48.93,37.9
2016,2,9,16,45,740.5,56.5,1.6,15.0,277.5,45.53,35.08
2016,2,9,17,0,696.0,51.0,1.3,14.0,224.0,42.06,32.09
2016,2,9,17,15,618.5,44.0,1.3,13.0,171.0,37.06,27.53
2016,2,9,17,30,541.0,37.0,1.3,12.0,118.0,32.0,22.68
2016,2,9,17,45,399.0,26.5,1.35,11.5,72.5,21.34,12.29
2016,2,9,18,0,257.0,16.0,1.4,11.0,27.0,13.12,0.0
2016,2,9,18,15,128.5,8.0,1.4,11.0,13.5,7.28,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,7,15,101.0,6.5,1.45,3.0,10.0,0.0,0.0
2016,2,10,7,30,202.0,13.0,1.6,4.0,20.0,128.06,0.0
2016,2,10,7,45,359.5,24.5,1.8,5.0,63.5,288.97,221.31
2016,2,10,8,0,517.0,36.0,2.0,6.0,107.0,405.68,339.58
2016,2,10,8,15,600.0,43.0,1.9,6.5,160.5,485.34,410.32
2016,2,10,8,30,683.0,50.0,1.8,7.0,214.0,567.1,477.25
2016,2,10,8,45,733.0,55.0,1.75,8.0,268.0,624.04,520.17
2016,2,10,9,0,783.0,60.0,1.7,9.0,322.0,680.31,560.15
2016,2,10,9,15,816.0,64.0,1.95,10.0,374.0,721.18,589.07
2016,2,10,9,30,849.0,68.0,2.2,11.0,426.0,759.86,615.58
2016,2,10,9,45,871.5,70.5,2.45,12.0,473.0,778.98,627.09
2016,2,10,10,0,894.0,73.0,2.7,13.0,520.0,802.01,641.39
2016,2,10,10,15,910.5,75.5,2.7,13.5,561.5,817.05,649.23
2016,2,10,10,30,927.0,78.0,2.7,14.0,603.0,828.57,654.64
2016,2,10,10,45,937.5,79.5,2.7,15.0,637.5,830.54,652.11
2016,2,10,11,0,948.0,81.0,2.7,16.0,672.0,828.79,647.18
2016,2,10,11,15,956.0,82.5,2.7,16.5,699.0,821.33,639.64
2016,2,10,11,30,964.0,84.0,2.7,17.0,726.0,810.07,629.65
2016,2,10,11,45,968.5,85.0,2.75,17.5,744.0,791.96,615.32
2016,2,10,12,0,973.0,86.0,2.8,18.0,762.0,770.23,598.6
2016,2,10,12,15,975.5,86.0,2.85,18.5,771.5,742.61,576.57
2016,2,10,12,30,978.0,86.0,2.9,19.0,781.0,711.66,551.53
2016,2,10,12,45,977.5,86.5,2.95,19.5,781.5,676.17,522.77
2016,2,10,13,0,977.0,87.0,3.0,20.0,782.0,637.79,491.36
2016,2,10,13,15,975.0,86.5,2.95,20.0,774.0,594.97,456.58
2016,2,10,13,30,973.0,86.0,2.9,20.0,766.0,549.76,419.13
2016,2,10,13,45,967.0,86.0,2.9,20.5,748.5,501.03,377.45
2016,2,10,14,0,961.0,86.0,2.9,21.0,731.0,450.63,333.54
2016,2,10,14,15,954.0,84.5,2.9,21.0,705.5,397.22,286.99
2016,2,10,14,30,947.0,83.0,2.9,21.0,680.0,342.75,238.78
2016,2,10,14,45,934.5,82.0,2.95,21.0,646.0,286.55,189.31
2016,2,10,15,0,922.0,81.0,3.0,21.0,612.0,230.33,141.16
2016,2,10,15,15,907.0,79.0,2.85,20.5,572.0,173.25,96.74
2016,2,10,15,30,892.0,77.0,2.7,20.0,532.0,116.92,61.99
2016,2,10,15,45,868.0,74.5,2.55,20.0,485.0,55.15,42.23
2016,2,10,16,0,844.0,72.0,2.4,20.0,438.0,54.38,41.75
2016,2,10,16,15,812.5,68.5,2.25,19.0,387.0,52.81,40.69
2016,2,10,16,30,781.0,65.0,2.1,18.0,336.0,51.25,39.61
2016,2,10,16,45,732.0,60.0,1.95,17.0,281.5,48.35,37.27
2016,2,10,17,0,683.0,55.0,1.8,16.0,227.0,45.44,34.8
2016,2,10,17,15,606.0,47.5,1.9,15.0,173.5,36.74,27.01
2016,2,10,17,30,529.0,40.0,2.0,14.0,120.0,31.8,22.33
2016,2,10,17,45,388.0,28.5,2.1,13.0,74.5,23.03,13.73
2016,2,10,18,0,247.0,17.0,2.2,12.0,29.0,13.95,0.0
2016,2,10,18,15,123.5,8.5,2.25,12.0,14.5,7.73,0.0
2016,2,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,7,15,119.0,7.0,3.45,8.0,11.0,0.0,0.0
2016,2,11,7,30,238.0,14.0,3.6,9.0,22.0,150.39,0.0
2016,2,11,7,45,393.5,25.0,3.8,10.0,67.5,303.01,233.07
2016,2,11,8,0,549.0,36.0,4.0,11.0,113.0,428.36,355.5
2016,2,11,8,15,630.0,43.0,3.95,12.0,167.5,507.79,425.34
2016,2,11,8,30,711.0,50.0,3.9,13.0,222.0,589.21,491.45
2016,2,11,8,45,759.5,55.0,3.9,14.0,277.5,645.9,534.63
2016,2,11,9,0,808.0,60.0,3.9,15.0,333.0,701.77,574.92
2016,2,11,9,15,840.0,63.5,4.05,16.0,385.0,741.79,602.04
2016,2,11,9,30,872.0,67.0,4.2,17.0,437.0,779.5,626.63
2016,2,11,9,45,893.5,69.5,4.35,18.0,485.0,798.1,636.65
2016,2,11,10,0,915.0,72.0,4.5,19.0,533.0,820.58,649.65
2016,2,11,10,15,930.5,74.0,4.6,19.5,574.5,834.36,657.15
2016,2,11,10,30,946.0,76.0,4.7,20.0,616.0,844.56,662.2
2016,2,11,10,45,957.0,77.5,4.8,20.5,651.0,846.9,661.71
2016,2,11,11,0,968.0,79.0,4.9,21.0,686.0,845.42,658.69
2016,2,11,11,15,975.0,80.0,4.9,21.5,712.5,836.43,649.89
2016,2,11,11,30,982.0,81.0,4.9,22.0,739.0,823.64,638.61
2016,2,11,11,45,978.5,86.0,4.9,22.5,755.5,803.61,622.36
2016,2,11,12,0,975.0,91.0,4.9,23.0,772.0,780.06,603.8
2016,2,11,12,15,977.0,91.5,4.85,23.0,781.5,752.4,582.15
2016,2,11,12,30,979.0,92.0,4.8,23.0,791.0,721.42,557.48
2016,2,11,12,45,977.0,92.5,4.75,23.5,791.0,684.81,527.25
2016,2,11,13,0,975.0,93.0,4.7,24.0,791.0,645.4,494.57
2016,2,11,13,15,972.5,92.5,4.6,24.0,782.0,602.22,459.32
2016,2,11,13,30,970.0,92.0,4.5,24.0,773.0,556.69,421.54
2016,2,11,13,45,963.0,92.0,4.45,24.0,755.0,507.45,380.22
2016,2,11,14,0,956.0,92.0,4.4,24.0,737.0,456.65,336.69
2016,2,11,14,15,947.5,90.5,4.25,24.0,710.5,402.78,289.77
2016,2,11,14,30,939.0,89.0,4.1,24.0,684.0,348.01,241.5
2016,2,11,14,45,926.0,88.0,4.0,24.0,650.0,291.9,192.33
2016,2,11,15,0,913.0,87.0,3.9,24.0,616.0,235.82,144.54
2016,2,11,15,15,896.5,84.5,3.55,23.5,575.0,178.46,100.07
2016,2,11,15,30,880.0,82.0,3.2,23.0,534.0,114.67,59.04
2016,2,11,15,45,855.5,79.5,2.9,22.5,487.0,59.09,45.14
2016,2,11,16,0,831.0,77.0,2.6,22.0,440.0,57.99,44.48
2016,2,11,16,15,798.5,73.0,2.35,21.0,388.5,56.17,43.24
2016,2,11,16,30,766.0,69.0,2.1,20.0,337.0,54.35,41.95
2016,2,11,16,45,716.0,63.5,1.9,19.0,283.0,51.15,39.4
2016,2,11,17,0,666.0,58.0,1.7,18.0,229.0,43.8,33.07
2016,2,11,17,15,588.0,50.5,1.75,17.0,175.5,39.07,28.85
2016,2,11,17,30,510.0,43.0,1.8,16.0,122.0,34.28,24.32
2016,2,11,17,45,370.0,30.5,1.85,15.5,76.0,24.7,15.08
2016,2,11,18,0,230.0,18.0,1.9,15.0,30.0,14.78,0.0
2016,2,11,18,15,115.0,9.0,1.95,14.5,15.0,8.19,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
