Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,7,45,326.5,58.5,3.55,17.5,120.0,334.59,274.9
2016,3,3,8,0,459.0,71.0,3.8,18.0,172.0,456.52,377.08
2016,3,3,8,15,527.0,80.5,3.95,18.5,227.5,533.2,439.0
2016,3,3,8,30,595.0,90.0,4.1,19.0,283.0,611.19,498.65
2016,3,3,8,45,678.5,87.0,4.35,20.0,344.0,687.44,553.99
2016,3,3,9,0,762.0,84.0,4.6,21.0,405.0,758.99,604.26
2016,3,3,9,15,792.5,88.0,4.9,21.5,458.5,799.94,632.35
2016,3,3,9,30,823.0,92.0,5.2,22.0,512.0,838.47,658.48
2016,3,3,9,45,859.5,89.5,5.55,22.5,563.5,871.63,680.8
2016,3,3,10,0,896.0,87.0,5.9,23.0,615.0,893.78,695.11
2016,3,3,10,15,910.5,89.0,6.15,23.0,657.5,907.0,703.99
2016,3,3,10,30,925.0,91.0,6.4,23.0,700.0,916.59,710.43
2016,3,3,10,45,941.0,90.0,6.65,23.5,736.5,920.32,711.42
2016,3,3,11,0,957.0,89.0,6.9,24.0,773.0,920.19,709.8
2016,3,3,11,15,964.0,90.5,6.95,24.0,800.0,911.21,702.55
2016,3,3,11,30,971.0,92.0,7.0,24.0,827.0,898.32,692.7
2016,3,3,11,45,977.5,91.5,7.05,24.5,846.0,879.09,677.11
2016,3,3,12,0,984.0,91.0,7.1,25.0,865.0,856.09,659.0
2016,3,3,12,15,986.5,91.5,7.05,25.0,874.5,827.38,637.85
2016,3,3,12,30,989.0,92.0,7.0,25.0,884.0,795.24,614.3
2016,3,3,12,45,992.0,90.5,6.95,25.0,885.0,758.24,586.09
2016,3,3,13,0,995.0,89.0,6.9,25.0,886.0,718.11,554.35
2016,3,3,13,15,993.5,88.5,6.8,25.0,877.0,673.19,518.3
2016,3,3,13,30,992.0,88.0,6.7,25.0,868.0,625.78,479.63
2016,3,3,13,45,991.0,86.0,6.6,25.0,850.5,575.03,437.57
2016,3,3,14,0,990.0,84.0,6.5,25.0,833.0,522.18,392.84
2016,3,3,14,15,983.5,83.0,6.35,25.0,806.0,466.05,344.45
2016,3,3,14,30,977.0,82.0,6.2,25.0,779.0,408.77,294.12
2016,3,3,14,45,964.0,82.5,6.1,25.0,743.5,349.87,242.0
2016,3,3,15,0,951.0,83.0,6.0,25.0,708.0,290.97,189.98
2016,3,3,15,15,938.0,81.0,5.85,24.5,666.0,230.46,138.75
2016,3,3,15,30,925.0,79.0,5.7,24.0,624.0,170.54,92.74
2016,3,3,15,45,909.0,76.0,5.55,24.0,575.5,110.55,57.26
2016,3,3,16,0,893.0,73.0,5.4,24.0,527.0,61.81,47.05
2016,3,3,16,15,868.0,70.0,5.05,23.0,473.5,59.83,45.75
2016,3,3,16,30,843.0,67.0,4.7,22.0,420.0,50.91,38.43
2016,3,3,16,45,806.5,62.5,4.35,21.5,363.0,48.54,36.6
2016,3,3,17,0,770.0,58.0,4.0,21.0,306.0,46.12,34.66
2016,3,3,17,15,713.0,52.5,3.65,19.5,248.0,42.69,31.89
2016,3,3,17,30,656.0,47.0,3.3,18.0,190.0,39.22,28.91
2016,3,3,17,45,555.5,39.0,2.95,17.0,135.5,33.28,23.46
2016,3,3,18,0,455.0,31.0,2.6,16.0,81.0,24.98,15.58
2016,3,3,18,15,227.5,15.5,2.6,15.5,40.5,12.31,0.0
2016,3,3,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,7,15,228.5,17.0,1.6,8.5,43.5,194.48,113.87
2016,3,4,7,30,457.0,34.0,1.6,9.0,87.0,383.74,314.43
2016,3,4,7,45,557.5,42.5,1.65,10.0,143.0,479.12,398.2
2016,3,4,8,0,658.0,51.0,1.7,11.0,199.0,574.25,475.04
2016,3,4,8,15,715.0,56.5,1.85,12.0,257.5,643.56,528.09
2016,3,4,8,30,772.0,62.0,2.0,13.0,316.0,713.26,578.69
2016,3,4,8,45,807.5,66.5,2.15,14.0,373.5,764.09,613.16
2016,3,4,9,0,843.0,71.0,2.3,15.0,431.0,813.32,645.38
2016,3,4,9,15,868.0,74.5,2.4,15.5,484.5,850.31,668.83
2016,3,4,9,30,893.0,78.0,2.5,16.0,538.0,876.45,684.35
2016,3,4,9,45,908.5,81.5,2.6,17.0,586.0,899.42,696.32
2016,3,4,10,0,924.0,85.0,2.7,18.0,634.0,918.97,705.89
2016,3,4,10,15,936.5,87.0,2.55,18.5,676.0,930.51,709.21
2016,3,4,10,30,949.0,89.0,2.4,19.0,718.0,938.31,710.06
2016,3,4,10,45,955.5,91.5,2.3,19.5,751.5,937.58,705.76
2016,3,4,11,0,962.0,94.0,2.2,20.0,785.0,932.94,699.11
2016,3,4,11,15,967.5,95.5,2.1,20.0,811.5,922.45,690.09
2016,3,4,11,30,973.0,97.0,2.0,20.0,838.0,908.09,678.72
2016,3,4,11,45,973.0,99.5,1.95,20.5,854.5,886.49,661.96
2016,3,4,12,0,973.0,102.0,1.9,21.0,871.0,861.31,643.05
2016,3,4,12,15,974.5,102.5,1.9,21.0,880.0,831.87,623.12
2016,3,4,12,30,976.0,103.0,1.9,21.0,889.0,799.09,600.93
2016,3,4,12,45,974.5,103.5,1.9,21.5,888.0,761.08,572.62
2016,3,4,13,0,973.0,104.0,1.9,22.0,887.0,720.24,541.43
2016,3,4,13,15,970.0,103.5,1.9,22.0,877.0,674.99,507.54
2016,3,4,13,30,967.0,103.0,1.9,22.0,867.0,627.44,471.11
2016,3,4,13,45,961.5,102.5,1.95,22.5,848.0,576.54,430.61
2016,3,4,14,0,956.0,102.0,2.0,23.0,829.0,523.99,387.75
2016,3,4,14,15,948.5,100.5,2.05,23.0,801.5,468.41,342.11
2016,3,4,14,30,941.0,99.0,2.1,23.0,774.0,411.88,294.37
2016,3,4,14,45,930.0,98.0,2.15,23.0,739.0,353.98,244.59
2016,3,4,15,0,919.0,97.0,2.2,23.0,704.0,295.96,194.41
2016,3,4,15,15,904.5,94.5,2.2,22.5,661.5,236.33,144.67
2016,3,4,15,30,890.0,92.0,2.2,22.0,619.0,177.49,99.73
2016,3,4,15,45,869.5,89.0,2.25,22.0,570.0,110.69,58.16
2016,3,4,16,0,849.0,86.0,2.3,22.0,521.0,61.81,47.4
2016,3,4,16,15,821.5,82.5,2.05,21.0,467.5,60.76,46.91
2016,3,4,16,30,794.0,79.0,1.8,20.0,414.0,59.69,46.37
2016,3,4,16,45,754.0,74.0,1.6,19.5,357.5,57.33,44.57
2016,3,4,17,0,714.0,69.0,1.4,19.0,301.0,50.09,38.46
2016,3,4,17,15,653.0,62.0,1.4,18.0,243.5,46.2,35.22
2016,3,4,17,30,592.0,55.0,1.4,17.0,186.0,42.2,31.7
2016,3,4,17,45,490.0,45.0,1.4,16.0,132.5,35.39,25.46
2016,3,4,18,0,388.0,35.0,1.4,15.0,79.0,28.37,18.65
2016,3,4,18,15,194.0,17.5,1.4,14.5,39.5,13.99,1.42
2016,3,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,7,15,69.0,22.0,0.85,11.0,30.5,86.73,52.57
2016,3,5,7,30,138.0,44.0,1.0,12.0,61.0,169.51,137.19
2016,3,5,7,45,184.0,66.0,1.15,13.0,101.0,232.63,192.87
2016,3,5,8,0,230.0,88.0,1.3,14.0,141.0,297.2,247.52
2016,3,5,8,15,268.5,105.5,1.4,14.5,183.5,351.01,291.77
2016,3,5,8,30,307.0,123.0,1.5,15.0,226.0,406.18,335.46
2016,3,5,8,45,468.5,113.5,1.65,16.0,300.5,545.72,444.52
2016,3,5,9,0,630.0,104.0,1.8,17.0,375.0,683.78,544.83
2016,3,5,9,15,717.5,101.0,1.85,17.5,445.5,762.22,597.74
2016,3,5,9,30,805.0,98.0,1.9,18.0,516.0,835.8,646.16
2016,3,5,9,45,825.5,101.5,1.95,18.5,563.5,862.13,660.9
2016,3,5,10,0,846.0,105.0,2.0,19.0,611.0,885.26,673.85
2016,3,5,10,15,860.5,107.5,2.05,19.5,652.5,898.52,680.14
2016,3,5,10,30,875.0,110.0,2.1,20.0,694.0,908.16,684.2
2016,3,5,10,45,885.0,112.5,2.2,20.5,728.0,910.13,683.76
2016,3,5,11,0,895.0,115.0,2.3,21.0,762.0,900.78,675.92
2016,3,5,11,15,902.0,116.5,2.4,21.5,788.5,892.01,668.71
2016,3,5,11,30,909.0,118.0,2.5,22.0,815.0,879.55,659.13
2016,3,5,11,45,912.5,119.5,2.6,22.5,832.0,860.6,645.28
2016,3,5,12,0,916.0,121.0,2.7,23.0,849.0,838.18,629.17
2016,3,5,12,15,918.0,121.5,2.75,23.0,857.5,810.29,610.24
2016,3,5,12,30,920.0,122.0,2.8,23.0,866.0,779.24,588.96
2016,3,5,12,45,917.0,123.5,2.9,23.5,865.0,742.63,561.27
2016,3,5,13,0,914.0,125.0,3.0,24.0,864.0,703.45,531.27
2016,3,5,13,15,911.0,124.5,3.05,24.0,854.5,660.19,498.57
2016,3,5,13,30,908.0,124.0,3.1,24.0,845.0,614.81,463.48
2016,3,5,13,45,899.5,125.0,3.15,24.0,825.5,565.92,424.83
2016,3,5,14,0,891.0,126.0,3.2,24.0,806.0,515.76,384.14
2016,3,5,14,15,882.5,124.0,3.2,24.0,779.0,458.77,337.19
2016,3,5,14,30,874.0,122.0,3.2,24.0,752.0,403.67,290.42
2016,3,5,14,45,847.0,127.0,3.25,24.0,714.0,348.26,243.03
2016,3,5,15,0,820.0,132.0,3.3,24.0,676.0,294.68,197.09
2016,3,5,15,15,803.0,128.5,3.25,23.5,634.5,238.47,150.44
2016,3,5,15,30,786.0,125.0,3.2,23.0,593.0,176.59,102.99
2016,3,5,15,45,762.0,121.0,3.2,23.0,545.0,121.93,69.67
2016,3,5,16,0,738.0,117.0,3.2,23.0,497.0,75.6,58.89
2016,3,5,16,15,706.5,111.5,2.85,22.0,445.0,74.28,58.25
2016,3,5,16,30,675.0,106.0,2.5,21.0,393.0,72.91,57.52
2016,3,5,16,45,629.0,99.0,2.2,20.5,338.0,70.22,55.51
2016,3,5,17,0,583.0,92.0,1.9,20.0,283.0,67.46,53.37
2016,3,5,17,15,518.5,81.5,1.8,19.0,228.0,61.55,48.46
2016,3,5,17,30,454.0,71.0,1.7,18.0,173.0,55.4,43.12
2016,3,5,17,45,355.5,56.5,1.6,17.5,122.5,43.16,32.06
2016,3,5,18,0,257.0,42.0,1.5,17.0,72.0,32.61,22.13
2016,3,5,18,15,128.5,21.0,1.55,16.5,36.0,16.48,3.56
2016,3,5,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,6,7,15,21.0,23.0,3.3,12.5,26.0,39.01,22.04
2016,3,6,7,30,42.0,46.0,3.4,13.0,52.0,84.58,65.85
2016,3,6,7,45,65.0,71.0,3.5,13.5,84.5,143.75,117.63
2016,3,6,8,0,88.0,96.0,3.6,14.0,117.0,190.99,158.65
2016,3,6,8,15,118.0,117.5,3.85,14.5,153.0,238.39,199.03
2016,3,6,8,30,148.0,139.0,4.1,15.0,189.0,286.9,239.23
2016,3,6,8,45,143.0,168.5,4.35,15.5,223.5,318.2,263.37
2016,3,6,9,0,138.0,198.0,4.6,16.0,258.0,347.72,285.57
2016,3,6,9,15,69.0,134.0,4.7,16.5,164.0,192.61,157.05
2016,3,6,9,30,0.0,70.0,4.8,17.0,70.0,61.93,46.15
2016,3,6,9,45,6.5,139.5,4.95,17.5,143.5,132.84,104.61
2016,3,6,10,0,13.0,209.0,5.1,18.0,217.0,206.99,164.21
2016,3,6,10,15,14.0,223.0,5.2,18.5,232.5,220.07,173.86
2016,3,6,10,30,15.0,237.0,5.3,19.0,248.0,233.05,183.45
2016,3,6,10,45,31.5,278.0,5.45,19.5,301.0,299.64,235.63
2016,3,6,11,0,48.0,319.0,5.6,20.0,354.0,352.41,276.11
2016,3,6,11,15,24.0,226.0,5.7,20.0,243.5,234.25,183.0
2016,3,6,11,30,0.0,133.0,5.8,20.0,133.0,118.81,90.5
2016,3,6,11,45,0.0,119.0,5.95,20.5,119.0,106.04,80.1
2016,3,6,12,0,0.0,105.0,6.1,21.0,105.0,93.42,69.79
2016,3,6,12,15,0.0,106.0,6.15,21.5,106.0,94.29,70.31
2016,3,6,12,30,0.0,107.0,6.2,22.0,107.0,95.14,70.83
2016,3,6,12,45,1.0,131.0,6.3,22.5,132.5,117.07,88.12
2016,3,6,13,0,2.0,155.0,6.4,23.0,158.0,138.69,105.05
2016,3,6,13,15,2.0,153.5,6.35,23.0,156.0,137.03,103.75
2016,3,6,13,30,2.0,152.0,6.3,23.0,154.0,135.37,102.48
2016,3,6,13,45,29.5,251.5,6.25,23.0,274.5,231.61,178.08
2016,3,6,14,0,57.0,351.0,6.2,23.0,395.0,318.82,245.08
2016,3,6,14,15,33.0,283.5,6.1,23.0,308.5,250.03,192.02
2016,3,6,14,30,9.0,216.0,6.0,23.0,222.0,189.14,145.04
2016,3,6,14,45,32.0,255.5,5.95,23.0,276.5,218.39,167.56
2016,3,6,15,0,55.0,295.0,5.9,23.0,331.0,245.88,188.23
2016,3,6,15,15,27.5,219.0,5.75,23.0,237.0,181.14,138.58
2016,3,6,15,30,0.0,143.0,5.6,23.0,143.0,123.39,94.21
2016,3,6,15,45,295.0,145.0,5.5,23.0,298.0,112.47,76.39
2016,3,6,16,0,590.0,147.0,5.4,23.0,453.0,95.58,75.83
2016,3,6,16,15,432.0,161.0,5.25,22.5,373.0,106.61,85.62
2016,3,6,16,30,274.0,175.0,5.1,22.0,293.0,122.9,99.94
2016,3,6,16,45,407.0,136.5,4.95,21.5,285.0,94.89,76.49
2016,3,6,17,0,540.0,98.0,4.8,21.0,277.0,72.01,57.09
2016,3,6,17,15,476.0,87.0,4.7,20.5,223.5,63.9,50.22
2016,3,6,17,30,412.0,76.0,4.6,20.0,170.0,56.88,44.04
2016,3,6,17,45,315.5,60.5,4.6,19.5,120.5,46.04,34.28
2016,3,6,18,0,219.0,45.0,4.6,19.0,71.0,34.84,23.83
2016,3,6,18,15,109.5,22.5,4.6,18.5,35.5,17.62,4.93
2016,3,6,18,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.5,3.9,15.5,0.5,0.0,0.0
2016,3,7,7,0,0.0,1.0,4.0,16.0,1.0,0.91,0.0
2016,3,7,7,15,0.0,6.0,4.25,16.0,6.0,5.26,0.0
2016,3,7,7,30,0.0,11.0,4.5,16.0,11.0,9.65,2.35
2016,3,7,7,45,0.0,18.5,4.8,16.5,18.5,16.26,8.09
2016,3,7,8,0,0.0,26.0,5.1,17.0,26.0,22.88,13.79
2016,3,7,8,15,0.0,34.0,5.55,17.5,34.0,29.95,19.79
2016,3,7,8,30,0.0,42.0,6.0,18.0,42.0,37.03,25.7
2016,3,7,8,45,0.0,67.0,6.45,18.5,67.0,59.22,44.16
2016,3,7,9,0,0.0,92.0,6.9,19.0,92.0,82.5,63.27
2016,3,7,9,15,0.0,124.5,7.0,19.0,124.5,114.13,89.11
2016,3,7,9,30,0.0,157.0,7.1,19.0,157.0,145.84,114.73
2016,3,7,9,45,0.0,143.0,7.25,19.5,143.0,130.5,101.66
2016,3,7,10,0,0.0,129.0,7.4,20.0,129.0,116.3,89.65
2016,3,7,10,15,0.0,103.5,7.3,20.0,103.5,92.14,69.8
2016,3,7,10,30,0.0,78.0,7.2,20.0,78.0,69.15,50.96
2016,3,7,10,45,0.0,82.5,7.1,20.5,82.5,73.19,54.02
2016,3,7,11,0,0.0,87.0,7.0,21.0,87.0,77.23,57.07
2016,3,7,11,15,43.5,227.0,6.9,21.0,261.0,251.82,197.48
2016,3,7,11,30,87.0,367.0,6.8,21.0,435.0,422.99,330.33
2016,3,7,11,45,84.0,378.0,6.75,21.0,445.0,424.6,330.56
2016,3,7,12,0,81.0,389.0,6.7,21.0,455.0,425.73,330.84
2016,3,7,12,15,94.5,399.5,6.65,21.0,477.0,438.32,340.34
2016,3,7,12,30,108.0,410.0,6.6,21.0,499.0,449.33,348.56
2016,3,7,12,45,67.0,365.5,6.6,21.0,420.5,372.68,289.12
2016,3,7,13,0,26.0,321.0,6.6,21.0,342.0,300.74,232.98
2016,3,7,13,15,27.0,321.5,6.6,21.0,343.5,297.21,230.33
2016,3,7,13,30,28.0,322.0,6.6,21.0,345.0,293.41,227.39
2016,3,7,13,45,18.0,263.0,6.6,21.5,278.0,237.68,183.65
2016,3,7,14,0,8.0,204.0,6.6,22.0,211.0,181.59,139.5
2016,3,7,14,15,4.0,162.0,6.65,22.0,165.5,143.5,109.58
2016,3,7,14,30,0.0,120.0,6.7,22.0,120.0,105.85,79.79
2016,3,7,14,45,0.0,129.5,6.75,22.0,129.5,113.73,86.27
2016,3,7,15,0,0.0,139.0,6.8,22.0,139.0,121.34,92.56
2016,3,7,15,15,0.0,122.0,6.65,21.5,122.0,106.87,81.3
2016,3,7,15,30,0.0,105.0,6.5,21.0,105.0,92.47,70.01
2016,3,7,15,45,0.0,88.0,6.4,21.0,88.0,77.96,58.41
2016,3,7,16,0,0.0,71.0,6.3,21.0,71.0,62.81,48.47
2016,3,7,16,15,126.0,125.5,6.05,20.5,180.0,97.4,78.47
2016,3,7,16,30,252.0,180.0,5.8,20.0,289.0,125.74,103.2
2016,3,7,16,45,209.5,165.5,5.6,20.0,248.0,122.1,100.38
2016,3,7,17,0,167.0,151.0,5.4,20.0,207.0,111.57,91.56
2016,3,7,17,15,136.0,125.5,5.35,19.5,166.0,94.3,76.85
2016,3,7,17,30,105.0,100.0,5.3,19.0,125.0,76.48,61.3
2016,3,7,17,45,76.0,73.5,5.25,19.0,88.5,57.49,44.27
2016,3,7,18,0,47.0,47.0,5.2,19.0,52.0,37.9,26.48
2016,3,7,18,15,23.5,23.5,5.25,18.5,26.0,20.19,7.26
2016,3,7,18,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.7,18.0,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.8,18.0,1.0,0.91,0.0
2016,3,8,7,15,0.0,4.5,4.8,18.0,4.5,3.94,0.0
2016,3,8,7,30,0.0,8.0,4.8,18.0,8.0,7.02,0.13
2016,3,8,7,45,0.0,13.0,4.85,18.5,13.0,11.42,3.93
2016,3,8,8,0,0.0,18.0,4.9,19.0,18.0,15.82,7.71
2016,3,8,8,15,0.0,23.5,5.05,19.5,23.5,20.68,11.8
2016,3,8,8,30,0.0,29.0,5.2,20.0,29.0,25.54,15.83
2016,3,8,8,45,0.0,35.0,5.35,20.5,35.0,30.85,20.17
2016,3,8,9,0,0.0,41.0,5.5,21.0,41.0,36.17,24.45
2016,3,8,9,15,118.5,139.5,5.55,21.5,202.5,255.62,206.96
2016,3,8,9,30,237.0,238.0,5.6,22.0,364.0,474.18,379.07
2016,3,8,9,45,179.0,263.0,5.65,22.5,363.0,448.29,354.79
2016,3,8,10,0,121.0,288.0,5.7,23.0,362.0,420.3,329.73
2016,3,8,10,15,169.5,308.0,5.55,23.0,419.0,479.99,375.45
2016,3,8,10,30,218.0,328.0,5.4,23.0,476.0,538.37,419.12
2016,3,8,10,45,337.5,312.0,5.25,23.5,554.5,633.03,489.87
2016,3,8,11,0,457.0,296.0,5.1,24.0,633.0,722.68,554.58
2016,3,8,11,15,514.5,288.5,4.9,24.0,680.0,751.04,573.76
2016,3,8,11,30,572.0,281.0,4.7,24.0,727.0,775.43,590.03
2016,3,8,11,45,552.0,297.0,4.55,24.0,734.5,754.92,572.99
2016,3,8,12,0,532.0,313.0,4.4,24.0,742.0,732.51,555.0
2016,3,8,12,15,554.0,310.0,4.25,24.0,761.0,723.07,547.38
2016,3,8,12,30,576.0,307.0,4.1,24.0,780.0,710.37,537.24
2016,3,8,12,45,725.5,222.0,3.95,24.0,817.5,710.75,538.93
2016,3,8,13,0,875.0,137.0,3.8,24.0,855.0,695.13,528.32
2016,3,8,13,15,872.0,136.5,3.6,24.0,845.0,654.08,496.01
2016,3,8,13,30,869.0,136.0,3.4,24.0,835.0,608.97,460.33
2016,3,8,13,45,863.5,135.0,3.25,24.0,817.0,560.36,421.47
2016,3,8,14,0,858.0,134.0,3.1,24.0,799.0,510.43,380.7
2016,3,8,14,15,850.0,132.0,3.0,24.0,772.5,457.54,336.85
2016,3,8,14,30,842.0,130.0,2.9,24.0,746.0,404.07,291.5
2016,3,8,14,45,814.0,135.5,2.8,24.5,708.0,350.12,244.96
2016,3,8,15,0,786.0,141.0,2.7,25.0,670.0,298.22,200.24
2016,3,8,15,15,769.0,137.5,2.65,25.0,629.0,236.9,149.68
2016,3,8,15,30,752.0,134.0,2.6,25.0,588.0,183.12,108.22
2016,3,8,15,45,728.0,129.5,2.6,25.0,541.5,129.84,74.92
2016,3,8,16,0,704.0,125.0,2.6,25.0,495.0,80.23,62.21
2016,3,8,16,15,672.5,119.0,2.4,24.5,443.5,78.83,61.43
2016,3,8,16,30,641.0,113.0,2.2,24.0,392.0,77.37,60.54
2016,3,8,16,45,597.0,105.5,2.05,23.5,338.0,74.58,58.5
2016,3,8,17,0,553.0,98.0,1.9,23.0,284.0,71.69,56.31
2016,3,8,17,15,489.0,87.5,1.8,22.0,230.0,64.18,50.13
2016,3,8,17,30,425.0,77.0,1.7,21.0,176.0,57.54,44.47
2016,3,8,17,45,331.5,62.0,1.65,20.5,126.0,47.13,35.14
2016,3,8,18,0,238.0,47.0,1.6,20.0,76.0,36.36,25.16
2016,3,8,18,15,119.0,23.5,1.8,19.5,38.0,18.38,6.67
2016,3,8,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,3.0,3.8,17.0,3.0,2.63,0.0
2016,3,9,7,30,0.0,6.0,3.8,17.0,6.0,5.26,0.0
2016,3,9,7,45,0.0,10.0,3.8,17.5,10.0,8.78,1.75
2016,3,9,8,0,0.0,14.0,3.8,18.0,14.0,12.3,4.78
2016,3,9,8,15,0.0,18.0,3.75,18.0,18.0,15.83,7.79
2016,3,9,8,30,0.0,22.0,3.7,18.0,22.0,19.36,10.77
2016,3,9,8,45,0.0,23.5,3.7,18.5,23.5,20.7,11.82
2016,3,9,9,0,0.0,25.0,3.7,19.0,25.0,22.03,12.85
2016,3,9,9,15,0.0,31.0,3.65,19.0,31.0,27.35,17.22
2016,3,9,9,30,0.0,37.0,3.6,19.0,37.0,32.67,21.57
2016,3,9,9,45,0.0,48.5,3.6,19.5,48.5,42.87,29.86
2016,3,9,10,0,0.0,60.0,3.6,20.0,60.0,53.1,38.08
2016,3,9,10,15,0.0,40.5,3.45,20.0,40.5,35.82,23.82
2016,3,9,10,30,0.0,21.0,3.3,20.0,21.0,18.57,9.62
2016,3,9,10,45,0.0,36.5,3.2,20.5,36.5,32.31,20.8
2016,3,9,11,0,0.0,52.0,3.1,21.0,52.0,46.09,31.88
2016,3,9,11,15,0.0,64.5,3.2,21.0,64.5,57.23,40.82
2016,3,9,11,30,0.0,77.0,3.3,21.0,77.0,68.38,49.74
2016,3,9,11,45,2.5,123.5,3.45,21.0,126.0,112.15,84.77
2016,3,9,12,0,5.0,170.0,3.6,21.0,175.0,155.87,119.33
2016,3,9,12,15,9.0,209.5,3.6,21.0,217.5,193.94,149.13
2016,3,9,12,30,13.0,249.0,3.6,21.0,260.0,231.22,178.03
2016,3,9,12,45,10.5,224.5,3.6,21.0,234.0,206.43,158.63
2016,3,9,13,0,8.0,200.0,3.6,21.0,208.0,182.19,139.71
2016,3,9,13,15,6.0,181.0,3.65,21.0,187.0,163.53,125.13
2016,3,9,13,30,4.0,162.0,3.7,21.0,166.0,145.22,110.77
2016,3,9,13,45,4.0,163.5,3.75,21.0,167.5,146.0,111.47
2016,3,9,14,0,4.0,165.0,3.8,21.0,169.0,146.71,112.13
2016,3,9,14,15,2.0,153.5,3.8,21.0,155.5,135.51,103.38
2016,3,9,14,30,0.0,142.0,3.8,21.0,142.0,124.6,94.9
2016,3,9,14,45,3.0,167.0,3.85,21.0,169.0,145.98,112.02
2016,3,9,15,0,6.0,192.0,3.9,21.0,196.0,165.98,127.98
2016,3,9,15,15,3.0,103.0,3.75,20.5,105.0,91.56,68.93
2016,3,9,15,30,0.0,14.0,3.6,20.0,14.0,12.36,4.56
2016,3,9,15,45,0.0,59.0,3.45,20.0,59.0,52.18,37.5
2016,3,9,16,0,0.0,104.0,3.3,20.0,104.0,90.99,72.77
2016,3,9,16,15,0.0,56.0,3.1,19.5,56.0,49.48,37.39
2016,3,9,16,30,0.0,8.0,2.9,19.0,8.0,7.04,0.52
2016,3,9,16,45,0.0,6.5,2.7,19.0,6.5,5.71,0.0
2016,3,9,17,0,0.0,5.0,2.5,19.0,5.0,4.39,0.0
2016,3,9,17,15,0.0,4.0,2.35,18.5,4.0,3.51,0.0
2016,3,9,17,30,0.0,3.0,2.2,18.0,3.0,2.63,0.0
2016,3,9,17,45,0.0,2.0,2.05,17.5,2.0,1.75,0.0
2016,3,9,18,0,0.0,1.0,1.9,17.0,1.0,0.88,0.0
2016,3,9,18,15,0.0,0.5,2.05,16.5,0.5,0.44,0.0
2016,3,9,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,0.5,4.35,12.5,0.5,0.44,0.0
2016,3,10,7,30,0.0,1.0,4.1,13.0,1.0,0.88,0.0
2016,3,10,7,45,0.0,2.0,3.95,13.5,2.0,1.75,0.0
2016,3,10,8,0,0.0,3.0,3.8,14.0,3.0,2.63,0.0
2016,3,10,8,15,0.0,4.0,3.9,14.0,4.0,3.51,0.0
2016,3,10,8,30,0.0,5.0,4.0,14.0,5.0,4.39,0.0
2016,3,10,8,45,0.0,26.0,4.15,14.5,26.0,22.9,13.95
2016,3,10,9,0,0.0,47.0,4.3,15.0,47.0,41.49,29.62
2016,3,10,9,15,0.0,45.0,4.6,15.0,45.0,39.73,28.01
2016,3,10,9,30,0.0,43.0,4.9,15.0,43.0,37.98,26.42
2016,3,10,9,45,0.0,46.5,5.2,15.5,46.5,41.1,28.88
2016,3,10,10,0,0.0,50.0,5.5,16.0,50.0,44.23,31.32
2016,3,10,10,15,2.0,116.5,5.7,16.0,118.0,105.99,82.34
2016,3,10,10,30,4.0,183.0,5.9,16.0,186.0,170.32,134.64
2016,3,10,10,45,2.0,121.5,6.1,16.5,123.0,110.37,85.34
2016,3,10,11,0,0.0,60.0,6.3,17.0,60.0,53.2,38.24
2016,3,10,11,15,0.0,101.0,6.3,17.0,101.0,89.86,68.18
2016,3,10,11,30,0.0,142.0,6.3,17.0,142.0,127.0,98.23
2016,3,10,11,45,0.0,132.0,6.3,17.5,132.0,117.79,90.48
2016,3,10,12,0,0.0,122.0,6.3,18.0,122.0,108.69,82.9
2016,3,10,12,15,0.0,96.5,6.15,17.5,96.5,85.83,64.51
2016,3,10,12,30,0.0,71.0,6.0,17.0,71.0,63.09,46.11
2016,3,10,12,45,0.0,95.0,5.9,17.0,95.0,84.47,63.52
2016,3,10,13,0,0.0,119.0,5.8,17.0,119.0,105.67,80.72
2016,3,10,13,15,0.0,104.0,5.7,17.0,104.0,92.36,69.94
2016,3,10,13,30,0.0,89.0,5.6,17.0,89.0,79.11,59.22
2016,3,10,13,45,30.5,225.0,5.6,17.0,249.0,210.42,165.22
2016,3,10,14,0,61.0,361.0,5.6,17.0,409.0,329.11,258.37
2016,3,10,14,15,30.5,236.5,5.45,17.0,260.5,212.58,166.48
2016,3,10,14,30,0.0,112.0,5.3,17.0,112.0,99.0,75.66
2016,3,10,14,45,1.5,143.5,5.2,17.0,144.5,126.0,97.8
2016,3,10,15,0,3.0,175.0,5.1,17.0,177.0,151.64,118.7
2016,3,10,15,15,1.5,100.5,5.0,16.5,101.5,89.17,68.19
2016,3,10,15,30,0.0,26.0,4.9,16.0,26.0,22.96,13.59
2016,3,10,15,45,0.0,52.0,4.8,16.0,52.0,45.97,32.92
2016,3,10,16,0,0.0,78.0,4.7,16.0,78.0,69.04,54.88
2016,3,10,16,15,0.0,47.0,4.45,16.0,47.0,41.5,30.94
2016,3,10,16,30,0.0,16.0,4.2,16.0,16.0,14.09,6.84
2016,3,10,16,45,0.0,14.0,3.95,16.0,14.0,12.32,5.31
2016,3,10,17,0,0.0,12.0,3.7,16.0,12.0,10.55,3.76
2016,3,10,17,15,0.0,9.5,3.65,15.5,9.5,8.34,1.82
2016,3,10,17,30,0.0,7.0,3.6,15.0,7.0,6.14,0.0
2016,3,10,17,45,0.0,5.0,3.55,15.0,5.0,4.38,0.0
2016,3,10,18,0,0.0,3.0,3.5,15.0,3.0,2.63,0.0
2016,3,10,18,15,0.0,1.5,3.6,14.5,1.5,1.31,0.0
2016,3,10,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,1.15,13.0,1.0,0.0,0.0
2016,3,11,7,0,0.0,2.0,1.1,13.0,2.0,1.75,0.0
2016,3,11,7,15,0.0,6.5,1.2,13.0,6.5,5.7,0.0
2016,3,11,7,30,0.0,11.0,1.3,13.0,11.0,9.65,2.54
2016,3,11,7,45,0.0,17.5,1.4,13.5,17.5,15.38,7.57
2016,3,11,8,0,0.0,24.0,1.5,14.0,24.0,21.11,12.56
2016,3,11,8,15,0.0,30.5,1.55,14.5,30.5,26.86,17.47
2016,3,11,8,30,0.0,37.0,1.6,15.0,37.0,32.61,22.3
2016,3,11,8,45,0.0,43.5,1.7,15.5,43.5,38.38,27.05
2016,3,11,9,0,0.0,50.0,1.8,16.0,50.0,44.15,31.74
2016,3,11,9,15,0.0,88.0,2.1,16.0,88.0,78.04,59.94
2016,3,11,9,30,0.0,126.0,2.4,16.0,126.0,114.33,89.67
2016,3,11,9,45,0.0,137.5,2.75,16.5,137.5,124.86,97.79
2016,3,11,10,0,0.0,149.0,3.1,17.0,149.0,135.36,105.85
2016,3,11,10,15,0.0,85.0,3.15,17.5,85.0,75.37,56.57
2016,3,11,10,30,0.0,21.0,3.2,18.0,21.0,18.57,9.72
2016,3,11,10,45,0.0,22.0,3.3,18.5,22.0,19.47,10.41
2016,3,11,11,0,0.0,23.0,3.4,19.0,23.0,20.36,11.09
2016,3,11,11,15,0.0,23.0,3.35,19.0,23.0,20.37,11.07
2016,3,11,11,30,0.0,23.0,3.3,19.0,23.0,20.38,11.06
2016,3,11,11,45,12.5,171.0,3.25,19.5,181.5,163.4,126.43
2016,3,11,12,0,25.0,319.0,3.2,20.0,340.0,307.6,237.89
2016,3,11,12,15,97.0,373.0,3.1,20.0,454.0,416.21,320.97
2016,3,11,12,30,169.0,427.0,3.0,20.0,568.0,514.84,394.1
2016,3,11,12,45,91.0,343.5,2.9,20.0,419.5,370.35,284.95
2016,3,11,13,0,13.0,260.0,2.8,20.0,271.0,238.02,183.04
2016,3,11,13,15,21.5,295.5,2.8,20.0,313.5,272.13,209.75
2016,3,11,13,30,30.0,331.0,2.8,20.0,356.0,302.23,232.71
2016,3,11,13,45,173.5,352.5,2.85,20.0,489.5,386.49,297.12
2016,3,11,14,0,317.0,374.0,2.9,20.0,623.0,451.53,344.16
2016,3,11,14,15,159.5,266.0,2.9,20.0,391.5,286.02,219.03
2016,3,11,14,30,2.0,158.0,2.9,20.0,160.0,138.85,106.24
2016,3,11,14,45,1.0,154.5,2.95,20.0,155.5,135.06,103.65
2016,3,11,15,0,0.0,151.0,3.0,20.0,151.0,131.35,100.94
2016,3,11,15,15,0.0,130.5,2.85,19.5,130.5,113.98,87.41
2016,3,11,15,30,0.0,110.0,2.7,19.0,110.0,96.68,73.81
2016,3,11,15,45,127.0,172.5,2.6,19.0,240.0,140.09,104.79
2016,3,11,16,0,254.0,235.0,2.5,19.0,370.0,157.53,129.26
2016,3,11,16,15,127.0,121.5,2.25,18.5,189.0,94.67,76.43
2016,3,11,16,30,0.0,8.0,2.0,18.0,8.0,7.04,0.54
2016,3,11,16,45,0.0,7.0,1.75,18.0,7.0,6.16,0.0
2016,3,11,17,0,0.0,6.0,1.5,18.0,6.0,5.27,0.0
2016,3,11,17,15,0.0,4.5,1.3,17.5,4.5,3.95,0.0
2016,3,11,17,30,0.0,3.0,1.1,17.0,3.0,2.63,0.0
2016,3,11,17,45,0.0,2.0,0.9,16.5,2.0,1.75,0.0
2016,3,11,18,0,0.0,1.0,0.7,16.0,1.0,0.88,0.0
2016,3,11,18,15,0.0,0.5,0.7,15.5,0.5,0.44,0.0
2016,3,11,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,12,6,45,37.0,8.5,1.5,11.5,10.0,7.73,0.0
2016,3,12,7,0,74.0,17.0,1.7,12.0,20.0,77.82,0.0
2016,3,12,7,15,203.0,35.0,1.7,12.5,62.0,215.31,169.72
2016,3,12,7,30,332.0,53.0,1.7,13.0,104.0,332.1,274.25
2016,3,12,7,45,432.5,63.0,1.75,13.5,158.0,429.75,357.19
2016,3,12,8,0,533.0,73.0,1.8,14.0,212.0,532.32,439.57
2016,3,12,8,15,326.0,112.5,1.9,14.5,203.5,426.48,352.61
2016,3,12,8,30,119.0,152.0,2.0,15.0,195.0,280.54,230.63
2016,3,12,8,45,437.5,121.5,2.15,15.5,317.5,540.51,443.16
2016,3,12,9,0,756.0,91.0,2.3,16.0,440.0,786.68,624.24
2016,3,12,9,15,782.5,95.0,2.35,16.5,492.5,824.5,646.08
2016,3,12,9,30,809.0,99.0,2.4,17.0,545.0,859.77,667.69
2016,3,12,9,45,428.5,184.0,2.5,17.5,422.5,616.53,486.98
2016,3,12,10,0,48.0,269.0,2.6,18.0,300.0,316.89,249.05
2016,3,12,10,15,48.0,286.5,2.55,18.5,319.0,331.59,260.24
2016,3,12,10,30,48.0,304.0,2.5,19.0,338.0,345.86,269.86
2016,3,12,10,45,480.0,205.0,2.45,19.5,565.0,665.02,517.84
2016,3,12,11,0,912.0,106.0,2.4,20.0,792.0,924.62,696.68
2016,3,12,11,15,918.5,107.0,2.4,20.0,818.0,914.52,686.35
2016,3,12,11,30,925.0,108.0,2.4,20.0,844.0,900.7,676.35
2016,3,12,11,45,588.5,260.5,2.4,20.5,732.0,758.09,573.19
2016,3,12,12,0,252.0,413.0,2.4,21.0,620.0,593.32,448.21
2016,3,12,12,15,196.5,420.5,2.45,21.0,583.0,543.18,411.72
2016,3,12,12,30,141.0,428.0,2.5,21.0,546.0,495.52,375.97
2016,3,12,12,45,536.0,270.5,2.55,21.0,718.5,627.21,479.02
2016,3,12,13,0,931.0,113.0,2.6,21.0,891.0,719.17,548.07
2016,3,12,13,15,928.5,112.5,2.6,21.0,881.0,675.28,513.81
2016,3,12,13,30,926.0,112.0,2.6,21.0,871.0,629.2,478.15
2016,3,12,13,45,598.0,249.5,2.65,21.0,736.0,521.16,395.25
2016,3,12,14,0,270.0,387.0,2.7,21.0,601.0,439.78,333.22
2016,3,12,14,15,279.0,371.0,2.65,21.0,585.5,409.72,309.75
2016,3,12,14,30,288.0,355.0,2.6,21.0,570.0,378.8,284.87
2016,3,12,14,45,581.0,231.5,2.6,21.0,639.0,352.56,256.33
2016,3,12,15,0,874.0,108.0,2.6,21.0,708.0,307.27,208.02
2016,3,12,15,15,860.0,105.5,2.6,21.0,666.5,242.5,153.07
2016,3,12,15,30,846.0,103.0,2.6,21.0,625.0,185.25,107.29
2016,3,12,15,45,616.5,157.0,2.6,21.0,522.0,146.34,91.61
2016,3,12,16,0,387.0,211.0,2.6,21.0,419.0,146.24,118.8
2016,3,12,16,15,575.0,148.5,2.45,20.5,422.5,98.7,79.26
2016,3,12,16,30,763.0,86.0,2.3,20.0,426.0,63.96,49.93
2016,3,12,16,45,732.5,79.0,2.2,19.5,371.0,60.31,47.09
2016,3,12,17,0,702.0,72.0,2.1,19.0,316.0,51.46,39.61
2016,3,12,17,15,646.0,65.5,1.95,18.0,259.0,48.12,36.91
2016,3,12,17,30,590.0,59.0,1.8,17.0,202.0,44.68,33.96
2016,3,12,17,45,505.0,49.0,1.65,16.5,148.5,38.08,27.94
2016,3,12,18,0,420.0,39.0,1.5,16.0,95.0,31.24,21.43
2016,3,12,18,15,259.5,25.0,1.55,15.5,54.0,20.3,9.9
2016,3,12,18,30,99.0,11.0,1.6,15.0,13.0,10.01,0.0
2016,3,12,18,45,49.5,5.5,1.7,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.5,9.0,2.9,12.5,12.0,47.55,0.0
2016,3,13,7,0,137.0,18.0,3.2,13.0,24.0,129.66,7.31
2016,3,13,7,15,286.0,32.5,3.25,13.5,69.5,268.31,214.15
2016,3,13,7,30,435.0,47.0,3.3,14.0,115.0,399.26,330.85
2016,3,13,7,45,540.5,54.5,3.4,14.5,174.0,500.59,416.7
2016,3,13,8,0,646.0,62.0,3.5,15.0,233.0,607.13,501.65
2016,3,13,8,15,700.0,68.0,3.55,16.0,292.5,675.02,551.66
2016,3,13,8,30,754.0,74.0,3.6,17.0,352.0,738.55,596.1
2016,3,13,8,45,800.5,75.5,3.65,18.0,412.5,795.41,633.81
2016,3,13,9,0,847.0,77.0,3.7,19.0,473.0,850.92,669.3
2016,3,13,9,15,871.0,80.5,3.8,19.5,527.0,887.39,691.87
2016,3,13,9,30,895.0,84.0,3.9,20.0,581.0,912.41,706.22
2016,3,13,9,45,915.0,85.5,4.05,21.0,630.5,936.9,719.15
2016,3,13,10,0,935.0,87.0,4.2,22.0,680.0,958.06,729.71
2016,3,13,10,15,946.5,89.0,4.35,22.5,721.5,968.49,734.36
2016,3,13,10,30,958.0,91.0,4.5,23.0,763.0,975.09,736.66
2016,3,13,10,45,966.0,92.0,4.7,23.5,797.0,973.5,734.34
2016,3,13,11,0,974.0,93.0,4.9,24.0,831.0,967.98,729.5
2016,3,13,11,15,979.0,94.5,5.0,24.0,856.5,956.41,721.34
2016,3,13,11,30,984.0,96.0,5.1,24.0,882.0,940.92,710.64
2016,3,13,11,45,986.5,97.0,5.2,24.5,899.0,918.98,694.19
2016,3,13,12,0,989.0,98.0,5.3,25.0,916.0,893.36,675.3
2016,3,13,12,15,989.5,98.0,5.4,25.0,923.5,861.67,653.55
2016,3,13,12,30,990.0,98.0,5.5,25.0,931.0,826.7,629.42
2016,3,13,12,45,988.5,98.5,5.6,25.5,929.0,787.64,601.02
2016,3,13,13,0,987.0,99.0,5.7,26.0,927.0,745.74,568.31
2016,3,13,13,15,984.0,98.5,5.65,26.0,916.0,699.37,532.37
2016,3,13,13,30,981.0,98.0,5.6,26.0,905.0,650.71,493.98
2016,3,13,13,45,974.0,98.0,5.6,26.0,884.5,598.27,452.0
2016,3,13,14,0,967.0,98.0,5.6,26.0,864.0,544.32,407.78
2016,3,13,14,15,959.5,97.0,5.45,26.0,836.0,488.09,360.42
2016,3,13,14,30,952.0,96.0,5.3,26.0,808.0,430.9,311.22
2016,3,13,14,45,940.0,95.0,5.15,26.0,771.0,371.6,259.62
2016,3,13,15,0,928.0,94.0,5.0,26.0,734.0,312.32,207.77
2016,3,13,15,15,914.0,92.0,4.6,25.5,691.0,252.19,156.58
2016,3,13,15,30,900.0,90.0,4.2,25.0,648.0,192.82,109.48
2016,3,13,15,45,880.0,88.0,3.85,25.0,598.5,133.97,71.05
