Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,18,0,386.0,50.0,1.8,20.0,112.0,39.92,28.8
2016,3,23,18,15,193.0,37.0,2.0,19.5,68.0,28.73,18.23
2016,3,23,18,30,0.0,24.0,2.2,19.0,24.0,20.1,0.0
2016,3,23,18,45,0.0,12.0,2.4,19.0,12.0,10.91,0.0
2016,3,23,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,5.6,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.4,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,3,24,6,45,179.5,14.5,6.0,7.5,31.5,151.08,0.0
2016,3,24,7,0,359.0,29.0,6.2,8.0,63.0,312.23,253.4
2016,3,24,7,15,473.0,38.5,6.45,8.5,116.5,416.07,355.13
2016,3,24,7,30,587.0,48.0,6.7,9.0,170.0,528.61,454.4
2016,3,24,7,45,654.5,54.5,7.0,9.5,229.5,602.72,517.67
2016,3,24,8,0,722.0,61.0,7.3,10.0,289.0,685.38,584.99
2016,3,24,8,15,764.5,66.0,7.3,10.5,348.5,746.76,631.92
2016,3,24,8,30,807.0,71.0,7.3,11.0,408.0,807.6,676.84
2016,3,24,8,45,840.0,73.5,7.3,11.5,467.0,855.77,710.63
2016,3,24,9,0,873.0,76.0,7.3,12.0,526.0,893.17,735.47
2016,3,24,9,15,893.5,79.0,7.25,12.5,579.5,926.28,756.51
2016,3,24,9,30,914.0,82.0,7.2,13.0,633.0,956.46,775.11
2016,3,24,9,45,932.0,83.0,7.15,13.5,682.0,978.64,787.64
2016,3,24,10,0,950.0,84.0,7.1,14.0,731.0,997.36,797.64
2016,3,24,10,15,960.5,86.0,7.05,14.5,772.0,1006.5,800.69
2016,3,24,10,30,971.0,88.0,7.0,15.0,813.0,1011.74,801.08
2016,3,24,10,45,979.0,89.5,6.95,15.5,847.0,1010.09,796.67
2016,3,24,11,0,987.0,91.0,6.9,16.0,881.0,1004.42,789.6
2016,3,24,11,15,992.5,91.5,6.8,16.0,906.5,991.4,778.68
2016,3,24,11,30,998.0,92.0,6.7,16.0,932.0,974.44,765.14
2016,3,24,11,45,999.5,94.0,6.6,16.5,948.0,951.68,746.14
2016,3,24,12,0,1001.0,96.0,6.5,17.0,964.0,925.21,724.69
2016,3,24,12,15,1002.5,96.0,6.4,17.0,971.5,893.27,700.81
2016,3,24,12,30,1004.0,96.0,6.3,17.0,979.0,857.97,674.56
2016,3,24,12,45,1004.0,96.0,6.25,17.5,977.5,818.38,644.15
2016,3,24,13,0,1004.0,96.0,6.2,18.0,976.0,775.86,610.73
2016,3,24,13,15,1002.0,95.5,6.1,18.0,965.0,728.87,573.17
2016,3,24,13,30,1000.0,95.0,6.0,18.0,954.0,679.5,533.08
2016,3,24,13,45,996.5,94.0,5.9,18.5,934.0,626.72,488.57
2016,3,24,14,0,993.0,93.0,5.8,19.0,914.0,572.13,441.76
2016,3,24,14,15,987.0,92.0,5.7,19.0,885.5,514.84,392.62
2016,3,24,14,30,981.0,91.0,5.6,19.0,857.0,456.45,341.36
2016,3,24,14,45,969.0,91.0,5.5,19.0,819.5,395.97,287.47
2016,3,24,15,0,957.0,91.0,5.4,19.0,782.0,335.5,233.01
2016,3,24,15,15,945.0,89.0,5.25,18.5,738.0,273.84,178.49
2016,3,24,15,30,933.0,87.0,5.1,18.0,694.0,212.76,127.0
2016,3,24,15,45,918.0,84.0,4.95,18.0,644.0,151.49,82.12
2016,3,24,16,0,903.0,81.0,4.8,18.0,594.0,91.63,52.85
2016,3,24,16,15,880.0,78.0,4.45,17.5,538.5,64.95,51.01
2016,3,24,16,30,857.0,75.0,4.1,17.0,483.0,55.22,42.84
2016,3,24,16,45,825.0,71.0,3.8,17.0,424.5,53.58,41.58
2016,3,24,17,0,793.0,67.0,3.5,17.0,366.0,51.87,40.23
2016,3,24,17,15,744.5,61.5,3.0,16.0,305.5,48.79,37.78
2016,3,24,17,30,696.0,56.0,2.5,15.0,245.0,45.62,35.14
2016,3,24,17,45,615.0,49.0,2.05,14.0,186.5,40.93,30.95
2016,3,24,18,0,534.0,42.0,1.6,13.0,128.0,33.12,23.74
2016,3,24,18,15,386.0,30.0,1.55,12.5,79.0,24.08,14.99
2016,3,24,18,30,238.0,18.0,1.5,12.0,30.0,14.71,0.0
2016,3,24,18,45,119.0,9.0,1.5,11.5,15.0,8.19,0.0
2016,3,24,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,45,177.5,15.5,0.6,7.0,33.5,153.47,0.0
2016,3,25,7,0,355.0,31.0,0.6,8.0,67.0,313.06,250.93
2016,3,25,7,15,465.0,42.0,0.7,8.5,120.5,416.64,344.97
2016,3,25,7,30,575.0,53.0,0.8,9.0,174.0,528.41,436.75
2016,3,25,7,45,636.5,60.5,0.9,10.0,232.5,604.43,495.02
2016,3,25,8,0,698.0,68.0,1.0,11.0,291.0,682.53,551.71
2016,3,25,8,15,739.5,73.5,1.35,11.5,350.0,737.61,592.75
2016,3,25,8,30,781.0,79.0,1.7,12.0,409.0,797.7,636.31
2016,3,25,8,45,806.5,84.0,2.1,13.0,464.5,841.89,666.58
2016,3,25,9,0,832.0,89.0,2.5,14.0,520.0,883.89,694.65
2016,3,25,9,15,852.5,92.0,2.45,14.5,572.5,916.3,712.93
2016,3,25,9,30,873.0,95.0,2.4,15.0,625.0,945.76,728.98
2016,3,25,9,45,885.0,99.5,2.35,16.0,671.5,956.47,730.71
2016,3,25,10,0,897.0,104.0,2.3,17.0,718.0,973.0,736.65
2016,3,25,10,15,908.0,106.0,2.25,17.0,758.0,982.11,740.38
2016,3,25,10,30,919.0,108.0,2.2,17.0,798.0,987.51,741.86
2016,3,25,10,45,924.0,111.5,2.15,17.5,830.0,985.11,736.96
2016,3,25,11,0,929.0,115.0,2.1,18.0,862.0,978.86,729.81
2016,3,25,11,15,934.0,116.0,2.05,18.5,886.5,966.23,718.67
2016,3,25,11,30,939.0,117.0,2.0,19.0,911.0,949.87,705.35
2016,3,25,11,45,938.0,120.5,2.0,19.5,925.5,927.11,688.58
2016,3,25,12,0,937.0,124.0,2.0,20.0,940.0,900.93,669.73
2016,3,25,12,15,938.0,124.5,2.05,20.0,946.5,870.34,649.76
2016,3,25,12,30,939.0,125.0,2.1,20.0,953.0,836.63,627.61
2016,3,25,12,45,933.5,127.0,2.2,20.5,949.5,796.56,600.2
2016,3,25,13,0,928.0,129.0,2.3,21.0,946.0,754.14,569.12
2016,3,25,13,15,925.0,128.5,2.4,21.0,934.0,709.13,536.45
2016,3,25,13,30,922.0,128.0,2.5,21.0,922.0,662.06,501.34
2016,3,25,13,45,913.5,128.5,2.65,21.0,900.5,610.91,462.33
2016,3,25,14,0,905.0,129.0,2.8,21.0,879.0,558.61,421.12
2016,3,25,14,15,897.0,127.0,2.9,21.0,850.5,503.7,376.47
2016,3,25,14,30,889.0,125.0,3.0,21.0,822.0,448.11,329.88
2016,3,25,14,45,880.0,122.0,3.1,21.0,786.0,390.98,280.87
2016,3,25,15,0,871.0,119.0,3.2,21.0,750.0,327.32,226.04
2016,3,25,15,15,856.5,116.0,3.25,21.0,706.5,268.29,175.0
2016,3,25,15,30,842.0,113.0,3.3,21.0,663.0,210.37,127.06
2016,3,25,15,45,823.5,109.5,3.35,21.0,614.0,153.04,85.66
2016,3,25,16,0,805.0,106.0,3.4,21.0,565.0,97.77,58.25
2016,3,25,16,15,779.0,101.5,3.2,20.5,511.5,71.95,56.34
2016,3,25,16,30,753.0,97.0,3.0,20.0,458.0,64.06,49.91
2016,3,25,16,45,717.5,91.0,2.9,19.5,401.0,61.96,48.4
2016,3,25,17,0,682.0,85.0,2.8,19.0,344.0,59.73,46.74
2016,3,25,17,15,629.5,77.5,2.5,18.0,286.0,56.11,43.88
2016,3,25,17,30,577.0,70.0,2.2,17.0,228.0,52.33,40.76
2016,3,25,17,45,495.5,60.0,1.9,16.0,173.0,46.15,35.31
2016,3,25,18,0,414.0,50.0,1.6,15.0,118.0,39.77,29.37
2016,3,25,18,15,281.0,34.5,1.6,14.5,72.5,27.89,18.14
2016,3,25,18,30,148.0,19.0,1.6,14.0,27.0,14.97,0.0
2016,3,25,18,45,74.0,9.5,1.6,13.5,13.5,8.64,0.0
2016,3,25,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,6,45,83.5,21.0,1.65,9.5,29.5,93.0,17.61
2016,3,26,7,0,167.0,42.0,1.9,10.0,59.0,190.32,153.27
2016,3,26,7,15,265.0,60.5,2.1,10.5,108.5,299.49,250.76
2016,3,26,7,30,363.0,79.0,2.3,11.0,158.0,402.75,339.58
2016,3,26,7,45,185.0,96.0,2.5,12.0,137.0,278.77,235.1
2016,3,26,8,0,7.0,113.0,2.7,13.0,116.0,116.75,94.2
2016,3,26,8,15,43.0,146.0,2.7,13.5,164.5,195.14,160.85
2016,3,26,8,30,79.0,179.0,2.7,14.0,213.0,263.38,216.91
2016,3,26,8,45,65.0,198.0,2.75,15.0,228.5,269.67,219.62
2016,3,26,9,0,51.0,217.0,2.8,16.0,244.0,275.22,221.82
2016,3,26,9,15,45.5,234.0,2.75,16.5,260.0,285.52,228.47
2016,3,26,9,30,40.0,251.0,2.7,17.0,276.0,295.53,234.8
2016,3,26,9,45,40.0,270.5,2.7,17.5,297.5,313.21,247.33
2016,3,26,10,0,40.0,290.0,2.7,18.0,319.0,330.48,259.4
2016,3,26,10,15,165.5,323.5,2.65,18.5,448.0,497.23,388.35
2016,3,26,10,30,291.0,357.0,2.6,19.0,577.0,660.44,507.35
2016,3,26,10,45,570.0,253.5,2.6,19.5,706.5,816.72,622.06
2016,3,26,11,0,849.0,150.0,2.6,20.0,836.0,952.89,713.66
2016,3,26,11,15,855.5,152.0,2.6,20.5,860.5,942.61,703.24
2016,3,26,11,30,862.0,154.0,2.6,21.0,885.0,928.7,691.98
2016,3,26,11,45,863.0,156.5,2.6,21.5,899.5,906.93,675.67
2016,3,26,12,0,864.0,159.0,2.6,22.0,914.0,881.88,657.34
2016,3,26,12,15,865.5,159.5,2.65,22.0,921.0,852.2,637.6
2016,3,26,12,30,867.0,160.0,2.7,22.0,928.0,819.55,615.79
2016,3,26,12,45,698.0,260.0,2.75,22.0,877.5,749.54,563.2
2016,3,26,13,0,529.0,360.0,2.8,22.0,827.0,683.2,512.87
2016,3,26,13,15,692.0,260.0,2.85,22.0,863.0,672.94,507.94
2016,3,26,13,30,855.0,160.0,2.9,22.0,899.0,650.13,492.23
2016,3,26,13,45,729.5,227.0,2.95,22.5,848.0,588.37,443.26
2016,3,26,14,0,604.0,294.0,3.0,23.0,797.0,536.94,402.06
2016,3,26,14,15,503.0,318.0,2.95,23.0,727.5,471.34,351.76
2016,3,26,14,30,402.0,342.0,2.9,23.0,658.0,420.65,312.7
2016,3,26,14,45,385.5,331.0,2.9,23.0,623.0,378.14,278.94
2016,3,26,15,0,369.0,320.0,2.9,23.0,588.0,337.29,246.21
2016,3,26,15,15,443.0,273.5,2.8,22.5,577.0,286.7,203.28
2016,3,26,15,30,517.0,227.0,2.7,22.0,566.0,235.09,159.34
2016,3,26,15,45,384.5,241.0,2.65,22.0,483.0,203.82,142.35
2016,3,26,16,0,252.0,255.0,2.6,22.0,400.0,177.51,132.17
2016,3,26,16,15,226.0,232.0,2.45,21.5,353.0,163.4,132.85
2016,3,26,16,30,200.0,209.0,2.3,21.0,306.0,149.52,121.99
2016,3,26,16,45,185.5,186.5,2.15,21.0,267.5,135.47,110.61
2016,3,26,17,0,171.0,164.0,2.0,21.0,229.0,120.89,98.63
2016,3,26,17,15,156.5,138.0,1.75,20.0,190.5,103.69,84.55
2016,3,26,17,30,142.0,112.0,1.5,19.0,152.0,85.88,69.55
2016,3,26,17,45,115.0,87.5,1.25,18.0,115.0,68.36,54.37
2016,3,26,18,0,88.0,63.0,1.0,17.0,78.0,50.32,38.3
2016,3,26,18,15,44.0,40.5,1.0,16.5,48.0,33.09,22.44
2016,3,26,18,30,0.0,18.0,1.0,16.0,18.0,15.8,0.87
2016,3,26,18,45,0.0,9.0,1.05,16.0,9.0,8.19,0.0
2016,3,26,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,27,6,45,85.5,21.5,2.45,13.5,31.0,95.66,33.57
2016,3,27,7,0,171.0,43.0,3.0,14.0,62.0,194.03,155.31
2016,3,27,7,15,267.0,61.5,3.35,14.5,111.0,302.72,251.15
2016,3,27,7,30,363.0,80.0,3.7,15.0,160.0,404.95,338.63
2016,3,27,7,45,433.5,92.5,4.05,15.5,215.5,485.31,405.33
2016,3,27,8,0,504.0,105.0,4.4,16.0,271.0,569.3,472.53
2016,3,27,8,15,252.0,108.5,4.65,16.0,191.5,352.78,294.85
2016,3,27,8,30,0.0,112.0,4.9,16.0,112.0,103.2,81.14
2016,3,27,8,45,0.0,102.0,5.2,16.5,102.0,91.87,71.45
2016,3,27,9,0,0.0,92.0,5.5,17.0,92.0,81.73,62.65
2016,3,27,9,15,0.0,102.5,5.65,17.0,102.5,91.49,70.49
2016,3,27,9,30,0.0,113.0,5.8,17.0,113.0,101.22,78.25
2016,3,27,9,45,10.0,183.0,5.95,17.5,190.0,177.85,140.6
2016,3,27,10,0,20.0,253.0,6.1,18.0,267.0,255.89,202.62
2016,3,27,10,15,90.5,314.0,6.05,18.0,382.0,399.75,317.49
2016,3,27,10,30,161.0,375.0,6.0,18.0,497.0,542.42,427.65
2016,3,27,10,45,509.5,261.5,6.0,18.0,671.0,769.9,607.39
2016,3,27,11,0,858.0,148.0,6.0,18.0,845.0,960.86,748.06
2016,3,27,11,15,865.5,149.5,5.85,18.5,870.0,950.81,736.65
2016,3,27,11,30,873.0,151.0,5.7,19.0,895.0,937.07,723.88
2016,3,27,11,45,889.5,144.5,5.6,19.5,914.5,911.67,703.35
2016,3,27,12,0,906.0,138.0,5.5,20.0,934.0,891.51,686.83
2016,3,27,12,15,908.0,138.5,5.4,20.0,941.0,862.26,665.28
2016,3,27,12,30,910.0,139.0,5.3,20.0,948.0,829.95,641.65
2016,3,27,12,45,916.0,134.5,5.2,20.5,947.5,793.36,613.78
2016,3,27,13,0,922.0,130.0,5.1,21.0,947.0,753.85,582.16
2016,3,27,13,15,919.5,129.5,5.05,21.0,936.0,709.33,547.63
2016,3,27,13,30,917.0,129.0,5.0,21.0,925.0,662.75,510.87
2016,3,27,13,45,917.5,125.0,4.95,21.0,906.0,613.16,471.08
2016,3,27,14,0,918.0,121.0,4.9,21.0,887.0,561.67,428.8
2016,3,27,14,15,911.0,119.5,4.85,21.0,858.5,507.0,382.95
2016,3,27,14,30,904.0,118.0,4.8,21.0,830.0,451.5,335.27
2016,3,27,14,45,898.5,113.5,4.8,21.0,795.0,393.69,284.77
2016,3,27,15,0,893.0,109.0,4.8,21.0,760.0,335.39,233.12
2016,3,27,15,15,880.0,106.5,4.7,21.0,717.0,276.59,181.5
2016,3,27,15,30,867.0,104.0,4.6,21.0,674.0,210.42,126.37
2016,3,27,15,45,853.0,99.5,4.6,21.0,625.5,151.38,82.83
2016,3,27,16,0,839.0,95.0,4.6,21.0,577.0,93.85,52.98
2016,3,27,16,15,814.5,91.0,4.4,20.5,523.0,64.34,49.82
2016,3,27,16,30,790.0,87.0,4.2,20.0,469.0,63.27,49.22
2016,3,27,16,45,759.5,81.5,4.05,19.5,412.5,60.91,47.48
2016,3,27,17,0,729.0,76.0,3.9,19.0,356.0,58.43,45.6
2016,3,27,17,15,679.5,70.0,3.45,18.0,297.5,50.41,38.88
2016,3,27,17,30,630.0,64.0,3.0,17.0,239.0,47.52,36.52
2016,3,27,17,45,554.5,55.0,2.55,16.0,183.0,41.96,31.61
2016,3,27,18,0,479.0,46.0,2.1,15.0,127.0,36.19,26.27
2016,3,27,18,15,342.0,33.0,2.05,14.5,79.5,26.46,17.03
2016,3,27,18,30,205.0,20.0,2.0,14.0,32.0,16.32,2.21
2016,3,27,18,45,102.5,10.0,1.95,13.5,16.0,9.1,0.0
2016,3,27,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,28,6,45,167.5,18.5,2.75,7.0,37.0,158.39,80.01
2016,3,28,7,0,335.0,37.0,3.0,8.0,74.0,309.73,256.33
2016,3,28,7,15,439.0,48.0,3.05,8.5,127.5,410.08,347.73
2016,3,28,7,30,543.0,59.0,3.1,9.0,181.0,517.56,438.98
2016,3,28,7,45,603.5,67.0,3.2,10.0,238.5,592.98,498.9
2016,3,28,8,0,664.0,75.0,3.3,11.0,296.0,670.35,557.24
2016,3,28,8,15,706.0,81.0,3.35,12.0,354.5,730.69,599.71
2016,3,28,8,30,748.0,87.0,3.4,13.0,413.0,785.47,636.43
2016,3,28,8,45,775.0,92.0,3.45,14.0,468.5,830.33,664.71
2016,3,28,9,0,802.0,97.0,3.5,15.0,524.0,873.09,690.82
2016,3,28,9,15,823.5,101.0,3.35,15.5,575.5,907.12,710.23
2016,3,28,9,30,845.0,105.0,3.2,16.0,627.0,938.26,727.28
2016,3,28,9,45,858.5,108.5,3.1,16.5,673.0,958.1,736.62
2016,3,28,10,0,872.0,112.0,3.0,17.0,719.0,974.47,743.64
2016,3,28,10,15,883.0,114.5,2.9,17.5,758.5,974.07,739.33
2016,3,28,10,30,894.0,117.0,2.8,18.0,798.0,979.8,739.5
2016,3,28,10,45,900.0,120.0,2.7,18.5,830.0,977.62,734.43
2016,3,28,11,0,906.0,123.0,2.6,19.0,862.0,971.68,727.11
2016,3,28,11,15,911.5,124.0,2.5,19.0,886.0,959.51,717.22
2016,3,28,11,30,917.0,125.0,2.4,19.0,910.0,943.7,705.11
2016,3,28,11,45,917.5,127.5,2.35,19.5,924.5,921.39,688.0
2016,3,28,12,0,918.0,130.0,2.3,20.0,939.0,895.72,668.86
2016,3,28,12,15,919.0,130.5,2.2,20.5,945.0,865.42,646.32
2016,3,28,12,30,920.0,131.0,2.1,21.0,951.0,832.1,621.9
2016,3,28,12,45,916.0,132.5,2.05,21.5,947.5,793.1,594.13
2016,3,28,13,0,912.0,134.0,2.0,22.0,944.0,751.74,563.04
2016,3,28,13,15,908.5,133.5,1.95,22.0,932.0,706.91,530.01
2016,3,28,13,30,905.0,133.0,1.9,22.0,920.0,660.14,494.88
2016,3,28,13,45,896.5,133.5,1.85,22.0,899.0,609.64,456.2
2016,3,28,14,0,888.0,134.0,1.8,22.0,878.0,558.04,415.69
2016,3,28,14,15,880.0,132.0,1.8,22.0,849.0,503.91,372.4
2016,3,28,14,30,872.0,130.0,1.8,22.0,820.0,444.68,324.08
2016,3,28,14,45,860.5,128.0,1.8,22.5,783.5,387.4,275.39
2016,3,28,15,0,849.0,126.0,1.8,23.0,747.0,330.43,226.23
2016,3,28,15,15,834.5,123.0,1.9,22.5,704.0,272.59,177.56
2016,3,28,15,30,820.0,120.0,2.0,22.0,661.0,215.9,131.39
2016,3,28,15,45,800.0,116.5,2.1,22.0,612.0,159.68,90.67
2016,3,28,16,0,780.0,113.0,2.2,22.0,563.0,105.74,62.87
2016,3,28,16,15,503.5,161.0,2.2,21.5,441.5,103.83,83.05
2016,3,28,16,30,227.0,209.0,2.2,21.0,320.0,149.86,122.33
2016,3,28,16,45,439.5,150.5,2.25,21.0,332.0,101.85,82.11
2016,3,28,17,0,652.0,92.0,2.3,21.0,344.0,64.48,50.4
2016,3,28,17,15,600.0,84.0,2.1,20.0,287.0,60.73,47.53
2016,3,28,17,30,548.0,76.0,1.9,19.0,230.0,56.82,44.35
2016,3,28,17,45,468.0,65.0,1.7,18.0,175.5,50.03,38.44
2016,3,28,18,0,388.0,54.0,1.5,17.0,121.0,42.97,31.98
2016,3,28,18,15,266.0,38.0,1.5,16.5,76.0,29.51,19.52
2016,3,28,18,30,144.0,22.0,1.5,16.0,31.0,17.3,3.57
2016,3,28,18,45,72.0,11.0,1.55,15.5,15.5,10.01,0.0
2016,3,28,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,45,104.0,23.0,1.8,13.0,35.0,124.39,70.19
2016,3,29,7,0,208.0,46.0,2.1,14.0,70.0,237.17,191.53
2016,3,29,7,15,301.5,62.5,2.3,14.5,120.0,329.54,273.13
2016,3,29,7,30,395.0,79.0,2.5,15.0,170.0,429.27,357.23
2016,3,29,7,45,466.5,89.5,2.75,16.0,226.0,509.41,421.7
2016,3,29,8,0,538.0,100.0,3.0,17.0,282.0,598.97,489.81
2016,3,29,8,15,269.0,99.0,3.1,17.5,190.0,374.92,309.14
2016,3,29,8,30,0.0,98.0,3.2,18.0,98.0,88.59,68.22
2016,3,29,8,45,0.0,101.5,3.35,18.5,101.5,91.27,70.3
2016,3,29,9,0,0.0,105.0,3.5,19.0,105.0,94.15,72.26
2016,3,29,9,15,16.5,177.5,3.5,19.0,187.5,180.91,142.92
2016,3,29,9,30,33.0,250.0,3.5,19.0,270.0,287.09,226.82
2016,3,29,9,45,23.0,241.5,3.55,19.5,256.0,249.0,195.35
2016,3,29,10,0,13.0,233.0,3.6,20.0,242.0,228.92,178.45
2016,3,29,10,15,9.0,205.0,3.6,20.5,211.5,196.31,152.07
2016,3,29,10,30,5.0,177.0,3.6,21.0,181.0,165.08,126.85
2016,3,29,10,45,2.5,154.5,3.65,21.5,156.5,141.34,107.65
2016,3,29,11,0,0.0,132.0,3.7,22.0,132.0,118.16,88.93
2016,3,29,11,15,0.0,130.5,3.7,22.0,130.5,116.71,87.69
2016,3,29,11,30,0.0,129.0,3.7,22.0,129.0,115.27,86.46
2016,3,29,11,45,1.0,136.5,3.75,22.5,137.5,122.81,92.19
2016,3,29,12,0,2.0,144.0,3.8,23.0,146.0,130.22,97.79
2016,3,29,12,15,1.5,140.5,3.8,23.0,142.0,126.46,94.77
2016,3,29,12,30,1.0,137.0,3.8,23.0,138.0,122.74,91.82
2016,3,29,12,45,3.0,149.5,3.85,23.5,152.0,135.07,101.34
2016,3,29,13,0,5.0,162.0,3.9,24.0,166.0,147.12,110.55
2016,3,29,13,15,6.5,178.5,3.95,24.0,184.0,162.0,122.14
2016,3,29,13,30,8.0,195.0,4.0,24.0,202.0,176.49,133.4
2016,3,29,13,45,8.0,194.5,4.05,24.5,201.5,175.15,132.15
2016,3,29,14,0,8.0,194.0,4.1,25.0,201.0,173.76,130.91
2016,3,29,14,15,6.0,179.0,4.1,25.0,184.0,159.2,119.77
2016,3,29,14,30,4.0,164.0,4.1,25.0,167.0,144.97,108.88
2016,3,29,14,45,4.5,171.5,4.15,25.5,175.0,150.71,113.29
2016,3,29,15,0,5.0,179.0,4.2,26.0,183.0,156.11,117.43
2016,3,29,15,15,13.0,212.0,4.2,25.5,221.0,182.83,138.36
2016,3,29,15,30,21.0,245.0,4.2,25.0,259.0,206.22,156.71
2016,3,29,15,45,10.5,191.0,4.25,25.0,198.0,161.59,122.78
2016,3,29,16,0,0.0,137.0,4.3,25.0,137.0,117.81,89.07
2016,3,29,16,15,0.0,112.0,4.15,24.5,112.0,97.45,76.78
2016,3,29,16,30,0.0,87.0,4.0,24.0,87.0,76.88,59.89
2016,3,29,16,45,0.0,76.5,3.9,24.0,76.5,67.67,52.32
2016,3,29,17,0,0.0,66.0,3.8,24.0,66.0,58.33,44.54
2016,3,29,17,15,0.0,55.0,3.55,23.0,55.0,48.56,36.45
2016,3,29,17,30,0.0,44.0,3.3,22.0,44.0,38.8,28.18
2016,3,29,17,45,0.0,33.5,3.1,21.5,33.5,29.51,20.07
2016,3,29,18,0,0.0,23.0,2.9,21.0,23.0,20.23,11.85
2016,3,29,18,15,0.0,14.5,3.05,20.5,14.5,12.74,5.08
2016,3,29,18,30,0.0,6.0,3.2,20.0,6.0,5.26,0.0
2016,3,29,18,45,0.0,3.0,3.4,20.0,3.0,2.73,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,3.0,3.95,18.5,3.0,2.63,0.0
2016,3,30,7,0,0.0,6.0,4.0,19.0,6.0,5.26,0.0
2016,3,30,7,15,0.0,10.5,4.05,19.0,10.5,9.22,2.05
2016,3,30,7,30,0.0,15.0,4.1,19.0,15.0,13.18,5.47
2016,3,30,7,45,0.0,20.0,4.2,19.0,20.0,17.59,9.23
2016,3,30,8,0,0.0,25.0,4.3,19.0,25.0,22.01,12.94
2016,3,30,8,15,0.0,31.0,4.35,19.0,31.0,27.32,17.35
2016,3,30,8,30,0.0,37.0,4.4,19.0,37.0,32.63,21.72
2016,3,30,8,45,0.0,35.0,4.5,19.5,35.0,30.88,20.11
2016,3,30,9,0,0.0,33.0,4.6,20.0,33.0,29.13,18.52
2016,3,30,9,15,0.0,36.5,4.8,20.0,36.5,32.25,21.01
2016,3,30,9,30,0.0,40.0,5.0,20.0,40.0,35.37,23.5
2016,3,30,9,45,0.0,80.0,5.2,20.5,80.0,70.92,52.34
2016,3,30,10,0,0.0,120.0,5.4,21.0,120.0,107.44,81.51
2016,3,30,10,15,0.0,120.5,5.45,21.0,120.5,107.82,81.6
2016,3,30,10,30,0.0,121.0,5.5,21.0,121.0,108.22,81.76
2016,3,30,10,45,5.0,169.5,5.6,21.5,174.0,157.61,120.88
2016,3,30,11,0,10.0,218.0,5.7,22.0,227.0,206.98,159.33
2016,3,30,11,15,10.0,217.0,5.7,22.0,226.0,205.22,157.69
2016,3,30,11,30,10.0,216.0,5.7,22.0,225.0,203.49,156.17
2016,3,30,11,45,11.5,230.5,5.75,22.5,241.0,217.2,166.42
2016,3,30,12,0,13.0,245.0,5.8,23.0,257.0,230.59,176.36
2016,3,30,12,15,16.5,283.0,5.7,23.0,298.0,266.36,203.8
2016,3,30,12,30,20.0,321.0,5.6,23.0,339.0,301.16,230.24
2016,3,30,12,45,20.0,322.0,5.5,23.5,340.0,299.73,228.53
2016,3,30,13,0,20.0,323.0,5.4,24.0,341.0,298.18,226.83
2016,3,30,13,15,31.0,354.0,5.25,24.0,381.5,327.86,249.34
2016,3,30,13,30,42.0,385.0,5.1,24.0,422.0,354.5,269.3
2016,3,30,13,45,98.0,407.5,5.0,24.5,491.0,396.6,300.48
2016,3,30,14,0,154.0,430.0,4.9,25.0,560.0,425.79,321.06
2016,3,30,14,15,204.5,410.5,4.85,25.0,577.5,418.84,314.99
2016,3,30,14,30,255.0,391.0,4.8,25.0,595.0,399.38,298.88
2016,3,30,14,45,246.0,373.5,4.75,25.0,563.0,370.3,275.75
2016,3,30,15,0,237.0,356.0,4.7,25.0,531.0,334.95,247.89
2016,3,30,15,15,205.0,337.0,4.6,25.0,482.0,294.6,217.16
2016,3,30,15,30,173.0,318.0,4.5,25.0,433.0,258.15,190.18
2016,3,30,15,45,295.5,271.5,4.4,25.0,451.0,215.89,153.57
2016,3,30,16,0,418.0,225.0,4.3,25.0,469.0,160.2,112.56
2016,3,30,16,15,562.5,162.5,4.1,24.5,458.0,105.09,83.12
2016,3,30,16,30,707.0,100.0,3.9,24.0,447.0,65.13,49.93
2016,3,30,16,45,670.0,96.5,3.75,24.0,393.5,64.97,50.02
2016,3,30,17,0,633.0,93.0,3.6,24.0,340.0,64.87,50.12
2016,3,30,17,15,615.0,80.5,3.15,23.0,289.0,57.84,44.43
2016,3,30,17,30,597.0,68.0,2.7,22.0,238.0,50.29,38.14
2016,3,30,17,45,527.0,58.5,2.3,21.5,183.5,44.5,33.1
2016,3,30,18,0,457.0,49.0,1.9,21.0,129.0,38.48,27.6
2016,3,30,18,15,331.0,36.0,1.9,20.5,82.0,28.89,18.73
2016,3,30,18,30,205.0,23.0,1.9,20.0,35.0,18.9,5.85
2016,3,30,18,45,102.5,11.5,1.9,19.5,17.5,10.46,0.0
2016,3,30,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,31,6,45,140.0,22.5,3.3,14.5,40.0,148.96,100.23
2016,3,31,7,0,280.0,45.0,3.5,15.0,80.0,284.25,231.83
2016,3,31,7,15,378.5,58.5,3.55,15.5,132.5,379.96,315.93
2016,3,31,7,30,477.0,72.0,3.6,16.0,185.0,487.74,405.84
2016,3,31,7,45,564.0,76.0,3.65,16.5,245.0,578.33,477.12
2016,3,31,8,0,651.0,80.0,3.7,17.0,305.0,671.78,547.3
2016,3,31,8,15,694.0,86.0,3.85,18.0,363.5,732.84,589.59
2016,3,31,8,30,737.0,92.0,4.0,19.0,422.0,793.58,630.34
2016,3,31,8,45,785.0,90.5,4.15,20.0,482.0,843.78,662.28
2016,3,31,9,0,833.0,89.0,4.3,21.0,542.0,898.08,696.42
2016,3,31,9,15,854.0,92.0,4.2,21.5,594.5,930.86,714.89
2016,3,31,9,30,875.0,95.0,4.1,22.0,647.0,951.18,724.63
2016,3,31,9,45,898.0,94.5,4.1,23.0,696.5,975.67,736.45
2016,3,31,10,0,921.0,94.0,4.1,24.0,746.0,996.91,745.96
2016,3,31,10,15,932.0,96.0,4.05,24.0,786.5,1005.97,749.96
2016,3,31,10,30,943.0,98.0,4.0,24.0,827.0,1011.23,751.66
2016,3,31,10,45,953.0,98.5,4.0,24.5,860.5,1010.0,748.1
2016,3,31,11,0,963.0,99.0,4.0,25.0,894.0,1004.86,742.18
2016,3,31,11,15,968.0,100.0,4.0,25.0,918.5,991.7,732.59
2016,3,31,11,30,973.0,101.0,4.0,25.0,943.0,974.7,720.66
2016,3,31,11,45,974.5,102.5,4.0,25.5,958.0,951.38,703.26
2016,3,31,12,0,976.0,104.0,4.0,26.0,973.0,924.49,683.64
2016,3,31,12,15,977.0,104.5,3.95,26.0,979.5,892.84,661.99
2016,3,31,12,30,978.0,105.0,3.9,26.0,986.0,857.97,638.18
2016,3,31,12,45,978.5,104.0,3.85,26.5,984.0,818.34,609.89
2016,3,31,13,0,979.0,103.0,3.8,27.0,982.0,775.91,579.19
2016,3,31,13,15,976.5,102.5,3.75,27.0,970.0,729.32,544.74
2016,3,31,13,30,974.0,102.0,3.7,27.0,958.0,680.51,507.96
2016,3,31,13,45,971.0,100.5,3.65,27.0,937.5,628.59,468.04
2016,3,31,14,0,968.0,99.0,3.6,27.0,917.0,574.93,425.75
2016,3,31,14,15,962.0,98.0,3.55,27.0,888.5,518.77,380.38
2016,3,31,14,30,956.0,97.0,3.5,27.0,860.0,461.59,332.95
2016,3,31,14,45,943.5,97.0,3.45,27.0,822.5,402.15,282.72
2016,3,31,15,0,931.0,97.0,3.4,27.0,785.0,342.86,231.8
2016,3,31,15,15,918.5,95.0,3.3,26.5,741.5,282.5,180.55
2016,3,31,15,30,906.0,93.0,3.2,26.0,698.0,222.83,131.62
2016,3,31,15,45,890.5,90.0,3.15,26.0,648.5,163.06,87.88
2016,3,31,16,0,875.0,87.0,3.1,26.0,599.0,104.78,57.05
2016,3,31,16,15,852.0,83.5,2.9,25.5,544.0,59.01,44.25
2016,3,31,16,30,829.0,80.0,2.7,25.0,489.0,58.07,43.77
2016,3,31,16,45,796.0,76.0,2.55,24.5,430.5,56.61,42.8
2016,3,31,17,0,763.0,72.0,2.4,24.0,372.0,55.1,41.77
2016,3,31,17,15,715.0,66.5,2.25,22.5,312.5,52.22,39.69
2016,3,31,17,30,667.0,61.0,2.1,21.0,253.0,45.02,33.74
2016,3,31,17,45,587.0,54.0,2.0,20.0,195.0,40.94,30.22
2016,3,31,18,0,507.0,47.0,1.9,19.0,137.0,36.8,26.42
2016,3,31,18,15,373.5,35.0,2.15,18.5,88.0,27.99,18.19
2016,3,31,18,30,240.0,23.0,2.4,18.0,39.0,18.85,6.54
2016,3,31,18,45,120.0,11.5,2.65,18.0,19.5,10.46,0.0
2016,3,31,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,4.5,4.1,11.0,4.5,0.0,0.0
2016,4,1,6,30,0.0,9.0,4.3,11.0,9.0,8.19,0.0
2016,4,1,6,45,134.0,29.0,4.55,11.5,46.5,159.96,114.13
2016,4,1,7,0,268.0,49.0,4.8,12.0,84.0,282.63,234.26
2016,4,1,7,15,362.5,63.0,5.15,12.5,136.0,375.81,317.91
2016,4,1,7,30,457.0,77.0,5.5,13.0,188.0,476.31,404.58
2016,4,1,7,45,518.0,88.0,5.85,13.5,244.5,557.21,471.27
2016,4,1,8,0,579.0,99.0,6.2,14.0,301.0,636.89,534.36
2016,4,1,8,15,623.0,106.5,6.35,14.0,358.5,699.15,582.33
2016,4,1,8,30,667.0,114.0,6.5,14.0,416.0,761.07,628.98
2016,4,1,8,45,333.5,65.0,6.65,14.5,216.0,405.57,341.18
2016,4,1,9,0,0.0,16.0,6.8,15.0,16.0,14.11,6.24
2016,4,1,9,15,130.0,152.5,6.7,15.0,235.0,286.28,236.66
2016,4,1,9,30,260.0,289.0,6.6,15.0,454.0,582.38,472.73
2016,4,1,9,45,130.0,211.0,6.55,15.5,293.5,348.48,283.22
2016,4,1,10,0,0.0,133.0,6.5,16.0,133.0,119.57,92.88
2016,4,1,10,15,3.5,166.0,6.4,16.0,169.0,153.69,120.72
2016,4,1,10,30,7.0,199.0,6.3,16.0,205.0,187.75,148.06
2016,4,1,10,45,426.5,178.5,6.25,16.0,532.0,615.7,497.57
2016,4,1,11,0,846.0,158.0,6.2,16.0,859.0,968.29,760.41
2016,4,1,11,15,457.0,285.5,6.25,16.0,665.5,723.81,572.93
2016,4,1,11,30,68.0,413.0,6.3,16.0,472.0,452.64,355.53
2016,4,1,11,45,38.0,300.0,6.35,16.5,333.0,311.96,245.67
2016,4,1,12,0,8.0,187.0,6.4,17.0,194.0,173.99,135.4
2016,4,1,12,15,18.5,276.0,6.35,17.0,292.5,261.71,205.24
2016,4,1,12,30,29.0,365.0,6.3,17.0,391.0,351.39,275.18
2016,4,1,12,45,28.0,361.0,6.3,17.5,386.5,342.06,267.17
2016,4,1,13,0,27.0,357.0,6.3,18.0,382.0,332.86,259.5
2016,4,1,13,15,26.5,350.5,6.2,18.0,374.5,322.0,251.04
2016,4,1,13,30,26.0,344.0,6.1,18.0,367.0,311.31,242.74
2016,4,1,13,45,20.5,308.5,6.05,18.0,327.0,278.51,217.22
2016,4,1,14,0,15.0,273.0,6.0,18.0,287.0,243.67,190.02
2016,4,1,14,15,12.0,242.5,6.0,17.5,253.5,215.05,167.95
2016,4,1,14,30,9.0,212.0,6.0,17.0,220.0,187.04,146.17
2016,4,1,14,45,30.5,269.5,6.0,17.0,293.0,231.07,181.02
2016,4,1,15,0,52.0,327.0,6.0,17.0,366.0,272.48,213.21
2016,4,1,15,15,71.5,318.5,6.0,16.5,368.5,262.76,205.14
2016,4,1,15,30,91.0,310.0,6.0,16.0,371.0,250.32,194.89
2016,4,1,15,45,135.0,290.0,6.05,16.0,373.0,220.69,169.94
2016,4,1,16,0,179.0,270.0,6.1,16.0,375.0,195.97,151.54
2016,4,1,16,15,281.5,228.5,6.1,15.5,376.0,152.12,126.77
2016,4,1,16,30,384.0,187.0,6.1,15.0,377.0,129.91,108.29
2016,4,1,16,45,347.0,176.0,6.1,14.5,332.0,123.84,103.64
2016,4,1,17,0,310.0,165.0,6.1,14.0,287.0,117.42,98.58
2016,4,1,17,15,376.5,133.5,5.85,13.5,258.5,94.47,78.76
2016,4,1,17,30,443.0,102.0,5.6,13.0,230.0,74.35,61.1
2016,4,1,17,45,386.5,84.0,5.4,12.5,178.0,62.54,50.51
2016,4,1,18,0,330.0,66.0,5.2,12.0,126.0,50.16,39.11
2016,4,1,18,15,221.5,46.5,4.95,11.5,80.0,35.92,25.72
2016,4,1,18,30,113.0,27.0,4.7,11.0,34.0,21.82,9.45
2016,4,1,18,45,56.5,13.5,4.45,11.0,17.0,12.28,0.0
2016,4,1,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,2,6,15,59.5,5.5,3.7,4.5,7.0,0.0,0.0
2016,4,2,6,30,119.0,11.0,3.8,5.0,14.0,81.08,0.0
2016,4,2,6,45,289.5,24.5,3.9,6.0,57.0,257.62,196.83
2016,4,2,7,0,460.0,38.0,4.0,7.0,100.0,401.91,339.54
2016,4,2,7,15,551.0,46.5,4.0,8.0,156.5,495.92,422.47
2016,4,2,7,30,642.0,55.0,4.0,9.0,213.0,595.74,504.53
2016,4,2,7,45,697.5,60.5,4.05,10.0,273.0,662.7,556.17
2016,4,2,8,0,753.0,66.0,4.1,11.0,333.0,736.81,610.64
2016,4,2,8,15,789.0,70.5,3.9,12.0,392.5,793.39,648.35
2016,4,2,8,30,825.0,75.0,3.7,13.0,452.0,848.93,683.59
2016,4,2,8,45,851.0,78.5,3.55,14.0,509.0,892.63,709.09
2016,4,2,9,0,877.0,82.0,3.4,15.0,566.0,924.79,725.61
2016,4,2,9,15,895.0,85.0,3.2,15.5,618.5,955.37,741.66
2016,4,2,9,30,913.0,88.0,3.0,16.0,671.0,982.89,755.2
2016,4,2,9,45,926.5,90.0,2.85,17.0,717.5,1001.59,761.47
2016,4,2,10,0,940.0,92.0,2.7,18.0,764.0,1016.73,765.32
2016,4,2,10,15,950.0,93.5,2.7,18.0,804.0,1024.2,768.51
2016,4,2,10,30,960.0,95.0,2.7,18.0,844.0,1027.83,769.4
2016,4,2,10,45,967.0,96.5,2.75,18.5,876.5,1024.67,765.06
2016,4,2,11,0,974.0,98.0,2.8,19.0,909.0,1017.56,758.36
2016,4,2,11,15,978.5,99.0,2.85,19.0,933.0,1003.68,748.8
2016,4,2,11,30,983.0,100.0,2.9,19.0,957.0,985.94,736.84
2016,4,2,11,45,985.5,101.0,2.95,19.5,972.0,962.67,719.91
2016,4,2,12,0,988.0,102.0,3.0,20.0,987.0,935.78,700.68
2016,4,2,12,15,989.0,102.0,3.0,20.0,993.5,903.24,678.64
2016,4,2,12,30,990.0,102.0,3.0,20.0,1000.0,867.48,654.39
2016,4,2,12,45,989.0,102.0,3.05,20.5,997.0,827.18,626.02
2016,4,2,13,0,988.0,102.0,3.1,21.0,994.0,784.14,595.36
2016,4,2,13,15,985.5,101.5,3.1,21.0,982.0,737.14,560.44
2016,4,2,13,30,983.0,101.0,3.1,21.0,970.0,687.91,523.09
2016,4,2,13,45,978.5,100.5,3.15,21.0,949.0,635.53,482.6
2016,4,2,14,0,974.0,100.0,3.2,21.0,928.0,581.53,439.65
2016,4,2,14,15,967.5,98.5,3.2,21.0,898.5,524.41,392.92
2016,4,2,14,30,961.0,97.0,3.2,21.0,869.0,466.35,344.05
2016,4,2,14,45,946.5,98.0,3.2,21.0,830.5,406.69,292.76
2016,4,2,15,0,932.0,99.0,3.2,21.0,792.0,347.38,240.87
2016,4,2,15,15,919.5,97.0,3.15,21.0,748.0,286.96,188.08
2016,4,2,15,30,907.0,95.0,3.1,21.0,704.0,227.23,137.7
2016,4,2,15,45,891.5,92.0,3.1,21.0,654.0,167.39,92.7
2016,4,2,16,0,876.0,89.0,3.1,21.0,604.0,109.06,60.39
2016,4,2,16,15,853.0,85.5,2.95,20.5,549.0,60.24,46.25
2016,4,2,16,30,830.0,82.0,2.8,20.0,494.0,59.37,45.81
2016,4,2,16,45,798.5,77.5,2.65,19.5,436.0,57.61,44.58
2016,4,2,17,0,767.0,73.0,2.5,19.0,378.0,55.77,43.24
2016,4,2,17,15,720.5,67.5,2.15,18.0,318.5,52.93,41.07
2016,4,2,17,30,674.0,62.0,1.8,17.0,259.0,45.69,34.92
2016,4,2,17,45,600.5,54.5,1.45,16.0,201.0,41.25,31.06
2016,4,2,18,0,527.0,47.0,1.1,15.0,143.0,36.69,26.86
2016,4,2,18,15,398.5,35.5,1.1,14.5,92.5,28.33,18.94
2016,4,2,18,30,270.0,24.0,1.1,14.0,42.0,19.66,8.32
2016,4,2,18,45,135.0,12.0,1.15,13.5,21.0,10.91,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
