Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.5,6.0,1.35,8.0,7.5,0.0,0.0
2016,4,3,6,30,123.0,12.0,1.5,9.0,15.0,84.74,0.0
2016,4,3,6,45,285.5,25.5,1.7,10.0,58.5,257.38,197.29
2016,4,3,7,0,448.0,39.0,1.9,11.0,102.0,396.19,327.67
2016,4,3,7,15,538.5,48.0,1.95,12.0,158.5,490.34,407.48
2016,4,3,7,30,629.0,57.0,2.0,13.0,215.0,590.26,486.39
2016,4,3,7,45,685.0,63.5,2.1,14.0,275.0,658.3,536.75
2016,4,3,8,0,741.0,70.0,2.2,15.0,335.0,733.84,590.19
2016,4,3,8,15,777.5,74.5,2.35,16.0,394.5,790.61,627.96
2016,4,3,8,30,814.0,79.0,2.5,17.0,454.0,846.35,663.86
2016,4,3,8,45,840.5,82.5,2.65,18.5,511.0,890.26,689.19
2016,4,3,9,0,867.0,86.0,2.8,20.0,568.0,931.91,712.39
2016,4,3,9,15,885.5,89.0,2.65,20.5,620.5,953.31,721.62
2016,4,3,9,30,904.0,92.0,2.5,21.0,673.0,981.08,735.1
2016,4,3,9,45,918.0,94.5,2.45,21.5,720.0,1000.65,743.88
2016,4,3,10,0,932.0,97.0,2.4,22.0,767.0,1016.68,750.43
2016,4,3,10,15,942.0,99.0,2.35,22.0,807.0,1024.56,753.24
2016,4,3,10,30,952.0,101.0,2.3,22.0,847.0,1028.59,753.8
2016,4,3,10,45,959.0,102.5,2.3,22.5,879.5,1025.31,748.97
2016,4,3,11,0,966.0,104.0,2.3,23.0,912.0,1018.1,741.89
2016,4,3,11,15,971.0,105.0,2.35,23.0,936.0,1004.61,732.95
2016,4,3,11,30,976.0,106.0,2.4,23.0,960.0,987.28,721.7
2016,4,3,11,45,978.5,107.0,2.45,23.5,975.5,963.97,705.27
2016,4,3,12,0,981.0,108.0,2.5,24.0,991.0,937.09,686.63
2016,4,3,12,15,982.5,108.0,2.55,24.0,997.0,905.0,665.9
2016,4,3,12,30,984.0,108.0,2.6,24.0,1003.0,869.68,642.96
2016,4,3,12,45,983.0,108.0,2.65,24.0,1000.0,829.46,616.56
2016,4,3,13,0,982.0,108.0,2.7,24.0,997.0,786.52,587.7
2016,4,3,13,15,979.5,107.5,2.7,24.0,985.0,739.64,553.58
2016,4,3,13,30,977.0,107.0,2.7,24.0,973.0,690.58,517.08
2016,4,3,13,45,972.5,106.5,2.75,24.0,952.5,638.39,477.54
2016,4,3,14,0,968.0,106.0,2.8,24.0,932.0,584.59,435.59
2016,4,3,14,15,961.5,104.5,2.8,24.0,902.5,527.71,389.89
2016,4,3,14,30,955.0,103.0,2.8,24.0,873.0,469.89,342.08
2016,4,3,14,45,946.0,101.5,2.8,24.0,836.0,410.5,291.78
2016,4,3,15,0,937.0,100.0,2.8,24.0,799.0,350.92,240.36
2016,4,3,15,15,925.0,97.5,2.8,24.0,754.5,289.97,187.89
2016,4,3,15,30,913.0,95.0,2.8,24.0,710.0,229.66,137.65
2016,4,3,15,45,897.0,92.0,2.8,24.0,660.0,169.43,92.75
2016,4,3,16,0,881.0,89.0,2.8,24.0,610.0,110.76,60.24
2016,4,3,16,15,858.5,86.0,2.65,23.5,555.0,60.56,45.92
2016,4,3,16,30,836.0,83.0,2.5,23.0,500.0,60.08,45.83
2016,4,3,16,45,806.0,78.0,2.35,22.5,442.0,57.98,44.32
2016,4,3,17,0,776.0,73.0,2.2,22.0,384.0,55.75,42.68
2016,4,3,17,15,730.0,67.5,1.95,20.5,324.0,52.91,40.62
2016,4,3,17,30,684.0,62.0,1.7,19.0,264.0,49.99,38.39
2016,4,3,17,45,612.0,54.5,1.45,18.0,205.5,41.23,30.77
2016,4,3,18,0,540.0,47.0,1.2,17.0,147.0,36.66,26.61
2016,4,3,18,15,412.5,35.5,1.2,16.5,96.0,28.28,18.76
2016,4,3,18,30,285.0,24.0,1.2,16.0,45.0,19.6,8.58
2016,4,3,18,45,142.5,12.0,1.3,15.5,22.5,10.91,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,57.5,6.5,2.85,8.5,8.5,0.0,0.0
2016,4,4,6,30,115.0,13.0,3.1,9.0,17.0,81.18,0.0
2016,4,4,6,45,269.5,28.0,3.35,10.0,60.5,250.7,196.32
2016,4,4,7,0,424.0,43.0,3.6,11.0,104.0,385.69,322.16
2016,4,4,7,15,513.0,52.5,3.65,12.0,159.5,479.07,402.92
2016,4,4,7,30,602.0,62.0,3.7,13.0,215.0,577.87,482.72
2016,4,4,7,45,659.0,68.5,3.75,14.0,274.5,651.4,538.46
2016,4,4,8,0,716.0,75.0,3.8,15.0,334.0,726.46,592.6
2016,4,4,8,15,753.0,80.0,3.9,16.0,393.0,778.2,627.22
2016,4,4,8,30,790.0,85.0,4.0,17.0,452.0,834.46,664.1
2016,4,4,8,45,817.0,88.5,4.1,18.0,508.5,878.32,690.97
2016,4,4,9,0,844.0,92.0,4.2,19.0,565.0,919.98,715.77
2016,4,4,9,15,863.0,95.5,4.15,19.5,617.0,951.53,733.65
2016,4,4,9,30,882.0,99.0,4.1,20.0,669.0,970.26,742.54
2016,4,4,9,45,896.5,101.0,4.05,21.0,715.0,989.39,750.39
2016,4,4,10,0,911.0,103.0,4.0,22.0,761.0,1005.08,755.89
2016,4,4,10,15,921.5,105.0,3.85,22.5,801.0,1013.28,757.25
2016,4,4,10,30,932.0,107.0,3.7,23.0,841.0,1017.71,756.24
2016,4,4,10,45,939.0,108.5,3.6,23.5,872.5,1014.42,750.63
2016,4,4,11,0,946.0,110.0,3.5,24.0,904.0,1007.28,742.73
2016,4,4,11,15,951.0,111.5,3.4,24.5,928.0,994.43,731.3
2016,4,4,11,30,956.0,113.0,3.3,25.0,952.0,977.8,717.62
2016,4,4,11,45,959.0,113.5,3.2,25.5,967.0,954.72,699.91
2016,4,4,12,0,962.0,114.0,3.1,26.0,982.0,928.13,680.11
2016,4,4,12,15,963.0,114.0,3.0,26.0,988.0,896.06,658.14
2016,4,4,12,30,964.0,114.0,2.9,26.0,994.0,860.87,634.16
2016,4,4,12,45,963.5,114.0,2.8,26.5,991.0,821.61,606.24
2016,4,4,13,0,963.0,114.0,2.7,27.0,988.0,779.68,576.04
2016,4,4,13,15,960.5,113.5,2.6,27.0,976.0,733.51,542.27
2016,4,4,13,30,958.0,113.0,2.5,27.0,964.0,685.21,506.32
2016,4,4,13,45,953.0,112.0,2.4,27.0,943.0,633.15,466.89
2016,4,4,14,0,948.0,111.0,2.3,27.0,922.0,579.61,425.37
2016,4,4,14,15,941.5,109.5,2.15,27.0,892.5,523.72,380.83
2016,4,4,14,30,935.0,108.0,2.0,27.0,863.0,466.93,334.42
2016,4,4,14,45,925.5,106.0,1.95,27.0,826.0,408.06,285.6
2016,4,4,15,0,916.0,104.0,1.9,27.0,789.0,349.09,235.76
2016,4,4,15,15,903.5,102.0,1.85,27.0,745.5,289.56,185.46
2016,4,4,15,30,891.0,100.0,1.8,27.0,702.0,230.74,137.28
2016,4,4,15,45,874.5,96.5,1.75,27.0,652.0,171.36,93.61
2016,4,4,16,0,858.0,93.0,1.7,27.0,602.0,104.37,54.35
2016,4,4,16,15,835.0,89.5,1.65,26.5,547.5,62.7,47.09
2016,4,4,16,30,812.0,86.0,1.6,26.0,493.0,61.97,46.82
2016,4,4,16,45,781.0,81.5,1.55,25.5,435.5,60.36,45.75
2016,4,4,17,0,750.0,77.0,1.5,25.0,378.0,58.68,44.6
2016,4,4,17,15,703.5,71.0,1.4,23.5,319.0,50.67,38.17
2016,4,4,17,30,657.0,65.0,1.3,22.0,260.0,47.79,36.0
2016,4,4,17,45,585.0,57.0,1.2,21.0,202.5,43.07,31.98
2016,4,4,18,0,513.0,49.0,1.1,20.0,145.0,38.2,27.6
2016,4,4,18,15,389.0,37.0,1.15,19.0,95.0,29.48,19.59
2016,4,4,18,30,265.0,25.0,1.2,18.0,45.0,20.42,9.42
2016,4,4,18,45,132.5,12.5,1.3,17.5,22.5,11.37,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,6,15,75.0,7.5,2.2,10.5,10.0,0.0,0.0
2016,4,5,6,30,150.0,15.0,2.6,11.0,20.0,131.77,0.0
2016,4,5,6,45,304.5,28.5,3.0,12.0,65.0,274.69,216.33
2016,4,5,7,0,459.0,42.0,3.4,13.0,110.0,410.07,340.11
2016,4,5,7,15,545.5,51.0,3.4,14.0,166.5,502.4,418.35
2016,4,5,7,30,632.0,60.0,3.4,15.0,223.0,599.99,495.65
2016,4,5,7,45,685.0,66.0,3.4,16.0,283.0,670.67,547.91
2016,4,5,8,0,738.0,72.0,3.4,17.0,343.0,737.7,594.75
2016,4,5,8,15,773.5,77.0,3.45,18.0,402.0,794.21,632.03
2016,4,5,8,30,809.0,82.0,3.5,19.0,461.0,849.64,667.24
2016,4,5,8,45,834.0,85.5,3.55,20.0,517.0,892.05,692.21
2016,4,5,9,0,859.0,89.0,3.6,21.0,573.0,932.14,715.1
2016,4,5,9,15,877.5,92.0,3.6,21.5,625.0,953.2,725.59
2016,4,5,9,30,896.0,95.0,3.6,22.0,677.0,980.76,740.67
2016,4,5,9,45,909.0,97.5,3.65,22.5,723.0,999.17,749.81
2016,4,5,10,0,922.0,100.0,3.7,23.0,769.0,1014.06,756.75
2016,4,5,10,15,932.0,102.0,3.75,23.5,808.5,1021.78,759.07
2016,4,5,10,30,942.0,104.0,3.8,24.0,848.0,1025.71,759.08
2016,4,5,10,45,949.0,105.5,3.9,24.5,880.0,1022.34,754.81
2016,4,5,11,0,956.0,107.0,4.0,25.0,912.0,1015.1,748.2
2016,4,5,11,15,961.0,108.0,4.05,25.0,935.5,1001.6,738.78
2016,4,5,11,30,966.0,109.0,4.1,25.0,959.0,984.31,727.0
2016,4,5,11,45,969.0,109.5,4.2,25.5,974.0,961.03,710.21
2016,4,5,12,0,972.0,110.0,4.3,26.0,989.0,934.22,691.16
2016,4,5,12,15,972.5,110.0,4.35,26.0,995.0,901.47,669.24
2016,4,5,12,30,973.0,110.0,4.4,26.0,1001.0,865.62,645.16
2016,4,5,12,45,971.5,110.0,4.5,26.0,997.5,825.34,618.08
2016,4,5,13,0,970.0,110.0,4.6,26.0,994.0,782.44,588.91
2016,4,5,13,15,967.5,109.5,4.6,26.0,982.0,736.03,554.46
2016,4,5,13,30,965.0,109.0,4.6,26.0,970.0,687.47,517.68
2016,4,5,13,45,959.5,108.5,4.65,26.5,948.5,635.26,476.56
2016,4,5,14,0,954.0,108.0,4.7,27.0,927.0,581.59,433.36
2016,4,5,14,15,947.5,107.0,4.7,26.5,897.5,525.82,388.95
2016,4,5,14,30,941.0,106.0,4.7,26.0,868.0,469.14,342.38
2016,4,5,14,45,931.0,104.0,4.7,26.0,830.5,409.8,291.88
2016,4,5,15,0,921.0,102.0,4.7,26.0,793.0,350.42,240.48
2016,4,5,15,15,819.0,132.5,4.6,25.5,721.0,285.95,188.68
2016,4,5,15,30,717.0,163.0,4.5,25.0,649.0,231.69,147.34
2016,4,5,15,45,789.5,127.5,4.4,25.0,627.5,176.59,102.29
2016,4,5,16,0,862.0,92.0,4.3,25.0,606.0,105.3,55.03
2016,4,5,16,15,839.5,88.5,4.15,24.5,551.5,61.95,46.9
2016,4,5,16,30,817.0,85.0,4.0,24.0,497.0,61.2,46.57
2016,4,5,16,45,783.0,81.5,3.85,24.0,438.5,60.3,45.99
2016,4,5,17,0,749.0,78.0,3.7,24.0,380.0,59.39,45.4
2016,4,5,17,15,702.5,72.0,3.3,23.0,321.0,51.33,38.81
2016,4,5,17,30,656.0,66.0,2.9,22.0,262.0,48.49,36.59
2016,4,5,17,45,582.0,58.0,2.5,21.0,204.0,43.8,32.6
2016,4,5,18,0,508.0,50.0,2.1,20.0,146.0,38.96,28.26
2016,4,5,18,15,385.5,38.0,2.2,19.0,96.0,30.29,20.29
2016,4,5,18,30,263.0,26.0,2.3,18.0,46.0,21.27,10.35
2016,4,5,18,45,131.5,13.0,2.4,17.5,23.0,11.82,0.0
2016,4,5,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,20.0,7.5,2.0,13.5,8.5,6.82,0.0
2016,4,6,6,30,40.0,15.0,2.5,14.0,17.0,52.67,0.0
2016,4,6,6,45,127.5,38.0,3.05,14.5,55.5,157.29,122.3
2016,4,6,7,0,215.0,61.0,3.6,15.0,94.0,251.35,207.29
2016,4,6,7,15,295.0,79.5,3.7,15.5,145.0,352.54,294.01
2016,4,6,7,30,375.0,98.0,3.8,16.0,196.0,446.09,371.75
2016,4,6,7,45,310.0,126.0,3.9,17.0,220.5,423.25,350.9
2016,4,6,8,0,245.0,154.0,4.0,18.0,245.0,409.6,336.45
2016,4,6,8,15,259.0,179.0,4.1,18.5,289.0,455.21,370.87
2016,4,6,8,30,273.0,204.0,4.2,19.0,333.0,500.03,403.6
2016,4,6,8,45,306.0,219.0,4.35,19.5,379.5,548.9,439.62
2016,4,6,9,0,339.0,234.0,4.5,20.0,426.0,597.88,475.09
2016,4,6,9,15,348.5,255.5,4.7,20.5,468.5,631.82,498.27
2016,4,6,9,30,358.0,277.0,4.9,21.0,511.0,664.05,520.03
2016,4,6,9,45,611.0,197.0,5.15,21.5,629.0,841.25,653.74
2016,4,6,10,0,864.0,117.0,5.4,22.0,747.0,988.88,755.64
2016,4,6,10,15,681.0,210.0,5.5,22.0,722.5,914.81,701.96
2016,4,6,10,30,498.0,303.0,5.6,22.0,698.0,821.66,630.74
2016,4,6,10,45,500.0,319.0,5.7,22.5,729.0,828.87,634.13
2016,4,6,11,0,502.0,335.0,5.8,23.0,760.0,833.21,635.07
2016,4,6,11,15,487.5,351.5,5.8,23.5,773.5,819.92,622.86
2016,4,6,11,30,473.0,368.0,5.8,24.0,787.0,804.36,609.27
2016,4,6,11,45,720.5,240.0,5.85,24.5,889.5,882.6,669.54
2016,4,6,12,0,968.0,112.0,5.9,25.0,992.0,934.06,704.23
2016,4,6,12,15,972.0,112.5,5.85,25.0,1000.5,904.68,683.03
2016,4,6,12,30,976.0,113.0,5.8,25.0,1009.0,871.94,659.94
2016,4,6,12,45,984.5,108.5,5.75,25.0,1010.0,834.97,633.87
2016,4,6,13,0,993.0,104.0,5.7,25.0,1011.0,794.72,605.4
2016,4,6,13,15,992.0,103.5,5.65,25.0,1000.0,748.4,570.12
2016,4,6,13,30,991.0,103.0,5.6,25.0,989.0,699.73,532.42
2016,4,6,13,45,993.0,99.5,5.55,25.5,970.5,648.16,490.76
2016,4,6,14,0,995.0,96.0,5.5,26.0,952.0,594.39,446.55
2016,4,6,14,15,989.5,94.5,5.4,25.5,922.5,536.72,399.88
2016,4,6,14,30,984.0,93.0,5.3,25.0,893.0,477.97,350.95
2016,4,6,14,45,958.5,100.5,5.2,25.0,851.0,418.15,299.52
2016,4,6,15,0,933.0,108.0,5.1,25.0,809.0,359.64,248.54
2016,4,6,15,15,920.5,105.5,4.95,25.0,764.5,298.75,195.6
2016,4,6,15,30,908.0,103.0,4.8,25.0,720.0,238.57,144.97
2016,4,6,15,45,898.0,97.0,4.65,25.0,671.0,177.24,98.27
2016,4,6,16,0,888.0,91.0,4.5,25.0,622.0,116.86,62.99
2016,4,6,16,15,865.5,87.5,4.2,24.5,566.0,61.43,46.44
2016,4,6,16,30,843.0,84.0,3.9,24.0,510.0,60.63,46.08
2016,4,6,16,45,819.0,78.0,3.6,23.5,452.5,57.85,44.0
2016,4,6,17,0,795.0,72.0,3.3,23.0,395.0,54.88,41.72
2016,4,6,17,15,750.5,66.5,2.85,21.5,334.5,52.0,39.64
2016,4,6,17,30,706.0,61.0,2.4,20.0,274.0,49.01,37.36
2016,4,6,17,45,642.0,53.5,1.95,19.0,215.0,44.09,33.15
2016,4,6,18,0,578.0,46.0,1.5,18.0,156.0,35.71,25.7
2016,4,6,18,15,455.0,35.5,1.45,17.5,104.0,28.16,18.65
2016,4,6,18,30,332.0,25.0,1.4,17.0,52.0,20.36,10.01
2016,4,6,18,45,166.0,12.5,1.35,16.5,26.0,11.37,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,1.55,11.0,10.5,9.55,0.0
2016,4,7,6,30,0.0,21.0,1.7,12.0,21.0,22.92,0.0
2016,4,7,6,45,127.0,38.0,1.9,13.5,58.0,155.79,122.54
2016,4,7,7,0,254.0,55.0,2.1,15.0,95.0,283.13,233.21
2016,4,7,7,15,301.5,74.0,2.35,15.5,140.5,350.2,291.08
2016,4,7,7,30,349.0,93.0,2.6,16.0,186.0,419.95,348.83
2016,4,7,7,45,385.5,107.5,2.85,17.0,233.0,476.98,393.49
2016,4,7,8,0,422.0,122.0,3.1,18.0,280.0,535.12,437.24
2016,4,7,8,15,428.0,144.0,3.2,18.5,326.5,576.44,466.36
2016,4,7,8,30,434.0,166.0,3.3,19.0,373.0,615.84,493.34
2016,4,7,8,45,653.0,129.5,3.4,20.0,482.0,788.38,618.8
2016,4,7,9,0,872.0,93.0,3.5,21.0,591.0,953.03,729.37
2016,4,7,9,15,889.5,96.0,3.6,21.5,642.5,973.03,738.64
2016,4,7,9,30,907.0,99.0,3.7,22.0,694.0,999.61,753.61
2016,4,7,9,45,924.0,99.0,3.8,23.0,741.0,1018.9,762.15
2016,4,7,10,0,941.0,99.0,3.9,24.0,788.0,1034.75,768.48
2016,4,7,10,15,950.0,101.0,3.9,24.5,827.5,1041.41,769.67
2016,4,7,10,30,959.0,103.0,3.9,25.0,867.0,1044.2,768.56
2016,4,7,10,45,962.5,106.0,3.95,25.5,898.0,1038.86,762.65
2016,4,7,11,0,966.0,109.0,4.0,26.0,929.0,1029.59,754.43
2016,4,7,11,15,970.5,110.0,4.0,26.0,952.0,1015.31,744.27
2016,4,7,11,30,975.0,111.0,4.0,26.0,975.0,997.23,731.78
2016,4,7,11,45,958.0,123.5,4.0,26.5,984.0,967.49,710.29
2016,4,7,12,0,941.0,136.0,4.0,27.0,993.0,934.56,686.86
2016,4,7,12,15,817.5,212.5,3.95,27.0,960.5,876.22,647.46
2016,4,7,12,30,694.0,289.0,3.9,27.0,928.0,816.38,602.98
2016,4,7,12,45,598.5,339.0,3.85,27.5,888.5,755.42,557.25
2016,4,7,13,0,503.0,389.0,3.8,28.0,849.0,696.46,512.83
2016,4,7,13,15,556.5,357.0,3.65,28.0,860.5,675.01,497.71
2016,4,7,13,30,610.0,325.0,3.5,28.0,872.0,648.49,478.22
2016,4,7,13,45,537.0,340.0,3.35,28.0,814.0,581.55,428.63
2016,4,7,14,0,464.0,355.0,3.2,28.0,756.0,520.3,382.94
2016,4,7,14,15,494.0,332.5,3.05,28.0,746.5,485.53,355.83
2016,4,7,14,30,524.0,310.0,2.9,28.0,737.0,447.56,325.3
2016,4,7,14,45,531.0,289.0,2.8,28.0,705.5,399.27,286.71
2016,4,7,15,0,538.0,268.0,2.7,28.0,674.0,350.26,246.85
2016,4,7,15,15,615.5,221.0,2.6,27.5,660.5,298.18,202.38
2016,4,7,15,30,693.0,174.0,2.5,27.0,647.0,237.42,150.86
2016,4,7,15,45,758.0,142.0,2.4,27.0,625.5,177.86,103.1
2016,4,7,16,0,823.0,110.0,2.3,27.0,604.0,118.62,64.99
2016,4,7,16,15,798.0,106.0,2.15,26.5,549.0,73.88,56.38
2016,4,7,16,30,773.0,102.0,2.0,26.0,494.0,73.34,56.31
2016,4,7,16,45,737.0,97.0,1.9,26.0,436.0,65.0,49.53
2016,4,7,17,0,701.0,92.0,1.8,26.0,378.0,63.71,48.64
2016,4,7,17,15,652.5,84.5,1.6,24.5,319.0,60.35,46.25
2016,4,7,17,30,604.0,77.0,1.4,23.0,260.0,56.81,43.6
2016,4,7,17,45,527.5,68.0,1.25,22.0,202.5,51.73,39.34
2016,4,7,18,0,451.0,59.0,1.1,21.0,145.0,46.51,34.68
2016,4,7,18,15,335.0,44.0,1.1,20.0,96.0,35.44,24.66
2016,4,7,18,30,219.0,29.0,1.1,19.0,47.0,22.75,11.97
2016,4,7,18,45,109.5,14.5,1.15,18.5,23.5,13.19,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,2.45,12.5,11.0,10.01,0.0
2016,4,8,6,30,0.0,22.0,2.8,13.0,22.0,23.97,1.24
2016,4,8,6,45,147.5,40.0,3.15,13.5,64.0,172.44,137.3
2016,4,8,7,0,295.0,58.0,3.5,14.0,106.0,316.69,263.3
2016,4,8,7,15,375.0,73.0,3.65,14.5,159.0,403.95,338.57
2016,4,8,7,30,455.0,88.0,3.8,15.0,212.0,496.77,415.28
2016,4,8,7,45,517.0,97.5,4.0,16.0,269.0,571.96,473.53
2016,4,8,8,0,579.0,107.0,4.2,17.0,326.0,657.0,536.61
2016,4,8,8,15,445.5,149.0,4.5,17.5,333.5,598.79,488.26
2016,4,8,8,30,312.0,191.0,4.8,18.0,341.0,519.18,421.99
2016,4,8,8,45,377.5,201.0,5.15,19.0,403.5,593.37,478.57
2016,4,8,9,0,443.0,211.0,5.5,20.0,466.0,687.59,547.84
2016,4,8,9,15,398.0,246.5,5.55,20.5,490.5,669.37,529.85
2016,4,8,9,30,353.0,282.0,5.6,21.0,515.0,665.98,523.18
2016,4,8,9,45,444.5,269.5,5.7,21.5,583.0,754.64,588.43
2016,4,8,10,0,536.0,257.0,5.8,22.0,651.0,826.27,639.95
2016,4,8,10,15,489.5,291.0,5.7,22.5,665.5,811.1,623.94
2016,4,8,10,30,443.0,325.0,5.6,23.0,680.0,792.59,606.21
2016,4,8,10,45,304.0,378.5,5.6,23.5,626.0,690.93,527.2
2016,4,8,11,0,165.0,432.0,5.6,24.0,572.0,589.91,448.14
2016,4,8,11,15,218.0,437.5,5.45,24.0,628.5,634.56,481.37
2016,4,8,11,30,271.0,443.0,5.3,24.0,685.0,686.69,518.74
2016,4,8,11,45,379.5,416.0,5.2,24.5,759.5,740.87,557.92
2016,4,8,12,0,488.0,389.0,5.1,25.0,834.0,795.01,595.87
2016,4,8,12,15,371.0,429.0,4.95,25.0,769.0,706.13,529.2
2016,4,8,12,30,254.0,469.0,4.8,25.0,704.0,627.65,470.01
2016,4,8,12,45,269.0,464.0,4.65,25.5,712.0,615.14,459.93
2016,4,8,13,0,284.0,459.0,4.5,26.0,720.0,600.95,448.3
2016,4,8,13,15,226.5,461.0,4.4,26.0,667.5,544.7,406.48
2016,4,8,13,30,169.0,463.0,4.3,26.0,615.0,492.49,367.7
2016,4,8,13,45,190.0,450.5,4.2,26.0,617.5,478.77,357.62
2016,4,8,14,0,211.0,438.0,4.1,26.0,620.0,463.02,345.57
2016,4,8,14,15,152.5,417.5,4.05,25.5,547.0,402.44,301.25
2016,4,8,14,30,94.0,397.0,4.0,25.0,474.0,356.55,267.91
2016,4,8,14,45,300.0,337.5,4.0,25.0,567.5,359.65,266.5
2016,4,8,15,0,506.0,278.0,4.0,25.0,661.0,348.49,250.68
2016,4,8,15,15,630.5,215.0,4.0,25.0,665.0,298.13,204.83
2016,4,8,15,30,755.0,152.0,4.0,25.0,669.0,233.98,147.5
2016,4,8,15,45,739.5,145.5,4.05,25.0,621.5,179.24,105.99
2016,4,8,16,0,724.0,139.0,4.1,25.0,574.0,126.38,74.22
2016,4,8,16,15,697.0,133.0,4.0,24.5,521.0,83.36,64.85
2016,4,8,16,30,670.0,127.0,3.9,24.0,468.0,82.55,64.58
2016,4,8,16,45,630.5,120.5,3.8,23.5,412.0,81.14,63.78
2016,4,8,17,0,591.0,114.0,3.7,23.0,356.0,79.64,62.88
2016,4,8,17,15,541.0,104.0,3.25,22.0,300.0,75.11,59.45
2016,4,8,17,30,491.0,94.0,2.8,21.0,244.0,68.35,53.96
2016,4,8,17,45,410.5,82.0,2.4,20.0,189.0,60.74,47.5
2016,4,8,18,0,330.0,70.0,2.0,19.0,134.0,52.85,40.49
2016,4,8,18,15,232.0,50.5,2.0,18.5,88.0,38.78,27.71
2016,4,8,18,30,134.0,31.0,2.0,18.0,42.0,24.17,13.36
2016,4,8,18,45,67.0,15.5,2.05,17.5,21.0,14.1,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,8.0,2.3,12.5,8.0,7.28,0.0
2016,4,9,6,30,0.0,16.0,2.5,13.0,16.0,14.1,0.37
2016,4,9,6,45,31.0,40.0,2.75,14.0,45.0,70.43,52.82
2016,4,9,7,0,62.0,64.0,3.0,15.0,74.0,134.03,108.33
2016,4,9,7,15,105.0,85.0,3.1,15.5,110.5,190.78,157.92
2016,4,9,7,30,148.0,106.0,3.2,16.0,147.0,250.23,208.52
2016,4,9,7,45,205.0,127.5,3.3,16.5,198.0,340.07,282.35
2016,4,9,8,0,262.0,149.0,3.4,17.0,249.0,417.71,344.19
2016,4,9,8,15,193.0,180.0,3.7,17.5,260.0,381.96,312.25
2016,4,9,8,30,124.0,211.0,4.0,18.0,271.0,357.43,289.09
2016,4,9,8,45,266.5,216.5,4.3,19.0,365.0,510.32,410.22
2016,4,9,9,0,409.0,222.0,4.6,20.0,459.0,668.81,529.86
2016,4,9,9,15,208.0,209.5,4.7,20.5,330.5,444.54,353.53
2016,4,9,9,30,7.0,197.0,4.8,21.0,202.0,189.25,146.87
2016,4,9,9,45,9.5,215.0,4.9,21.5,222.0,208.29,161.66
2016,4,9,10,0,12.0,233.0,5.0,22.0,242.0,227.18,175.81
2016,4,9,10,15,27.5,289.5,5.0,22.0,311.5,311.96,241.5
2016,4,9,10,30,43.0,346.0,5.0,22.0,381.0,382.6,295.03
2016,4,9,10,45,21.5,202.0,5.0,22.5,219.5,212.41,163.24
2016,4,9,11,0,0.0,58.0,5.0,23.0,58.0,51.54,35.64
2016,4,9,11,15,5.0,137.0,4.95,23.0,142.0,127.3,95.86
2016,4,9,11,30,10.0,216.0,4.9,23.0,226.0,203.57,155.29
2016,4,9,11,45,177.5,327.5,4.9,23.5,491.0,478.62,367.61
2016,4,9,12,0,345.0,439.0,4.9,24.0,756.0,714.1,538.11
2016,4,9,12,15,282.5,458.0,4.85,24.0,719.0,659.99,496.25
2016,4,9,12,30,220.0,477.0,4.8,24.0,682.0,604.97,455.02
2016,4,9,12,45,174.0,475.0,4.8,24.5,636.5,552.33,415.16
2016,4,9,13,0,128.0,473.0,4.8,25.0,591.0,502.86,377.54
2016,4,9,13,15,166.0,468.0,4.75,25.0,619.0,510.38,383.49
2016,4,9,13,30,204.0,463.0,4.7,25.0,647.0,514.28,386.3
2016,4,9,13,45,228.5,448.0,4.7,25.0,650.0,499.01,374.87
2016,4,9,14,0,253.0,433.0,4.7,25.0,653.0,475.25,356.93
2016,4,9,14,15,165.5,411.5,4.7,24.5,553.5,404.42,304.65
2016,4,9,14,30,78.0,390.0,4.7,24.0,454.0,345.17,261.23
2016,4,9,14,45,425.5,277.5,4.7,24.0,602.5,354.94,262.65
2016,4,9,15,0,773.0,165.0,4.7,24.0,751.0,345.55,243.29
2016,4,9,15,15,502.0,244.0,4.7,24.0,616.5,289.8,204.23
2016,4,9,15,30,231.0,323.0,4.7,24.0,482.0,275.86,202.14
2016,4,9,15,45,203.5,300.5,4.75,24.0,433.5,238.2,174.74
2016,4,9,16,0,176.0,278.0,4.8,24.0,385.0,204.14,152.0
2016,4,9,16,15,415.0,205.0,4.7,23.5,425.5,129.08,103.37
2016,4,9,16,30,654.0,132.0,4.6,23.0,466.0,85.86,67.62
2016,4,9,16,45,624.0,122.5,4.6,23.0,412.0,82.44,65.02
2016,4,9,17,0,594.0,113.0,4.6,23.0,358.0,78.72,62.1
2016,4,9,17,15,543.5,104.0,4.4,22.5,302.0,74.98,59.22
2016,4,9,17,30,493.0,95.0,4.2,22.0,246.0,69.02,54.32
2016,4,9,17,45,424.5,81.5,4.05,21.5,192.0,60.38,46.9
2016,4,9,18,0,356.0,68.0,3.9,21.0,138.0,51.37,38.88
2016,4,9,18,15,250.0,50.5,4.0,20.5,92.0,38.78,27.48
2016,4,9,18,30,144.0,33.0,4.1,20.0,46.0,25.75,14.64
2016,4,9,18,45,72.0,16.5,4.2,20.0,23.0,15.01,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,36.5,11.5,3.0,15.0,13.5,31.48,0.0
2016,4,10,6,30,73.0,23.0,3.2,15.0,27.0,90.95,42.85
2016,4,10,6,45,185.5,42.5,3.4,15.5,70.0,215.7,172.78
2016,4,10,7,0,298.0,62.0,3.6,16.0,113.0,325.32,268.98
2016,4,10,7,15,380.0,75.5,4.0,16.5,166.0,412.48,343.71
2016,4,10,7,30,462.0,89.0,4.4,17.0,219.0,505.4,420.41
2016,4,10,7,45,231.0,67.5,4.8,18.0,132.5,296.74,248.02
2016,4,10,8,0,0.0,46.0,5.2,19.0,46.0,40.58,28.42
2016,4,10,8,15,0.0,76.0,5.35,19.5,76.0,67.23,50.48
2016,4,10,8,30,0.0,106.0,5.5,20.0,106.0,95.78,73.67
2016,4,10,8,45,0.0,105.5,5.65,20.5,105.5,94.67,72.31
2016,4,10,9,0,0.0,105.0,5.8,21.0,105.0,93.85,71.23
2016,4,10,9,15,27.0,197.0,5.8,21.5,215.0,223.07,175.44
2016,4,10,9,30,54.0,289.0,5.8,22.0,325.0,349.3,273.69
2016,4,10,9,45,29.0,231.0,5.8,23.0,250.5,257.04,199.61
2016,4,10,10,0,4.0,173.0,5.8,24.0,176.0,161.14,122.73
2016,4,10,10,15,6.5,192.0,5.8,24.0,197.5,181.11,138.29
2016,4,10,10,30,9.0,211.0,5.8,24.0,219.0,200.91,153.51
2016,4,10,10,45,6.0,180.0,5.85,24.5,185.5,168.33,127.54
2016,4,10,11,0,3.0,149.0,5.9,25.0,152.0,136.57,102.31
2016,4,10,11,15,8.0,202.0,5.85,25.0,209.5,189.56,143.52
2016,4,10,11,30,13.0,255.0,5.8,25.0,267.0,242.14,183.84
2016,4,10,11,45,14.5,256.0,5.75,25.0,269.5,243.21,184.48
2016,4,10,12,0,16.0,257.0,5.7,25.0,272.0,244.14,185.1
2016,4,10,12,15,16.0,272.5,5.45,24.5,287.5,256.68,194.82
2016,4,10,12,30,16.0,288.0,5.2,24.0,303.0,268.89,204.28
2016,4,10,12,45,24.0,336.0,5.0,24.0,358.5,317.02,240.66
2016,4,10,13,0,32.0,384.0,4.8,24.0,414.0,359.48,272.28
2016,4,10,13,15,20.0,286.5,4.7,24.0,305.0,263.58,199.86
2016,4,10,13,30,8.0,189.0,4.6,24.0,196.0,171.48,129.31
2016,4,10,13,45,4.5,163.5,4.6,24.0,167.5,146.65,110.19
2016,4,10,14,0,1.0,138.0,4.6,24.0,139.0,122.31,91.28
2016,4,10,14,15,3.5,157.0,4.8,24.0,160.0,139.52,104.89
2016,4,10,14,30,6.0,176.0,5.0,24.0,181.0,156.07,117.94
2016,4,10,14,45,8.5,202.0,5.25,24.5,209.0,177.58,134.57
2016,4,10,15,0,11.0,228.0,5.5,25.0,237.0,197.74,150.09
2016,4,10,15,15,13.0,232.5,5.5,25.0,242.5,199.56,151.65
2016,4,10,15,30,15.0,237.0,5.5,25.0,248.0,200.58,152.65
2016,4,10,15,45,46.0,253.0,5.5,25.0,282.0,200.68,151.83
2016,4,10,16,0,77.0,269.0,5.5,25.0,316.0,203.93,154.4
2016,4,10,16,15,57.0,236.0,5.4,24.5,269.5,174.75,140.84
2016,4,10,16,30,37.0,203.0,5.3,24.0,223.0,153.78,124.23
2016,4,10,16,45,259.0,171.5,5.25,24.0,281.0,120.0,96.42
2016,4,10,17,0,481.0,140.0,5.2,24.0,339.0,96.26,76.72
2016,4,10,17,15,430.5,127.0,4.95,23.5,285.0,89.33,71.24
2016,4,10,17,30,380.0,114.0,4.7,23.0,231.0,82.02,65.26
2016,4,10,17,45,303.0,98.0,4.45,22.5,179.0,74.31,58.69
2016,4,10,18,0,226.0,82.0,4.2,22.0,127.0,62.71,48.47
2016,4,10,18,15,147.5,57.5,4.1,21.5,83.0,44.86,32.55
2016,4,10,18,30,69.0,33.0,4.0,21.0,39.0,27.21,15.91
2016,4,10,18,45,34.5,16.5,3.9,20.5,19.5,15.01,0.0
2016,4,10,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,6,15,23.5,11.5,3.45,18.0,13.0,24.05,0.0
2016,4,11,6,30,47.0,23.0,3.5,18.0,26.0,65.01,33.42
2016,4,11,6,45,128.5,47.0,3.55,18.5,66.5,171.06,135.11
2016,4,11,7,0,210.0,71.0,3.6,19.0,107.0,263.04,214.91
2016,4,11,7,15,284.0,89.0,3.85,19.5,158.0,344.86,284.4
2016,4,11,7,30,358.0,107.0,4.1,20.0,209.0,447.88,367.87
2016,4,11,7,45,179.0,81.0,4.4,21.0,132.0,254.74,209.65
2016,4,11,8,0,0.0,55.0,4.7,22.0,55.0,48.56,34.64
2016,4,11,8,15,281.0,103.5,4.7,22.5,241.5,397.78,324.45
2016,4,11,8,30,562.0,152.0,4.7,23.0,428.0,718.46,568.77
2016,4,11,8,45,345.5,209.5,4.7,23.5,385.5,575.66,453.64
2016,4,11,9,0,129.0,267.0,4.7,24.0,343.0,422.8,330.1
2016,4,11,9,15,88.5,276.0,4.6,24.5,330.5,372.16,289.08
2016,4,11,9,30,48.0,285.0,4.5,25.0,318.0,338.68,260.73
2016,4,11,9,45,182.0,313.5,4.4,25.5,447.5,514.67,395.01
2016,4,11,10,0,316.0,342.0,4.3,26.0,577.0,689.72,521.39
2016,4,11,10,15,551.0,255.5,4.05,26.5,691.0,835.67,625.84
2016,4,11,10,30,786.0,169.0,3.8,27.0,805.0,962.86,709.37
2016,4,11,10,45,809.0,163.5,3.6,27.5,839.5,967.46,707.71
2016,4,11,11,0,832.0,158.0,3.4,28.0,874.0,968.27,704.55
2016,4,11,11,15,839.0,159.0,3.15,28.5,897.0,956.86,693.18
2016,4,11,11,30,846.0,160.0,2.9,29.0,920.0,941.91,679.74
2016,4,11,11,45,861.0,154.0,2.65,29.5,938.0,923.76,664.36
2016,4,11,12,0,876.0,148.0,2.4,30.0,956.0,894.34,641.84
2016,4,11,12,15,878.0,148.5,2.25,30.0,962.0,865.27,621.85
2016,4,11,12,30,880.0,149.0,2.1,30.0,968.0,833.35,600.05
2016,4,11,12,45,887.0,144.0,1.95,30.5,967.5,797.95,574.84
2016,4,11,13,0,894.0,139.0,1.8,31.0,967.0,759.76,546.97
2016,4,11,13,15,892.0,138.5,1.7,31.0,955.5,716.48,516.15
2016,4,11,13,30,890.0,138.0,1.6,31.0,944.0,671.27,483.46
2016,4,11,13,45,891.0,133.5,1.55,31.0,925.0,622.93,448.27
2016,4,11,14,0,892.0,129.0,1.5,31.0,906.0,572.79,410.83
2016,4,11,14,15,565.0,268.0,1.45,31.0,754.5,473.12,338.53
2016,4,11,14,30,238.0,407.0,1.4,31.0,603.0,415.63,297.99
2016,4,11,14,45,149.5,376.5,1.35,31.0,498.0,342.77,246.92
2016,4,11,15,0,61.0,346.0,1.3,31.0,393.0,289.87,210.65
2016,4,11,15,15,448.5,230.5,1.25,30.5,542.5,269.0,183.22
2016,4,11,15,30,836.0,115.0,1.2,30.0,692.0,232.53,139.13
2016,4,11,15,45,825.5,109.0,1.15,30.0,645.0,174.89,96.0
2016,4,11,16,0,815.0,103.0,1.1,30.0,598.0,118.43,62.21
2016,4,11,16,15,792.0,99.0,1.0,29.5,545.0,68.33,51.01
2016,4,11,16,30,769.0,95.0,0.9,29.0,492.0,67.59,50.78
2016,4,11,16,45,742.5,89.0,0.8,29.0,436.0,65.2,49.0
2016,4,11,17,0,716.0,83.0,0.7,29.0,380.0,56.89,42.27
2016,4,11,17,15,670.5,76.5,0.6,28.0,322.5,54.01,40.19
2016,4,11,17,30,625.0,70.0,0.5,27.0,265.0,50.97,37.89
2016,4,11,17,45,558.0,61.5,0.45,26.5,208.5,46.06,33.78
2016,4,11,18,0,491.0,53.0,0.4,26.0,152.0,40.96,29.3
2016,4,11,18,15,377.0,41.0,0.5,25.5,102.5,32.42,21.66
2016,4,11,18,30,263.0,29.0,0.6,25.0,53.0,23.54,12.93
2016,4,11,18,45,131.5,14.5,0.7,24.5,26.5,13.19,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,59.5,12.5,3.7,13.0,16.5,45.94,0.0
2016,4,12,6,30,119.0,25.0,3.8,13.0,33.0,138.15,86.36
2016,4,12,6,45,221.0,43.5,3.95,13.5,76.0,240.64,196.29
2016,4,12,7,0,323.0,62.0,4.1,14.0,119.0,343.79,287.48
2016,4,12,7,15,399.5,75.0,4.1,14.5,172.0,427.7,359.39
2016,4,12,7,30,476.0,88.0,4.1,15.0,225.0,516.82,432.21
2016,4,12,7,45,238.0,72.5,4.2,15.5,141.0,310.36,261.01
2016,4,12,8,0,0.0,57.0,4.3,16.0,57.0,50.34,37.0
2016,4,12,8,15,0.0,66.5,4.3,16.5,66.5,58.78,43.99
2016,4,12,8,30,0.0,76.0,4.3,17.0,76.0,67.25,50.77
2016,4,12,8,45,5.5,137.0,4.35,17.5,140.5,130.86,103.11
2016,4,12,9,0,11.0,198.0,4.4,18.0,205.0,197.3,156.43
2016,4,12,9,15,7.0,186.0,4.3,18.5,190.5,179.32,140.92
2016,4,12,9,30,3.0,174.0,4.2,19.0,176.0,162.4,126.53
2016,4,12,9,45,1.5,159.5,4.1,19.5,160.5,146.25,113.01
2016,4,12,10,0,0.0,145.0,4.0,20.0,145.0,130.71,100.07
2016,4,12,10,15,0.5,146.0,3.9,20.0,146.5,131.92,100.86
2016,4,12,10,30,1.0,147.0,3.8,20.0,148.0,133.16,101.68
2016,4,12,10,45,3.5,161.5,3.7,20.5,164.5,148.78,113.76
2016,4,12,11,0,6.0,176.0,3.6,21.0,181.0,164.23,125.58
2016,4,12,11,15,10.0,219.5,3.6,21.0,228.5,207.57,159.32
2016,4,12,11,30,14.0,263.0,3.6,21.0,276.0,250.43,192.25
2016,4,12,11,45,14.5,271.5,3.65,21.5,285.0,257.4,196.97
2016,4,12,12,0,15.0,280.0,3.7,22.0,294.0,264.14,201.62
2016,4,12,12,15,13.0,253.0,3.75,22.0,265.5,236.75,180.57
2016,4,12,12,30,11.0,226.0,3.8,22.0,237.0,209.88,159.91
2016,4,12,12,45,5.5,178.0,3.9,22.5,183.5,162.28,122.71
2016,4,12,13,0,0.0,130.0,4.0,23.0,130.0,115.48,85.93
2016,4,12,13,15,43.0,288.5,4.05,23.0,327.5,280.64,214.28
2016,4,12,13,30,86.0,447.0,4.1,23.0,525.0,432.42,327.5
2016,4,12,13,45,51.0,367.5,4.15,23.0,414.0,339.7,257.87
2016,4,12,14,0,16.0,288.0,4.2,23.0,303.0,257.04,195.51
2016,4,12,14,15,26.5,317.5,4.2,23.0,340.0,276.16,210.35
2016,4,12,14,30,37.0,347.0,4.2,23.0,377.0,297.43,226.44
2016,4,12,14,45,21.5,268.0,4.2,23.5,285.5,235.49,179.11
2016,4,12,15,0,6.0,189.0,4.2,24.0,194.0,164.96,124.93
2016,4,12,15,15,8.5,203.5,4.15,23.5,210.0,175.89,133.95
2016,4,12,15,30,11.0,218.0,4.1,23.0,226.0,185.66,142.01
2016,4,12,15,45,5.5,162.0,4.05,23.0,166.0,139.57,106.31
2016,4,12,16,0,0.0,106.0,4.0,23.0,106.0,93.22,69.92
2016,4,12,16,15,2.0,135.5,3.95,22.5,136.5,116.19,93.0
2016,4,12,16,30,4.0,165.0,3.9,22.0,167.0,137.26,111.22
2016,4,12,16,45,2.0,94.0,3.85,22.0,95.0,82.42,65.18
2016,4,12,17,0,0.0,23.0,3.8,22.0,23.0,20.26,11.94
2016,4,12,17,15,0.0,19.5,3.75,21.5,19.5,17.16,9.34
2016,4,12,17,30,0.0,16.0,3.7,21.0,16.0,14.07,6.69
2016,4,12,17,45,134.0,47.5,3.65,20.5,75.0,37.67,27.37
2016,4,12,18,0,268.0,79.0,3.6,20.0,134.0,60.86,47.33
2016,4,12,18,15,184.0,57.0,3.9,19.5,89.0,44.66,32.74
2016,4,12,18,30,100.0,35.0,4.2,19.0,44.0,27.99,17.04
2016,4,12,18,45,50.0,17.5,4.55,18.5,22.0,15.92,0.0
2016,4,12,19,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
