Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,13,6,15,66.5,13.0,3.2,14.0,17.5,50.62,0.0
2016,4,13,6,30,133.0,26.0,3.3,14.0,35.0,150.28,100.1
2016,4,13,6,45,242.0,43.0,3.4,14.5,79.5,253.81,206.94
2016,4,13,7,0,351.0,60.0,3.5,15.0,124.0,361.25,300.85
2016,4,13,7,15,175.5,41.0,3.5,15.0,73.0,206.36,173.58
2016,4,13,7,30,0.0,22.0,3.5,15.0,22.0,19.35,10.93
2016,4,13,7,45,0.0,17.5,3.5,15.5,17.5,15.39,7.53
2016,4,13,8,0,0.0,13.0,3.5,16.0,13.0,11.44,4.1
2016,4,13,8,15,0.0,42.5,3.4,16.5,42.5,37.5,26.09
2016,4,13,8,30,0.0,72.0,3.3,17.0,72.0,63.69,47.8
2016,4,13,8,45,0.0,84.5,3.25,17.5,84.5,74.84,56.72
2016,4,13,9,0,0.0,97.0,3.2,18.0,97.0,86.24,65.74
2016,4,13,9,15,0.0,78.5,3.2,18.0,78.5,69.56,51.85
2016,4,13,9,30,0.0,60.0,3.2,18.0,60.0,53.14,38.24
2016,4,13,9,45,0.0,78.5,3.2,18.5,78.5,69.63,51.52
2016,4,13,10,0,0.0,97.0,3.2,19.0,97.0,86.26,64.73
2016,4,13,10,15,0.0,109.0,3.2,19.0,109.0,97.27,73.45
2016,4,13,10,30,0.0,121.0,3.2,19.0,121.0,108.26,82.11
2016,4,13,10,45,3.5,150.5,3.25,19.5,153.5,138.64,106.14
2016,4,13,11,0,7.0,180.0,3.3,20.0,186.0,168.87,129.71
2016,4,13,11,15,3.5,137.5,3.25,20.0,140.5,126.41,95.91
2016,4,13,11,30,0.0,95.0,3.2,20.0,95.0,84.73,62.61
2016,4,13,11,45,12.0,223.0,3.2,20.5,234.0,210.96,162.08
2016,4,13,12,0,24.0,351.0,3.2,21.0,373.0,336.36,257.15
2016,4,13,12,15,19.0,308.0,3.15,21.5,326.0,291.06,221.91
2016,4,13,12,30,14.0,265.0,3.1,22.0,279.0,246.92,187.95
2016,4,13,12,45,15.0,277.5,3.1,22.5,292.0,257.18,195.47
2016,4,13,13,0,16.0,290.0,3.1,23.0,305.0,267.06,202.54
2016,4,13,13,15,15.5,287.0,3.0,23.0,301.5,262.21,198.8
2016,4,13,13,30,15.0,284.0,2.9,23.0,298.0,257.38,195.15
2016,4,13,13,45,15.5,283.5,2.8,23.0,297.5,255.24,193.57
2016,4,13,14,0,16.0,283.0,2.7,23.0,297.0,252.94,191.88
2016,4,13,14,15,17.5,289.0,2.6,23.0,304.5,256.23,194.44
2016,4,13,14,30,19.0,295.0,2.5,23.0,312.0,258.98,196.58
2016,4,13,14,45,189.5,318.0,2.4,23.0,464.5,317.37,237.85
2016,4,13,15,0,360.0,341.0,2.3,23.0,617.0,358.84,262.86
2016,4,13,15,15,319.0,330.0,2.25,23.0,564.0,314.0,228.04
2016,4,13,15,30,278.0,319.0,2.2,23.0,511.0,273.85,197.94
2016,4,13,15,45,189.0,298.0,2.15,23.0,425.0,236.86,173.69
2016,4,13,16,0,100.0,277.0,2.1,23.0,339.0,211.06,159.12
2016,4,13,16,15,434.0,185.5,2.05,22.5,416.0,116.41,92.82
2016,4,13,16,30,768.0,94.0,2.0,22.0,493.0,66.66,51.49
2016,4,13,16,45,737.0,89.0,2.0,22.0,436.5,64.97,50.32
2016,4,13,17,0,706.0,84.0,2.0,22.0,380.0,57.37,43.99
2016,4,13,17,15,661.5,78.0,1.8,21.5,323.0,54.9,42.12
2016,4,13,17,30,617.0,72.0,1.6,21.0,266.0,52.32,40.07
2016,4,13,17,45,548.0,63.5,1.4,20.5,210.0,47.48,35.93
2016,4,13,18,0,479.0,55.0,1.2,20.0,154.0,42.45,31.42
2016,4,13,18,15,371.0,43.0,1.15,19.0,105.0,34.01,23.74
2016,4,13,18,30,263.0,31.0,1.1,18.0,56.0,25.22,15.05
2016,4,13,18,45,131.5,15.5,1.1,17.5,28.0,12.62,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,6,15,117.5,12.5,2.5,11.5,21.5,80.22,0.0
2016,4,14,6,30,235.0,25.0,2.7,12.0,43.0,217.49,154.76
2016,4,14,6,45,358.5,37.5,2.95,13.0,91.0,328.38,270.08
2016,4,14,7,0,482.0,50.0,3.2,14.0,139.0,447.02,372.55
2016,4,14,7,15,241.0,60.0,3.15,14.5,104.5,286.35,240.83
2016,4,14,7,30,0.0,70.0,3.1,15.0,70.0,63.44,48.41
2016,4,14,7,45,0.0,91.0,3.1,15.5,91.0,84.09,65.84
2016,4,14,8,0,0.0,112.0,3.1,16.0,112.0,104.54,82.58
2016,4,14,8,15,1.5,135.5,3.1,17.0,136.5,128.81,102.03
2016,4,14,8,30,3.0,159.0,3.1,18.0,161.0,152.92,120.93
2016,4,14,8,45,1.5,159.0,3.15,19.0,160.0,149.42,117.07
2016,4,14,9,0,0.0,159.0,3.2,20.0,159.0,146.54,113.83
2016,4,14,9,15,3.0,176.5,3.15,20.5,179.0,165.77,128.68
2016,4,14,9,30,6.0,194.0,3.1,21.0,199.0,184.94,143.28
2016,4,14,9,45,15.5,242.0,3.1,21.5,254.0,240.77,186.49
2016,4,14,10,0,25.0,290.0,3.1,22.0,309.0,296.44,228.57
2016,4,14,10,15,46.0,335.0,3.05,22.0,372.5,377.85,289.98
2016,4,14,10,30,67.0,380.0,3.0,22.0,436.0,441.33,336.7
2016,4,14,10,45,83.5,405.0,3.0,22.5,476.5,477.7,362.26
2016,4,14,11,0,100.0,430.0,3.0,23.0,517.0,512.64,386.52
2016,4,14,11,15,270.0,408.5,2.95,23.5,651.5,667.11,499.6
2016,4,14,11,30,440.0,387.0,2.9,24.0,786.0,796.37,589.77
2016,4,14,11,45,689.5,253.5,2.9,24.5,889.0,874.59,646.67
2016,4,14,12,0,939.0,120.0,2.9,25.0,992.0,926.02,679.75
2016,4,14,12,15,940.0,120.5,2.9,25.0,997.0,894.71,658.34
2016,4,14,12,30,941.0,121.0,2.9,25.0,1002.0,860.43,635.6
2016,4,14,12,45,940.0,120.5,2.9,25.0,998.5,820.96,609.29
2016,4,14,13,0,939.0,120.0,2.9,25.0,995.0,779.05,581.01
2016,4,14,13,15,936.5,119.5,2.9,25.0,982.0,733.83,548.24
2016,4,14,13,30,934.0,119.0,2.9,25.0,969.0,686.63,513.29
2016,4,14,13,45,929.5,117.5,2.9,25.5,948.0,635.67,473.85
2016,4,14,14,0,925.0,116.0,2.9,26.0,927.0,583.29,432.45
2016,4,14,14,15,918.0,114.5,2.85,26.0,897.5,528.51,388.9
2016,4,14,14,30,911.0,113.0,2.8,26.0,868.0,472.99,343.53
2016,4,14,14,45,902.0,111.0,2.8,26.0,831.5,415.83,295.84
2016,4,14,15,0,893.0,109.0,2.8,26.0,795.0,358.6,247.07
2016,4,14,15,15,880.5,107.0,2.8,25.5,751.5,300.63,197.9
2016,4,14,15,30,868.0,105.0,2.8,25.0,708.0,243.43,150.21
2016,4,14,15,45,851.5,101.5,2.8,25.0,659.0,176.8,98.66
2016,4,14,16,0,835.0,98.0,2.8,25.0,610.0,120.34,63.33
2016,4,14,16,15,812.5,94.5,2.8,24.5,556.0,65.86,50.09
2016,4,14,16,30,790.0,91.0,2.8,24.0,502.0,64.57,49.35
2016,4,14,16,45,759.0,86.5,2.85,23.5,445.5,63.16,48.46
2016,4,14,17,0,728.0,82.0,2.9,23.0,389.0,61.66,47.48
2016,4,14,17,15,683.5,76.0,2.65,22.0,331.0,53.48,40.8
2016,4,14,17,30,639.0,70.0,2.4,21.0,273.0,50.8,38.75
2016,4,14,17,45,571.0,62.5,2.2,20.5,216.0,46.69,35.23
2016,4,14,18,0,503.0,55.0,2.0,20.0,159.0,42.45,31.41
2016,4,14,18,15,394.0,43.0,2.0,19.0,109.0,33.98,23.72
2016,4,14,18,30,285.0,31.0,2.0,18.0,59.0,25.17,15.1
2016,4,14,18,45,142.5,15.5,2.0,17.5,29.5,12.56,0.0
2016,4,14,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,72.5,15.0,1.15,12.5,20.5,56.3,0.0
2016,4,15,6,30,145.0,30.0,1.3,13.0,41.0,168.58,121.84
2016,4,15,6,45,252.5,47.5,1.45,14.0,87.0,268.15,218.63
2016,4,15,7,0,360.0,65.0,1.6,15.0,133.0,375.97,310.43
2016,4,15,7,15,180.0,78.5,1.6,15.5,112.5,249.76,207.3
2016,4,15,7,30,0.0,92.0,1.6,16.0,92.0,88.26,69.0
2016,4,15,7,45,0.0,111.0,1.6,16.5,111.0,106.33,84.06
2016,4,15,8,0,0.0,130.0,1.6,17.0,130.0,124.24,98.37
2016,4,15,8,15,36.0,172.0,1.6,17.5,190.5,214.83,172.71
2016,4,15,8,30,72.0,214.0,1.6,18.0,251.0,295.2,236.15
2016,4,15,8,45,83.5,241.5,1.6,19.0,288.5,334.9,264.98
2016,4,15,9,0,95.0,269.0,1.6,20.0,326.0,374.22,292.97
2016,4,15,9,15,129.5,297.0,1.65,20.5,381.5,454.0,351.71
2016,4,15,9,30,164.0,325.0,1.7,21.0,437.0,515.36,395.33
2016,4,15,9,45,505.5,225.5,1.8,21.5,602.5,770.88,583.91
2016,4,15,10,0,847.0,126.0,1.9,22.0,768.0,994.91,731.29
2016,4,15,10,15,857.5,128.0,1.95,22.5,805.5,1002.14,731.15
2016,4,15,10,30,868.0,130.0,2.0,23.0,843.0,995.22,724.58
2016,4,15,10,45,880.0,129.5,2.1,23.5,874.0,994.34,722.79
2016,4,15,11,0,892.0,129.0,2.2,24.0,905.0,989.82,718.71
2016,4,15,11,15,897.0,130.0,2.3,24.0,927.5,976.51,710.47
2016,4,15,11,30,902.0,131.0,2.4,24.0,950.0,959.67,700.07
2016,4,15,11,45,899.5,135.0,2.5,24.5,962.0,935.46,683.54
2016,4,15,12,0,897.0,139.0,2.6,25.0,974.0,908.12,665.0
2016,4,15,12,15,898.0,139.0,2.7,25.0,979.0,877.25,645.36
2016,4,15,12,30,899.0,139.0,2.8,25.0,984.0,843.59,623.71
2016,4,15,12,45,898.5,138.5,2.9,25.5,980.5,805.74,597.84
2016,4,15,13,0,898.0,138.0,3.0,26.0,977.0,765.55,569.53
2016,4,15,13,15,895.0,137.5,3.1,26.0,964.0,721.5,538.06
2016,4,15,13,30,892.0,137.0,3.2,26.0,951.0,675.63,504.47
2016,4,15,13,45,887.0,135.5,3.3,26.5,930.0,626.19,466.47
2016,4,15,14,0,882.0,134.0,3.4,27.0,909.0,575.49,426.58
2016,4,15,14,15,874.5,132.5,3.45,27.0,880.0,522.53,384.65
2016,4,15,14,30,867.0,131.0,3.5,27.0,851.0,468.95,341.01
2016,4,15,14,45,858.0,128.0,3.55,27.0,815.0,413.33,294.71
2016,4,15,15,0,849.0,125.0,3.6,27.0,779.0,351.28,242.67
2016,4,15,15,15,835.5,122.0,3.6,26.5,736.0,294.0,194.26
2016,4,15,15,30,822.0,119.0,3.6,26.0,693.0,237.8,147.52
2016,4,15,15,45,802.0,116.5,3.65,26.0,644.0,182.42,104.79
2016,4,15,16,0,782.0,114.0,3.7,26.0,595.0,129.34,71.57
2016,4,15,16,15,758.5,109.5,3.65,25.5,542.0,77.28,59.43
2016,4,15,16,30,735.0,105.0,3.6,25.0,489.0,67.03,51.2
2016,4,15,16,45,700.5,100.0,3.55,25.0,433.0,65.98,50.53
2016,4,15,17,0,666.0,95.0,3.5,25.0,377.0,64.84,49.77
2016,4,15,17,15,620.5,87.5,3.2,24.0,320.5,61.64,47.42
2016,4,15,17,30,575.0,80.0,2.9,23.0,264.0,58.24,44.82
2016,4,15,17,45,505.5,71.0,2.6,22.5,208.5,53.31,40.65
2016,4,15,18,0,436.0,62.0,2.3,22.0,153.0,48.2,36.1
2016,4,15,18,15,333.5,48.0,2.3,21.0,104.5,36.86,25.98
2016,4,15,18,30,231.0,34.0,2.3,20.0,56.0,26.51,16.14
2016,4,15,18,45,115.5,17.0,2.3,19.5,28.0,13.41,0.0
2016,4,15,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,15,36.5,15.0,3.4,16.0,18.0,35.2,0.0
2016,4,16,6,30,73.0,30.0,3.5,16.0,36.0,107.86,77.31
2016,4,16,6,45,159.0,53.5,3.65,16.5,80.0,199.92,162.09
2016,4,16,7,0,245.0,77.0,3.8,17.0,124.0,296.52,245.62
2016,4,16,7,15,122.5,57.0,3.95,17.5,80.5,173.95,144.06
2016,4,16,7,30,0.0,37.0,4.1,18.0,37.0,32.6,21.96
2016,4,16,7,45,0.0,42.5,4.3,18.5,42.5,37.48,26.01
2016,4,16,8,0,0.0,48.0,4.5,19.0,48.0,42.36,29.94
2016,4,16,8,15,0.0,73.0,4.75,19.5,73.0,64.57,48.19
2016,4,16,8,30,0.0,98.0,5.0,20.0,98.0,87.66,66.87
2016,4,16,8,45,0.0,104.5,5.25,20.5,104.5,93.54,71.27
2016,4,16,9,0,0.0,111.0,5.5,21.0,111.0,99.46,75.67
2016,4,16,9,15,0.0,128.0,5.55,21.5,128.0,115.38,88.08
2016,4,16,9,30,0.0,145.0,5.6,22.0,145.0,131.26,100.32
2016,4,16,9,45,0.0,140.5,5.7,22.5,140.5,126.67,96.2
2016,4,16,10,0,0.0,136.0,5.8,23.0,136.0,122.26,92.3
2016,4,16,10,15,0.5,138.5,5.8,23.5,139.0,124.94,94.07
2016,4,16,10,30,1.0,141.0,5.8,24.0,142.0,127.62,95.84
2016,4,16,10,45,0.5,125.0,5.85,24.5,125.5,112.38,83.52
2016,4,16,11,0,0.0,109.0,5.9,25.0,109.0,97.35,71.44
2016,4,16,11,15,1.5,127.5,5.9,25.0,129.0,115.49,85.64
2016,4,16,11,30,3.0,146.0,5.9,25.0,149.0,133.49,99.65
2016,4,16,11,45,6.0,170.0,5.95,25.5,176.0,157.61,118.18
2016,4,16,12,0,9.0,194.0,6.0,26.0,203.0,181.35,136.24
2016,4,16,12,15,35.5,321.0,6.05,26.0,355.0,321.31,243.22
2016,4,16,12,30,62.0,448.0,6.1,26.0,507.0,451.39,339.85
2016,4,16,12,45,37.5,351.0,6.15,26.0,387.0,340.33,256.83
2016,4,16,13,0,13.0,254.0,6.2,26.0,267.0,233.62,176.0
2016,4,16,13,15,14.5,270.5,6.15,26.0,284.5,247.4,186.64
2016,4,16,13,30,16.0,287.0,6.1,26.0,302.0,260.63,196.71
2016,4,16,13,45,30.5,338.5,6.1,26.0,366.5,304.83,230.31
2016,4,16,14,0,45.0,390.0,6.1,26.0,431.0,347.41,262.28
2016,4,16,14,15,28.5,317.0,6.05,25.5,343.0,276.93,209.61
2016,4,16,14,30,12.0,244.0,6.0,25.0,255.0,215.05,162.98
2016,4,16,14,45,21.0,276.0,6.0,25.0,293.0,241.9,183.73
2016,4,16,15,0,30.0,308.0,6.0,25.0,331.0,254.95,193.61
2016,4,16,15,15,15.5,229.5,5.95,24.5,241.5,198.26,150.79
2016,4,16,15,30,1.0,151.0,5.9,24.0,152.0,131.13,99.25
2016,4,16,15,45,12.0,191.0,5.85,24.0,198.5,163.12,124.4
2016,4,16,16,0,23.0,231.0,5.8,24.0,245.0,190.15,145.8
2016,4,16,16,15,49.0,228.0,5.65,23.5,254.5,171.04,138.26
2016,4,16,16,30,75.0,225.0,5.5,23.0,264.0,167.21,135.85
2016,4,16,16,45,55.0,194.5,5.4,23.0,221.5,147.44,119.8
2016,4,16,17,0,35.0,164.0,5.3,23.0,179.0,126.97,103.0
2016,4,16,17,15,27.5,141.0,5.05,22.5,151.5,110.62,89.65
2016,4,16,17,30,20.0,118.0,4.8,22.0,124.0,97.45,78.75
2016,4,16,17,45,158.5,98.0,4.6,21.5,132.5,76.74,61.07
2016,4,16,18,0,297.0,78.0,4.4,21.0,141.0,58.34,45.02
2016,4,16,18,15,210.0,58.5,4.4,20.5,96.0,45.89,33.78
2016,4,16,18,30,123.0,39.0,4.4,20.0,51.0,31.05,19.95
2016,4,16,18,45,61.5,19.5,4.4,20.0,25.5,15.9,0.0
2016,4,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,3.5,3.0,19.0,3.5,3.18,0.0
2016,4,17,6,30,0.0,7.0,3.1,19.0,7.0,6.14,0.0
2016,4,17,6,45,0.0,18.0,3.25,19.5,18.0,15.82,7.39
2016,4,17,7,0,0.0,29.0,3.4,20.0,29.0,25.53,15.7
2016,4,17,7,15,0.0,42.0,3.55,20.0,42.0,37.04,25.49
2016,4,17,7,30,0.0,55.0,3.7,20.0,55.0,48.56,35.17
2016,4,17,7,45,0.0,69.5,3.9,20.5,69.5,61.44,45.74
2016,4,17,8,0,0.0,84.0,4.1,21.0,84.0,75.06,56.73
2016,4,17,8,15,0.0,46.0,4.25,21.0,46.0,40.61,28.08
2016,4,17,8,30,0.0,8.0,4.4,21.0,8.0,7.05,0.19
2016,4,17,8,45,101.0,142.0,4.55,21.5,203.0,249.92,200.82
2016,4,17,9,0,202.0,276.0,4.7,22.0,398.0,502.82,396.48
2016,4,17,9,15,188.0,312.5,4.75,22.0,434.0,528.98,413.1
2016,4,17,9,30,174.0,349.0,4.8,22.0,470.0,553.01,428.89
2016,4,17,9,45,181.5,368.0,4.9,22.5,501.0,576.17,444.24
2016,4,17,10,0,189.0,387.0,5.0,23.0,532.0,598.33,458.78
2016,4,17,10,15,200.5,399.0,5.0,23.0,559.0,615.62,470.59
2016,4,17,10,30,212.0,411.0,5.0,23.0,586.0,631.84,481.63
2016,4,17,10,45,113.5,342.5,5.05,23.5,436.5,456.84,349.71
2016,4,17,11,0,15.0,274.0,5.1,24.0,287.0,264.14,200.98
2016,4,17,11,15,47.5,360.0,5.05,24.0,403.5,386.73,294.56
2016,4,17,11,30,80.0,446.0,5.0,24.0,520.0,495.31,374.69
2016,4,17,11,45,84.0,448.5,4.95,24.0,527.0,493.8,372.92
2016,4,17,12,0,88.0,451.0,4.9,24.0,534.0,491.72,371.14
2016,4,17,12,15,93.0,463.5,4.8,24.0,551.5,498.95,376.03
2016,4,17,12,30,98.0,476.0,4.7,24.0,569.0,504.97,380.01
2016,4,17,12,45,131.5,481.5,4.65,24.0,605.5,526.49,396.06
2016,4,17,13,0,165.0,487.0,4.6,24.0,642.0,541.49,407.1
2016,4,17,13,15,88.0,350.5,4.55,24.0,433.0,362.92,275.12
2016,4,17,13,30,11.0,214.0,4.5,24.0,224.0,195.04,147.25
2016,4,17,13,45,5.5,139.5,4.5,24.0,144.5,126.48,94.38
2016,4,17,14,0,0.0,65.0,4.5,24.0,65.0,57.82,40.43
2016,4,17,14,15,10.5,185.0,4.55,23.5,194.0,166.73,126.3
2016,4,17,14,30,21.0,305.0,4.6,23.0,323.0,268.03,204.63
2016,4,17,14,45,10.5,188.5,4.7,23.0,197.5,167.39,127.06
2016,4,17,15,0,0.0,72.0,4.8,23.0,72.0,63.91,45.75
2016,4,17,15,15,0.0,100.0,4.85,22.5,100.0,88.59,65.79
2016,4,17,15,30,0.0,128.0,4.9,22.0,128.0,112.06,84.87
2016,4,17,15,45,0.0,103.0,5.0,22.0,103.0,90.97,68.18
2016,4,17,16,0,0.0,78.0,5.1,22.0,78.0,69.1,50.72
2016,4,17,16,15,0.0,55.0,4.95,21.5,55.0,48.63,36.07
2016,4,17,16,30,0.0,32.0,4.8,21.0,32.0,28.24,18.75
2016,4,17,16,45,0.0,25.0,4.7,21.0,25.0,22.04,13.48
2016,4,17,17,0,0.0,18.0,4.6,21.0,18.0,15.85,8.16
2016,4,17,17,15,0.0,15.0,4.35,20.5,15.0,13.2,5.91
2016,4,17,17,30,0.0,12.0,4.1,20.0,12.0,10.55,3.63
2016,4,17,17,45,0.0,9.5,3.9,20.0,9.5,8.34,1.69
2016,4,17,18,0,0.0,7.0,3.7,20.0,7.0,6.14,0.0
2016,4,17,18,15,0.0,4.5,3.5,19.5,4.5,3.94,0.0
2016,4,17,18,30,0.0,2.0,3.3,19.0,2.0,1.75,0.0
2016,4,17,18,45,0.0,1.0,3.15,19.0,1.0,0.87,0.0
2016,4,17,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.5,1.65,16.0,3.5,3.18,0.0
2016,4,18,6,30,0.0,7.0,1.9,16.0,7.0,6.14,0.0
2016,4,18,6,45,0.0,14.0,2.2,16.5,14.0,12.3,4.62
2016,4,18,7,0,0.0,21.0,2.5,17.0,21.0,18.46,9.99
2016,4,18,7,15,0.0,29.5,2.6,17.0,29.5,25.97,16.47
2016,4,18,7,30,0.0,38.0,2.7,17.0,38.0,33.49,22.87
2016,4,18,7,45,0.0,24.0,2.85,17.5,24.0,21.13,12.29
2016,4,18,8,0,0.0,10.0,3.0,18.0,10.0,8.8,1.78
2016,4,18,8,15,0.0,61.0,3.1,18.5,61.0,53.91,39.52
2016,4,18,8,30,0.0,112.0,3.2,19.0,112.0,101.32,78.29
2016,4,18,8,45,0.0,130.0,3.3,19.5,130.0,118.35,91.63
2016,4,18,9,0,0.0,148.0,3.4,20.0,148.0,135.32,104.78
2016,4,18,9,15,29.0,225.5,3.45,20.0,245.5,255.6,200.99
2016,4,18,9,30,58.0,303.0,3.5,20.0,343.0,367.62,287.51
2016,4,18,9,45,58.0,323.0,3.6,20.5,365.5,385.36,299.29
2016,4,18,10,0,58.0,343.0,3.7,21.0,388.0,402.58,310.94
2016,4,18,10,15,48.0,346.5,3.6,21.0,385.5,391.63,301.51
2016,4,18,10,30,38.0,350.0,3.5,21.0,383.0,380.91,292.44
2016,4,18,10,45,53.0,382.5,3.4,21.5,429.0,424.48,324.21
2016,4,18,11,0,68.0,415.0,3.3,22.0,475.0,466.56,354.11
2016,4,18,11,15,53.0,404.5,3.3,22.0,452.0,435.84,330.52
2016,4,18,11,30,38.0,394.0,3.3,22.0,429.0,406.14,307.95
2016,4,18,11,45,31.0,376.0,3.35,22.0,405.5,377.52,286.52
2016,4,18,12,0,24.0,358.0,3.4,22.0,382.0,342.76,260.41
2016,4,18,12,15,24.0,358.5,3.35,22.0,382.0,340.62,258.76
2016,4,18,12,30,24.0,359.0,3.3,22.0,382.0,338.38,256.96
2016,4,18,12,45,56.0,413.0,3.3,22.0,466.0,408.53,309.71
2016,4,18,13,0,88.0,467.0,3.3,22.0,550.0,470.2,355.02
2016,4,18,13,15,91.0,462.5,3.25,22.0,547.0,458.68,346.21
2016,4,18,13,30,94.0,458.0,3.2,22.0,544.0,446.78,337.41
2016,4,18,13,45,99.5,442.0,3.15,22.0,531.5,426.95,322.81
2016,4,18,14,0,105.0,426.0,3.1,22.0,519.0,406.87,307.9
2016,4,18,14,15,133.0,423.0,3.0,22.0,536.5,399.22,301.89
2016,4,18,14,30,161.0,420.0,2.9,22.0,554.0,394.53,297.54
2016,4,18,14,45,80.5,277.0,2.8,22.0,344.0,249.36,188.94
2016,4,18,15,0,0.0,134.0,2.7,22.0,134.0,117.61,88.51
2016,4,18,15,15,5.0,175.5,2.6,21.5,179.5,152.8,116.71
2016,4,18,15,30,10.0,217.0,2.5,21.0,225.0,185.11,142.33
2016,4,18,15,45,17.5,226.0,2.4,21.0,238.0,190.29,146.34
2016,4,18,16,0,25.0,235.0,2.3,21.0,251.0,193.39,149.06
2016,4,18,16,15,12.5,147.5,2.2,21.0,155.5,125.81,101.24
2016,4,18,16,30,0.0,60.0,2.1,21.0,60.0,53.05,40.04
2016,4,18,16,45,0.0,87.5,2.05,21.0,87.5,77.22,60.99
2016,4,18,17,0,0.0,115.0,2.0,21.0,115.0,98.28,79.2
2016,4,18,17,15,0.0,97.5,1.9,20.5,97.5,83.92,67.29
2016,4,18,17,30,0.0,80.0,1.8,20.0,80.0,69.42,55.06
2016,4,18,17,45,0.0,63.0,1.75,20.0,63.0,55.16,42.7
2016,4,18,18,0,0.0,46.0,1.7,20.0,46.0,40.6,29.85
2016,4,18,18,15,0.0,31.5,1.55,19.5,31.5,27.76,18.4
2016,4,18,18,30,0.0,17.0,1.4,19.0,17.0,14.95,6.85
2016,4,18,18,45,0.0,8.5,1.3,19.0,8.5,7.46,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,17.5,2.0,16.0,23.0,67.35,0.0
2016,4,19,6,30,114.0,35.0,2.1,16.0,46.0,141.69,107.9
2016,4,19,6,45,198.5,56.0,2.25,16.5,90.5,229.78,187.45
2016,4,19,7,0,283.0,77.0,2.4,17.0,135.0,338.28,279.19
2016,4,19,7,15,141.5,71.0,2.4,17.5,100.0,208.8,172.66
2016,4,19,7,30,0.0,65.0,2.4,18.0,65.0,57.61,42.97
2016,4,19,7,45,0.0,81.5,2.4,18.5,81.5,73.43,56.11
2016,4,19,8,0,0.0,98.0,2.4,19.0,98.0,89.15,68.79
2016,4,19,8,15,34.5,158.5,2.4,19.0,177.0,195.73,156.71
2016,4,19,8,30,69.0,219.0,2.4,19.0,256.0,297.52,237.65
2016,4,19,8,45,51.5,230.5,2.4,19.5,259.5,290.28,229.61
2016,4,19,9,0,34.0,242.0,2.4,20.0,263.0,282.71,221.79
2016,4,19,9,15,19.5,213.5,2.4,20.5,226.0,218.83,170.56
2016,4,19,9,30,5.0,185.0,2.4,21.0,189.0,174.82,134.84
2016,4,19,9,45,12.0,230.0,2.4,21.5,239.5,225.01,173.7
2016,4,19,10,0,19.0,275.0,2.4,22.0,290.0,275.09,211.43
2016,4,19,10,15,15.5,259.5,2.4,22.0,272.0,254.71,195.2
2016,4,19,10,30,12.0,244.0,2.4,22.0,254.0,235.09,179.79
2016,4,19,10,45,10.5,226.0,2.4,22.5,235.5,215.65,164.3
2016,4,19,11,0,9.0,208.0,2.4,23.0,217.0,196.69,149.25
2016,4,19,11,15,9.5,208.0,2.35,23.0,217.5,196.53,149.0
2016,4,19,11,30,10.0,208.0,2.3,23.0,218.0,196.33,148.71
2016,4,19,11,45,13.5,259.0,2.3,23.5,272.5,245.14,185.46
2016,4,19,12,0,17.0,310.0,2.3,24.0,327.0,293.11,220.81
2016,4,19,12,15,18.5,323.0,2.25,24.0,341.0,304.18,228.74
2016,4,19,12,30,20.0,336.0,2.2,24.0,355.0,314.81,236.46
2016,4,19,12,45,21.0,341.0,2.2,24.0,361.0,317.57,238.44
2016,4,19,13,0,22.0,346.0,2.2,24.0,367.0,320.04,240.26
2016,4,19,13,15,31.5,375.0,2.2,24.0,404.5,345.98,259.52
2016,4,19,13,30,41.0,404.0,2.2,24.0,442.0,370.01,277.13
2016,4,19,13,45,161.0,420.0,2.2,24.0,563.5,440.89,329.83
2016,4,19,14,0,281.0,436.0,2.2,24.0,685.0,494.84,368.08
2016,4,19,14,15,141.5,293.0,2.2,23.5,418.5,307.35,231.22
2016,4,19,14,30,2.0,150.0,2.2,23.0,152.0,132.52,99.28
2016,4,19,14,45,3.5,163.5,2.2,23.0,167.0,144.03,108.7
2016,4,19,15,0,5.0,177.0,2.2,23.0,182.0,155.01,117.39
2016,4,19,15,15,6.5,192.5,2.2,23.0,198.0,166.92,126.82
2016,4,19,15,30,8.0,208.0,2.2,23.0,214.0,177.84,135.51
2016,4,19,15,45,22.0,228.5,2.2,23.0,242.5,192.85,146.92
2016,4,19,16,0,36.0,249.0,2.2,23.0,271.0,191.63,146.03
2016,4,19,16,15,118.5,241.0,2.15,22.5,305.0,169.98,130.09
2016,4,19,16,30,201.0,233.0,2.1,22.0,339.0,163.72,132.77
2016,4,19,16,45,103.5,189.0,2.1,22.0,243.5,137.25,111.22
2016,4,19,17,0,6.0,145.0,2.1,22.0,148.0,120.4,97.51
2016,4,19,17,15,3.0,124.5,1.85,21.5,126.0,104.07,84.17
2016,4,19,17,30,0.0,104.0,1.6,21.0,104.0,87.57,70.43
2016,4,19,17,45,154.5,92.0,1.4,21.0,125.5,69.54,54.93
2016,4,19,18,0,309.0,80.0,1.2,21.0,147.0,59.72,46.25
2016,4,19,18,15,225.0,60.5,1.15,20.5,101.5,46.01,33.99
2016,4,19,18,30,141.0,41.0,1.1,20.0,56.0,32.62,21.56
2016,4,19,18,45,70.5,20.5,1.05,19.5,28.0,16.73,0.0
2016,4,19,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,12.0,0.35,17.0,12.0,10.56,0.0
2016,4,20,6,30,0.0,24.0,0.4,17.0,24.0,21.15,11.26
2016,4,20,6,45,1.0,47.5,0.45,17.5,47.5,47.45,33.94
2016,4,20,7,0,2.0,71.0,0.5,18.0,71.0,73.07,55.78
2016,4,20,7,15,14.5,93.5,0.6,18.0,98.0,105.22,83.18
2016,4,20,7,30,27.0,116.0,0.7,18.0,125.0,149.43,119.9
2016,4,20,7,45,13.5,80.0,0.85,18.5,84.5,83.2,64.58
2016,4,20,8,0,0.0,44.0,1.0,19.0,44.0,38.82,26.96
2016,4,20,8,15,287.0,100.5,1.1,19.5,250.0,402.49,326.56
2016,4,20,8,30,574.0,157.0,1.2,20.0,456.0,743.74,574.32
2016,4,20,8,45,610.5,161.0,1.3,20.5,509.0,799.54,606.81
2016,4,20,9,0,647.0,165.0,1.4,21.0,562.0,847.05,636.35
2016,4,20,9,15,669.0,170.5,1.4,21.0,610.0,880.17,655.98
2016,4,20,9,30,691.0,176.0,1.4,21.0,658.0,910.75,673.96
2016,4,20,9,45,715.5,176.0,1.45,21.5,702.5,934.9,687.1
2016,4,20,10,0,740.0,176.0,1.5,22.0,747.0,956.08,698.39
2016,4,20,10,15,752.5,179.5,1.5,22.0,783.5,966.06,703.21
2016,4,20,10,30,765.0,183.0,1.5,22.0,820.0,972.67,706.14
2016,4,20,10,45,774.0,185.5,1.5,22.5,849.5,964.19,698.27
2016,4,20,11,0,783.0,188.0,1.5,23.0,879.0,959.76,693.35
2016,4,20,11,15,789.0,189.5,1.5,23.0,900.5,948.03,685.21
2016,4,20,11,30,795.0,191.0,1.5,23.0,922.0,932.94,675.13
2016,4,20,11,45,832.0,169.0,1.5,23.5,943.5,920.23,665.42
2016,4,20,12,0,869.0,147.0,1.5,24.0,965.0,895.15,647.86
2016,4,20,12,15,870.0,147.0,1.45,24.0,969.5,864.95,627.81
2016,4,20,12,30,871.0,147.0,1.4,24.0,974.0,832.09,606.07
2016,4,20,12,45,868.5,148.0,1.4,24.0,970.0,794.9,582.0
2016,4,20,13,0,866.0,149.0,1.4,24.0,966.0,755.62,555.54
2016,4,20,13,15,862.5,148.5,1.35,23.5,953.0,712.56,525.83
2016,4,20,13,30,859.0,148.0,1.3,23.0,940.0,667.86,494.23
2016,4,20,13,45,854.0,146.5,1.3,23.0,919.5,620.03,459.06
2016,4,20,14,0,849.0,145.0,1.3,23.0,899.0,571.05,422.04
2016,4,20,14,15,841.0,143.0,1.3,23.0,870.0,516.28,379.82
2016,4,20,14,30,833.0,141.0,1.3,23.0,841.0,462.94,337.28
2016,4,20,14,45,602.5,243.0,1.35,23.0,738.0,399.37,289.34
2016,4,20,15,0,372.0,345.0,1.4,23.0,635.0,369.1,268.39
2016,4,20,15,15,304.5,338.5,1.45,23.0,567.0,319.53,231.68
2016,4,20,15,30,237.0,332.0,1.5,23.0,499.0,287.97,209.51
2016,4,20,15,45,503.5,222.0,1.55,23.0,546.0,215.03,142.95
2016,4,20,16,0,770.0,112.0,1.6,23.0,593.0,133.45,74.06
2016,4,20,16,15,747.0,108.0,1.55,22.5,541.0,82.59,54.64
2016,4,20,16,30,724.0,104.0,1.5,22.0,489.0,65.78,50.72
2016,4,20,16,45,691.0,99.0,1.5,22.0,434.0,64.73,50.05
2016,4,20,17,0,658.0,94.0,1.5,22.0,379.0,63.56,49.26
2016,4,20,17,15,614.0,87.5,1.4,21.5,323.5,61.1,47.43
2016,4,20,17,30,570.0,81.0,1.3,21.0,268.0,58.51,45.42
2016,4,20,17,45,503.0,72.0,1.2,21.0,213.5,53.62,41.2
2016,4,20,18,0,436.0,63.0,1.1,21.0,159.0,48.52,36.61
2016,4,20,18,15,339.5,50.0,1.1,20.5,111.0,38.25,27.37
2016,4,20,18,30,243.0,37.0,1.1,20.0,63.0,28.75,18.42
2016,4,20,18,45,121.5,18.5,1.1,19.5,31.5,14.53,0.23
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.5,17.5,0.5,0.44,0.0
2016,4,21,6,30,0.0,1.0,0.7,18.0,1.0,0.88,0.0
2016,4,21,6,45,0.0,1.5,0.95,18.5,1.5,1.31,0.0
2016,4,21,7,0,0.0,2.0,1.2,19.0,2.0,1.75,0.0
2016,4,21,7,15,0.0,3.0,1.2,19.0,3.0,2.63,0.0
2016,4,21,7,30,0.0,4.0,1.2,19.0,4.0,3.51,0.0
2016,4,21,7,45,0.0,5.5,1.3,19.5,5.5,4.83,0.0
2016,4,21,8,0,0.0,7.0,1.4,20.0,7.0,6.16,0.0
2016,4,21,8,15,0.0,32.0,1.3,20.0,32.0,28.22,17.94
2016,4,21,8,30,0.0,57.0,1.2,20.0,57.0,50.38,36.18
2016,4,21,8,45,0.0,44.5,1.2,20.5,44.5,39.32,26.85
2016,4,21,9,0,0.0,32.0,1.2,21.0,32.0,28.28,17.64
2016,4,21,9,15,0.0,35.5,1.1,21.5,35.5,31.4,20.08
2016,4,21,9,30,0.0,39.0,1.0,22.0,39.0,34.52,22.5
2016,4,21,9,45,20.5,183.0,0.95,22.5,199.0,197.76,152.09
2016,4,21,10,0,41.0,327.0,0.9,23.0,359.0,367.83,278.11
2016,4,21,10,15,207.0,351.0,0.85,23.0,523.0,570.29,425.09
2016,4,21,10,30,373.0,375.0,0.8,23.0,687.0,768.16,558.11
2016,4,21,10,45,598.5,268.0,0.75,23.5,788.5,885.08,634.23
2016,4,21,11,0,824.0,161.0,0.7,24.0,890.0,972.95,686.09
2016,4,21,11,15,829.5,162.0,0.7,24.0,911.5,959.96,676.11
2016,4,21,11,30,835.0,163.0,0.7,24.0,933.0,943.56,665.64
2016,4,21,11,45,855.5,152.5,0.7,24.0,951.0,917.02,649.03
2016,4,21,12,0,876.0,142.0,0.7,24.0,969.0,897.53,636.96
2016,4,21,12,15,877.0,142.5,0.75,24.0,973.5,867.65,619.17
2016,4,21,12,30,878.0,143.0,0.8,24.0,978.0,835.07,599.63
2016,4,21,12,45,877.5,142.5,0.9,24.5,974.5,798.0,576.59
2016,4,21,13,0,877.0,142.0,1.0,25.0,971.0,758.72,551.18
2016,4,21,13,15,874.0,141.5,1.1,24.5,958.5,715.66,523.57
2016,4,21,13,30,871.0,141.0,1.2,24.0,946.0,670.89,493.68
2016,4,21,13,45,863.0,141.5,1.3,24.0,924.5,622.39,459.02
2016,4,21,14,0,855.0,142.0,1.4,24.0,903.0,572.94,422.43
2016,4,21,14,15,847.5,140.5,1.45,24.0,874.0,521.53,382.84
2016,4,21,14,30,840.0,139.0,1.5,24.0,845.0,465.4,338.55
2016,4,21,14,45,830.5,136.0,1.6,24.0,809.0,410.26,293.73
2016,4,21,15,0,821.0,133.0,1.7,24.0,773.0,355.36,247.82
2016,4,21,15,15,807.0,130.0,1.7,24.0,730.5,299.75,200.72
2016,4,21,15,30,793.0,127.0,1.7,24.0,688.0,245.32,155.16
2016,4,21,15,45,776.0,122.5,1.7,24.0,640.0,190.77,112.4
2016,4,21,16,0,759.0,118.0,1.7,24.0,592.0,138.2,77.64
2016,4,21,16,15,525.0,170.0,1.7,23.5,485.0,115.06,81.69
2016,4,21,16,30,291.0,222.0,1.7,23.0,378.0,148.75,119.86
2016,4,21,16,45,228.5,202.5,1.7,23.0,317.0,138.07,111.36
2016,4,21,17,0,166.0,183.0,1.7,23.0,256.0,133.35,107.88
2016,4,21,17,15,155.0,158.0,1.6,22.5,218.0,117.27,94.92
2016,4,21,17,30,144.0,133.0,1.5,22.0,180.0,100.59,81.2
2016,4,21,17,45,124.0,108.5,1.4,21.5,143.5,83.59,66.88
2016,4,21,18,0,104.0,84.0,1.3,21.0,107.0,66.04,51.7
2016,4,21,18,15,73.5,61.0,1.3,20.5,75.0,48.94,36.55
2016,4,21,18,30,43.0,38.0,1.3,20.0,43.0,31.35,20.64
2016,4,21,18,45,21.5,19.0,1.35,20.0,21.5,16.19,1.91
2016,4,21,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,6,15,172.0,15.5,2.0,13.5,33.5,149.19,34.91
2016,4,22,6,30,344.0,31.0,2.3,14.0,67.0,302.05,241.03
2016,4,22,6,45,448.5,41.0,2.6,15.0,118.5,400.84,330.33
2016,4,22,7,0,553.0,51.0,2.9,16.0,170.0,508.19,419.42
2016,4,22,7,15,616.0,58.0,2.8,16.5,227.5,586.27,480.53
2016,4,22,7,30,679.0,65.0,2.7,17.0,285.0,662.27,536.66
2016,4,22,7,45,720.0,70.5,2.65,17.5,343.5,725.5,580.71
2016,4,22,8,0,761.0,76.0,2.6,18.0,402.0,788.75,622.98
2016,4,22,8,15,790.5,80.5,2.55,19.0,459.5,839.89,653.87
2016,4,22,8,30,820.0,85.0,2.5,20.0,517.0,889.56,682.75
2016,4,22,8,45,840.5,88.5,2.5,21.0,571.0,927.59,703.26
2016,4,22,9,0,861.0,92.0,2.5,22.0,625.0,953.19,715.13
2016,4,22,9,15,877.0,94.5,2.5,22.0,675.0,980.23,730.75
2016,4,22,9,30,893.0,97.0,2.5,22.0,725.0,1004.24,744.35
2016,4,22,9,45,903.5,100.0,2.55,22.5,768.5,1020.07,751.73
2016,4,22,10,0,914.0,103.0,2.6,23.0,812.0,1032.36,757.0
2016,4,22,10,15,923.0,104.5,2.6,23.0,849.5,1037.84,758.99
2016,4,22,10,30,932.0,106.0,2.6,23.0,887.0,1039.62,758.83
2016,4,22,10,45,937.5,108.0,2.65,23.5,917.0,1034.72,753.61
2016,4,22,11,0,943.0,110.0,2.7,24.0,947.0,1026.04,746.19
2016,4,22,11,15,947.0,111.0,2.75,24.0,968.5,1011.17,736.39
2016,4,22,11,30,951.0,112.0,2.8,24.0,990.0,992.66,724.37
2016,4,22,11,45,953.5,112.0,2.85,24.5,1003.5,968.29,707.22
2016,4,22,12,0,956.0,112.0,2.9,25.0,1017.0,940.57,687.99
2016,4,22,12,15,957.0,112.5,2.9,25.0,1021.5,908.85,667.1
2016,4,22,12,30,958.0,113.0,2.9,25.0,1026.0,874.15,644.2
2016,4,22,12,45,956.0,113.0,2.95,25.0,1021.0,833.93,617.82
2016,4,22,13,0,954.0,113.0,3.0,25.0,1016.0,791.34,589.6
2016,4,22,13,15,951.0,112.5,2.95,25.0,1003.0,745.45,556.72
2016,4,22,13,30,948.0,112.0,2.9,25.0,990.0,697.62,521.27
2016,4,22,13,45,943.0,111.5,2.9,25.0,968.0,646.86,483.07
2016,4,22,14,0,938.0,111.0,2.9,25.0,946.0,594.71,442.78
2016,4,22,14,15,931.0,109.5,2.85,25.0,916.0,539.64,399.07
2016,4,22,14,30,924.0,108.0,2.8,25.0,886.0,483.83,353.53
2016,4,22,14,45,913.5,107.0,2.75,25.0,848.5,426.56,305.7
2016,4,22,15,0,903.0,106.0,2.7,25.0,811.0,369.36,256.89
2016,4,22,15,15,890.5,103.5,2.65,24.5,767.5,310.88,207.13
2016,4,22,15,30,878.0,101.0,2.6,24.0,724.0,253.19,158.53
2016,4,22,15,45,862.0,98.0,2.55,24.0,674.5,195.65,112.84
2016,4,22,16,0,846.0,95.0,2.5,24.0,625.0,130.37,68.1
2016,4,22,16,15,824.5,91.5,2.35,23.5,571.5,75.55,46.05
2016,4,22,16,30,803.0,88.0,2.2,23.0,518.0,61.91,47.23
2016,4,22,16,45,774.0,83.5,2.05,23.0,461.5,60.42,46.16
2016,4,22,17,0,745.0,79.0,1.9,23.0,405.0,58.81,44.99
2016,4,22,17,15,704.0,74.0,1.75,22.5,347.0,56.63,43.38
2016,4,22,17,30,663.0,69.0,1.6,22.0,289.0,49.57,37.5
2016,4,22,17,45,602.5,61.5,1.45,21.5,232.5,45.42,34.01
2016,4,22,18,0,542.0,54.0,1.3,21.0,176.0,41.09,30.2
2016,4,22,18,15,441.0,44.0,1.3,20.0,124.5,34.33,24.1
2016,4,22,18,30,340.0,34.0,1.3,19.0,73.0,27.33,17.43
2016,4,22,18,45,170.0,17.0,1.3,18.5,36.5,13.49,1.43
2016,4,22,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
