Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,6,15,161.5,16.5,0.7,14.5,34.0,145.9,52.16
2016,4,23,6,30,323.0,33.0,0.7,15.0,68.0,291.28,230.46
2016,4,23,6,45,428.5,43.5,0.7,16.0,119.5,390.94,316.37
2016,4,23,7,0,534.0,54.0,0.7,17.0,171.0,499.1,401.88
2016,4,23,7,15,598.0,61.5,0.6,17.5,228.0,578.08,459.62
2016,4,23,7,30,662.0,69.0,0.5,18.0,285.0,660.09,515.76
2016,4,23,7,45,703.0,75.0,0.45,18.5,343.5,722.85,555.72
2016,4,23,8,0,744.0,81.0,0.4,19.0,402.0,781.21,590.94
2016,4,23,8,15,773.5,85.5,0.65,19.5,459.0,831.91,625.13
2016,4,23,8,30,803.0,90.0,0.9,20.0,516.0,881.15,657.9
2016,4,23,8,45,823.5,94.0,1.15,21.0,569.5,919.41,681.63
2016,4,23,9,0,844.0,98.0,1.4,22.0,623.0,955.18,703.42
2016,4,23,9,15,859.5,101.0,1.45,22.0,672.0,971.81,712.37
2016,4,23,9,30,875.0,104.0,1.5,22.0,721.0,995.57,726.24
2016,4,23,9,45,885.0,107.0,1.55,22.5,764.0,1010.61,733.14
2016,4,23,10,0,895.0,110.0,1.6,23.0,807.0,1022.17,738.05
2016,4,23,10,15,904.0,112.0,1.6,23.0,844.0,1028.06,740.22
2016,4,23,10,30,913.0,114.0,1.6,23.0,881.0,1030.29,740.33
2016,4,23,10,45,917.0,116.5,1.6,23.5,909.5,1024.41,734.14
2016,4,23,11,0,921.0,119.0,1.6,24.0,938.0,1014.84,725.91
2016,4,23,11,15,925.0,120.5,1.6,24.0,959.5,1000.62,716.37
2016,4,23,11,30,929.0,122.0,1.6,24.0,981.0,982.81,704.74
2016,4,23,11,45,931.5,122.5,1.6,24.5,994.0,959.2,688.23
2016,4,23,12,0,934.0,123.0,1.6,25.0,1007.0,932.32,669.78
2016,4,23,12,15,934.5,123.0,1.6,25.0,1011.5,900.17,649.32
2016,4,23,12,30,935.0,123.0,1.6,25.0,1016.0,865.2,627.01
2016,4,23,12,45,931.5,124.0,1.65,25.0,1011.0,825.37,601.93
2016,4,23,13,0,928.0,125.0,1.7,25.0,1006.0,783.34,575.12
2016,4,23,13,15,925.5,124.5,1.75,25.0,993.0,738.75,544.35
2016,4,23,13,30,923.0,124.0,1.8,25.0,980.0,692.27,511.29
2016,4,23,13,45,917.5,123.5,1.9,25.0,958.5,642.29,475.08
2016,4,23,14,0,912.0,123.0,2.0,25.0,937.0,591.03,436.69
2016,4,23,14,15,905.5,121.5,2.1,25.0,907.5,537.47,395.28
2016,4,23,14,30,899.0,120.0,2.2,25.0,878.0,483.15,351.84
2016,4,23,14,45,889.5,118.0,2.35,25.0,841.5,426.8,305.62
2016,4,23,15,0,880.0,116.0,2.5,25.0,805.0,370.47,258.12
2016,4,23,15,15,867.0,113.5,2.55,24.5,761.5,313.1,209.6
2016,4,23,15,30,854.0,111.0,2.6,24.0,718.0,248.43,155.9
2016,4,23,15,45,836.5,108.0,2.65,24.0,668.5,191.5,110.67
2016,4,23,16,0,819.0,105.0,2.7,24.0,619.0,136.54,73.68
2016,4,23,16,15,796.5,101.0,2.6,23.5,566.0,82.92,51.31
2016,4,23,16,30,774.0,97.0,2.5,23.0,513.0,68.04,52.41
2016,4,23,16,45,741.0,93.0,2.45,23.0,456.0,67.2,51.93
2016,4,23,17,0,708.0,89.0,2.4,23.0,399.0,60.11,46.09
2016,4,23,17,15,665.5,83.0,2.15,22.0,342.0,57.82,44.49
2016,4,23,17,30,623.0,77.0,1.9,21.0,285.0,55.4,42.72
2016,4,23,17,45,555.5,69.5,1.7,20.5,228.5,51.53,39.48
2016,4,23,18,0,488.0,62.0,1.5,20.0,172.0,47.55,35.96
2016,4,23,18,15,390.5,50.0,1.5,19.5,122.0,39.37,28.52
2016,4,23,18,30,293.0,38.0,1.5,19.0,72.0,30.83,20.42
2016,4,23,18,45,146.5,19.0,1.5,18.5,36.0,14.9,2.85
2016,4,23,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,6,15,0.0,16.5,1.65,15.0,16.5,14.54,1.38
2016,4,24,6,30,0.0,33.0,1.9,15.0,33.0,31.52,20.18
2016,4,24,6,45,11.0,56.5,2.15,15.5,59.0,65.28,49.58
2016,4,24,7,0,22.0,80.0,2.4,16.0,85.0,107.62,86.01
2016,4,24,7,15,38.0,103.5,2.5,16.5,115.0,146.14,118.81
2016,4,24,7,30,54.0,127.0,2.6,17.0,145.0,185.02,151.12
2016,4,24,7,45,57.0,151.5,2.75,17.5,173.5,214.63,174.64
2016,4,24,8,0,60.0,176.0,2.9,18.0,202.0,243.78,197.26
2016,4,24,8,15,36.0,179.0,3.05,18.5,195.0,220.98,176.98
2016,4,24,8,30,12.0,182.0,3.2,19.0,188.0,184.43,145.79
2016,4,24,8,45,22.5,214.5,3.35,19.5,228.0,226.64,179.11
2016,4,24,9,0,33.0,247.0,3.5,20.0,268.0,286.52,225.43
2016,4,24,9,15,16.5,189.5,3.55,20.0,200.0,191.34,149.43
2016,4,24,9,30,0.0,132.0,3.6,20.0,132.0,118.79,90.73
2016,4,24,9,45,0.5,137.5,3.7,20.5,138.0,124.27,94.8
2016,4,24,10,0,1.0,143.0,3.8,21.0,144.0,129.74,98.77
2016,4,24,10,15,2.5,148.5,3.8,21.0,151.0,136.19,103.74
2016,4,24,10,30,4.0,154.0,3.8,21.0,158.0,142.59,108.68
2016,4,24,10,45,4.5,156.0,3.85,21.5,160.5,144.72,109.99
2016,4,24,11,0,5.0,158.0,3.9,22.0,163.0,146.81,111.29
2016,4,24,11,15,16.0,261.5,3.85,22.0,277.0,252.12,193.04
2016,4,24,11,30,27.0,365.0,3.8,22.0,391.0,367.74,280.13
2016,4,24,11,45,20.0,308.0,3.8,22.5,328.0,295.77,224.98
2016,4,24,12,0,13.0,251.0,3.8,23.0,265.0,236.31,179.36
2016,4,24,12,15,14.0,263.5,3.75,23.0,278.0,247.14,187.66
2016,4,24,12,30,15.0,276.0,3.7,23.0,291.0,257.65,195.56
2016,4,24,12,45,11.5,226.0,3.65,23.0,237.5,209.35,158.62
2016,4,24,13,0,8.0,176.0,3.6,23.0,184.0,161.83,122.03
2016,4,24,13,15,14.5,256.0,3.5,23.0,270.0,235.04,178.49
2016,4,24,13,30,21.0,336.0,3.4,23.0,356.0,305.49,231.64
2016,4,24,13,45,20.0,325.5,3.35,23.5,344.0,293.34,221.93
2016,4,24,14,0,19.0,315.0,3.3,24.0,332.0,281.38,212.62
2016,4,24,14,15,409.5,236.5,3.25,24.0,583.0,382.55,288.84
2016,4,24,14,30,800.0,158.0,3.2,24.0,834.0,465.81,344.34
2016,4,24,14,45,782.0,159.5,3.2,24.0,797.5,413.08,299.88
2016,4,24,15,0,764.0,161.0,3.2,24.0,761.0,361.59,256.16
2016,4,24,15,15,486.0,250.0,3.15,24.0,624.0,300.93,213.36
2016,4,24,15,30,208.0,339.0,3.1,24.0,487.0,288.34,211.72
2016,4,24,15,45,246.0,308.5,3.05,24.0,472.0,256.47,185.77
2016,4,24,16,0,284.0,278.0,3.0,24.0,457.0,209.72,150.32
2016,4,24,16,15,160.5,245.5,2.95,23.5,345.0,175.67,132.84
2016,4,24,16,30,37.0,213.0,2.9,23.0,233.0,160.55,129.72
2016,4,24,16,45,314.5,164.5,2.85,23.0,305.0,115.59,92.7
2016,4,24,17,0,592.0,116.0,2.8,23.0,377.0,78.97,62.12
2016,4,24,17,15,547.5,107.5,2.6,22.5,322.5,75.76,59.77
2016,4,24,17,30,503.0,99.0,2.4,22.0,268.0,71.04,56.0
2016,4,24,17,45,446.5,86.5,2.2,21.5,215.5,63.34,49.51
2016,4,24,18,0,390.0,74.0,2.0,21.0,163.0,55.28,42.48
2016,4,24,18,15,300.0,58.5,1.95,20.5,115.5,44.47,32.79
2016,4,24,18,30,210.0,43.0,1.9,20.0,68.0,33.25,22.41
2016,4,24,18,45,105.0,21.5,1.9,19.5,34.0,16.82,4.55
2016,4,24,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,6,15,112.0,20.5,2.4,19.0,33.5,120.8,61.29
2016,4,25,6,30,224.0,41.0,2.5,19.0,67.0,235.94,186.61
2016,4,25,6,45,319.5,55.5,2.7,19.5,115.0,327.76,266.92
2016,4,25,7,0,415.0,70.0,2.9,20.0,163.0,427.86,350.39
2016,4,25,7,15,213.0,93.0,3.05,20.5,141.5,296.07,242.81
2016,4,25,7,30,11.0,116.0,3.2,21.0,120.0,123.03,96.63
2016,4,25,7,45,69.0,150.5,3.4,21.5,180.0,223.14,179.6
2016,4,25,8,0,127.0,185.0,3.6,22.0,240.0,330.9,265.47
2016,4,25,8,15,73.0,189.5,3.7,22.5,222.5,267.44,212.33
2016,4,25,8,30,19.0,194.0,3.8,23.0,205.0,203.85,159.2
2016,4,25,8,45,98.5,242.0,3.95,23.5,303.5,347.51,273.04
2016,4,25,9,0,178.0,290.0,4.1,24.0,402.0,496.09,385.39
2016,4,25,9,15,472.0,216.5,4.1,24.5,544.5,734.49,564.84
2016,4,25,9,30,766.0,143.0,4.1,25.0,687.0,944.46,709.33
2016,4,25,9,45,520.5,257.0,4.2,25.5,637.0,825.95,621.33
2016,4,25,10,0,275.0,371.0,4.3,26.0,587.0,683.73,512.9
2016,4,25,10,15,541.5,265.0,4.3,26.0,714.0,844.78,632.89
2016,4,25,10,30,808.0,159.0,4.3,26.0,841.0,986.64,729.44
2016,4,25,10,45,813.0,162.5,4.3,26.5,869.0,982.59,723.26
2016,4,25,11,0,818.0,166.0,4.3,27.0,897.0,975.05,716.0
2016,4,25,11,15,823.0,167.0,4.3,27.0,917.0,961.55,706.36
2016,4,25,11,30,828.0,168.0,4.3,27.0,937.0,944.68,694.65
2016,4,25,11,45,853.5,153.0,4.3,27.5,955.5,918.34,675.37
2016,4,25,12,0,879.0,138.0,4.3,28.0,974.0,899.36,661.19
2016,4,25,12,15,880.0,138.0,4.2,28.0,978.0,869.04,640.29
2016,4,25,12,30,881.0,138.0,4.1,28.0,982.0,836.08,617.67
2016,4,25,12,45,514.0,316.0,4.1,28.0,808.0,680.73,504.51
2016,4,25,13,0,147.0,494.0,4.1,28.0,634.0,534.99,393.9
2016,4,25,13,15,506.0,317.5,4.05,28.0,790.0,617.77,459.79
2016,4,25,13,30,865.0,141.0,4.0,28.0,946.0,670.4,500.12
2016,4,25,13,45,857.5,141.5,3.95,28.5,924.5,622.64,462.43
2016,4,25,14,0,850.0,142.0,3.9,29.0,903.0,573.92,423.85
2016,4,25,14,15,842.0,140.0,3.85,29.0,874.0,522.36,383.2
2016,4,25,14,30,834.0,138.0,3.8,29.0,845.0,466.12,338.14
2016,4,25,14,45,819.0,138.5,3.75,29.0,808.0,412.09,293.63
2016,4,25,15,0,804.0,139.0,3.7,29.0,771.0,358.88,248.9
2016,4,25,15,15,790.0,136.0,3.6,28.5,729.0,304.38,203.26
2016,4,25,15,30,776.0,133.0,3.5,28.0,687.0,251.09,159.04
2016,4,25,15,45,753.5,131.0,3.45,28.0,639.0,198.71,118.03
2016,4,25,16,0,731.0,129.0,3.4,28.0,591.0,141.06,78.67
2016,4,25,16,15,706.5,124.0,3.25,27.5,539.5,91.27,56.58
2016,4,25,16,30,682.0,119.0,3.1,27.0,488.0,74.88,57.22
2016,4,25,16,45,648.0,113.5,3.0,27.0,433.5,73.98,56.71
2016,4,25,17,0,614.0,108.0,2.9,27.0,379.0,72.98,56.1
2016,4,25,17,15,570.0,100.0,2.8,26.5,324.0,69.88,53.82
2016,4,25,17,30,526.0,92.0,2.7,26.0,269.0,66.57,51.28
2016,4,25,17,45,459.5,82.0,2.65,25.5,215.5,60.1,45.93
2016,4,25,18,0,393.0,72.0,2.6,25.0,162.0,53.76,40.47
2016,4,25,18,15,303.5,57.0,2.75,24.5,115.0,43.29,31.23
2016,4,25,18,30,214.0,42.0,2.9,24.0,68.0,32.44,21.36
2016,4,25,18,45,107.0,21.0,3.1,23.5,34.0,16.4,4.67
2016,4,25,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,6,15,92.5,22.0,3.6,19.0,33.0,99.72,55.25
2016,4,26,6,30,185.0,44.0,3.7,19.0,66.0,214.94,170.43
2016,4,26,6,45,263.5,63.0,3.8,19.5,112.5,299.68,244.63
2016,4,26,7,0,342.0,82.0,3.9,20.0,159.0,390.66,321.05
2016,4,26,7,15,198.5,106.0,4.0,20.5,154.0,303.54,248.98
2016,4,26,7,30,55.0,130.0,4.1,21.0,149.0,189.2,152.27
2016,4,26,7,45,174.5,151.0,4.2,21.5,225.0,329.23,267.82
2016,4,26,8,0,294.0,172.0,4.3,22.0,301.0,478.62,385.37
2016,4,26,8,15,332.5,190.5,4.45,22.5,354.5,539.83,430.36
2016,4,26,8,30,371.0,209.0,4.6,23.0,408.0,601.57,475.08
2016,4,26,8,45,524.5,184.0,4.75,23.5,497.0,741.05,578.75
2016,4,26,9,0,678.0,159.0,4.9,24.0,586.0,875.07,672.3
2016,4,26,9,15,697.5,164.0,5.0,24.0,633.0,905.42,691.45
2016,4,26,9,30,717.0,169.0,5.1,24.0,680.0,933.13,709.4
2016,4,26,9,45,731.0,174.0,5.2,24.5,722.0,952.5,720.19
2016,4,26,10,0,745.0,179.0,5.3,25.0,764.0,968.74,728.96
2016,4,26,10,15,756.0,182.0,5.35,25.0,799.0,976.52,733.18
2016,4,26,10,30,767.0,185.0,5.4,25.0,834.0,973.32,730.1
2016,4,26,10,45,769.0,191.0,5.5,25.5,861.0,968.8,725.2
2016,4,26,11,0,771.0,197.0,5.6,26.0,888.0,960.89,718.14
2016,4,26,11,15,776.0,199.0,5.6,26.0,908.0,948.68,709.12
2016,4,26,11,30,781.0,201.0,5.6,26.0,928.0,933.18,697.99
2016,4,26,11,45,783.0,202.5,5.65,26.5,939.5,911.3,681.5
2016,4,26,12,0,785.0,204.0,5.7,27.0,951.0,886.49,663.12
2016,4,26,12,15,519.0,347.5,5.65,27.0,842.5,766.95,573.35
2016,4,26,12,30,253.0,491.0,5.6,27.0,734.0,648.27,482.23
2016,4,26,12,45,145.0,450.0,5.55,27.0,589.0,510.53,381.61
2016,4,26,13,0,37.0,409.0,5.5,27.0,444.0,384.44,287.37
2016,4,26,13,15,138.5,442.0,5.45,27.0,571.5,472.77,354.22
2016,4,26,13,30,240.0,475.0,5.4,27.0,699.0,549.87,410.55
2016,4,26,13,45,281.5,453.0,5.4,27.5,710.0,532.32,396.77
2016,4,26,14,0,323.0,431.0,5.4,28.0,721.0,515.84,383.49
2016,4,26,14,15,214.5,425.0,5.35,27.5,615.0,441.95,329.15
2016,4,26,14,30,106.0,419.0,5.3,27.0,509.0,380.95,284.7
2016,4,26,14,45,375.0,324.0,5.25,27.0,622.5,386.13,284.7
2016,4,26,15,0,644.0,229.0,5.2,27.0,736.0,368.68,263.11
2016,4,26,15,15,497.0,270.5,5.05,27.0,649.5,319.37,225.67
2016,4,26,15,30,350.0,312.0,4.9,27.0,563.0,291.16,206.93
2016,4,26,15,45,435.5,268.5,4.75,27.0,558.5,240.75,164.33
2016,4,26,16,0,521.0,225.0,4.6,27.0,554.0,189.75,124.56
2016,4,26,16,15,398.0,227.5,4.35,26.5,466.5,162.37,117.03
2016,4,26,16,30,275.0,230.0,4.1,26.0,379.0,152.94,122.12
2016,4,26,16,45,172.5,206.0,3.95,26.0,296.5,147.83,118.37
2016,4,26,17,0,70.0,182.0,3.8,26.0,214.0,138.79,111.31
2016,4,26,17,15,178.5,164.5,3.65,25.5,229.5,121.53,97.51
2016,4,26,17,30,287.0,147.0,3.5,25.0,245.0,106.31,85.17
2016,4,26,17,45,235.5,124.5,3.4,24.5,194.5,91.58,72.95
2016,4,26,18,0,184.0,102.0,3.3,24.0,144.0,76.28,59.87
2016,4,26,18,15,127.5,74.0,3.25,23.5,99.5,58.03,43.91
2016,4,26,18,30,71.0,46.0,3.2,23.0,55.0,37.32,25.56
2016,4,26,18,45,35.5,23.0,3.2,23.0,27.5,19.41,7.13
2016,4,26,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,27,6,15,117.5,22.5,2.2,16.0,36.5,130.04,79.92
2016,4,27,6,30,235.0,45.0,2.4,16.0,73.0,249.34,200.6
2016,4,27,6,45,356.0,57.0,2.65,16.0,126.0,356.09,294.15
2016,4,27,7,0,477.0,69.0,2.9,16.0,179.0,478.08,396.49
2016,4,27,7,15,544.5,78.0,2.85,16.5,236.5,560.62,461.15
2016,4,27,7,30,612.0,87.0,2.8,17.0,294.0,646.09,524.76
2016,4,27,7,45,673.5,90.0,2.75,17.5,356.0,721.34,577.79
2016,4,27,8,0,735.0,93.0,2.7,18.0,418.0,797.8,629.56
2016,4,27,8,15,767.0,98.0,2.65,18.5,476.5,845.16,658.81
2016,4,27,8,30,799.0,103.0,2.6,19.0,535.0,897.17,690.71
2016,4,27,8,45,830.5,103.5,2.55,20.0,592.0,941.56,715.18
2016,4,27,9,0,862.0,104.0,2.5,21.0,649.0,983.76,737.58
2016,4,27,9,15,879.0,107.0,2.45,22.0,699.5,1012.17,750.41
2016,4,27,9,30,896.0,110.0,2.4,23.0,750.0,1026.8,754.24
2016,4,27,9,45,910.5,111.0,2.4,24.0,795.5,1043.95,760.42
2016,4,27,10,0,925.0,112.0,2.4,25.0,841.0,1057.65,764.41
2016,4,27,10,15,933.5,114.0,2.4,25.5,878.0,1062.81,764.63
2016,4,27,10,30,942.0,116.0,2.4,26.0,915.0,1064.23,762.73
2016,4,27,10,45,948.5,117.0,2.4,26.5,945.0,1058.82,756.76
2016,4,27,11,0,955.0,118.0,2.4,27.0,975.0,1049.63,748.66
2016,4,27,11,15,959.0,119.0,2.35,27.0,996.5,1034.28,737.82
2016,4,27,11,30,963.0,120.0,2.3,27.0,1018.0,1015.27,724.87
2016,4,27,11,45,967.5,118.5,2.3,27.5,1031.5,990.79,707.72
2016,4,27,12,0,972.0,117.0,2.3,28.0,1045.0,962.9,688.56
2016,4,27,12,15,972.5,117.0,2.3,28.0,1048.5,929.72,667.43
2016,4,27,12,30,973.0,117.0,2.3,28.0,1052.0,893.62,644.39
2016,4,27,12,45,971.5,116.5,2.3,28.0,1047.0,852.83,618.17
2016,4,27,13,0,970.0,116.0,2.3,28.0,1042.0,809.65,590.2
2016,4,27,13,15,967.0,115.5,2.3,28.0,1028.0,763.22,558.43
2016,4,27,13,30,964.0,115.0,2.3,28.0,1014.0,714.84,523.87
2016,4,27,13,45,958.5,114.5,2.3,28.0,991.5,663.21,486.12
2016,4,27,14,0,953.0,114.0,2.3,28.0,969.0,610.22,446.34
2016,4,27,14,15,946.0,112.5,2.2,28.0,939.0,554.6,403.12
2016,4,27,14,30,939.0,111.0,2.1,28.0,909.0,498.23,358.14
2016,4,27,14,45,928.5,109.5,2.05,28.0,870.5,439.99,310.74
2016,4,27,15,0,918.0,108.0,2.0,28.0,832.0,381.84,262.28
2016,4,27,15,15,906.0,105.5,1.85,27.5,788.0,322.89,212.97
2016,4,27,15,30,894.0,103.0,1.7,27.0,744.0,264.66,164.57
2016,4,27,15,45,876.0,101.0,1.55,27.0,693.5,206.82,118.93
2016,4,27,16,0,858.0,99.0,1.4,27.0,643.0,141.54,73.8
2016,4,27,16,15,836.5,95.5,1.3,27.0,589.0,86.19,48.95
2016,4,27,16,30,815.0,92.0,1.2,27.0,535.0,64.51,48.53
2016,4,27,16,45,783.5,88.5,1.1,27.0,477.0,63.86,48.2
2016,4,27,17,0,752.0,85.0,1.0,27.0,419.0,63.17,47.83
2016,4,27,17,15,711.0,79.0,0.8,26.5,360.5,54.9,41.13
2016,4,27,17,30,670.0,73.0,0.6,26.0,302.0,52.29,39.15
2016,4,27,17,45,605.0,66.5,0.45,26.0,244.0,49.03,36.43
2016,4,27,18,0,540.0,60.0,0.3,26.0,186.0,45.7,33.49
2016,4,27,18,15,442.0,49.0,0.35,25.5,133.5,38.27,26.93
2016,4,27,18,30,344.0,38.0,0.4,25.0,81.0,30.54,19.82
2016,4,27,18,45,172.0,19.0,0.5,24.5,40.5,14.99,4.55
2016,4,27,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,28,6,15,130.5,22.0,1.6,16.0,38.0,137.89,89.65
2016,4,28,6,30,261.0,44.0,2.0,17.0,76.0,264.78,212.7
2016,4,28,6,45,360.5,57.0,2.4,18.0,126.5,359.48,294.58
2016,4,28,7,0,460.0,70.0,2.8,19.0,177.0,467.24,383.25
2016,4,28,7,15,523.0,79.0,3.0,19.5,232.5,545.65,444.91
2016,4,28,7,30,586.0,88.0,3.2,20.0,288.0,626.7,505.72
2016,4,28,7,45,632.5,94.0,3.45,20.5,345.5,692.07,552.73
2016,4,28,8,0,679.0,100.0,3.7,21.0,403.0,757.95,598.79
2016,4,28,8,15,709.5,105.5,3.8,21.5,458.5,808.64,632.08
2016,4,28,8,30,740.0,111.0,3.9,22.0,514.0,858.14,663.92
2016,4,28,8,45,764.5,114.5,4.0,22.5,566.5,892.22,684.43
2016,4,28,9,0,789.0,118.0,4.1,23.0,619.0,930.13,707.49
2016,4,28,9,15,806.0,121.5,4.1,23.5,667.0,958.11,722.97
2016,4,28,9,30,823.0,125.0,4.1,24.0,715.0,983.14,736.42
2016,4,28,9,45,835.5,128.0,4.15,24.5,757.5,999.94,744.65
2016,4,28,10,0,848.0,131.0,4.2,25.0,800.0,1013.37,750.78
2016,4,28,10,15,857.0,133.0,4.2,25.0,835.5,1007.42,745.33
2016,4,28,10,30,866.0,135.0,4.2,25.0,871.0,1009.37,745.48
2016,4,28,10,45,869.5,138.5,4.25,25.5,899.0,1003.87,739.62
2016,4,28,11,0,873.0,142.0,4.3,26.0,927.0,994.83,731.63
2016,4,28,11,15,877.0,143.0,4.25,26.0,947.0,980.36,721.1
2016,4,28,11,30,881.0,144.0,4.2,26.0,967.0,962.52,708.49
2016,4,28,11,45,875.0,150.0,4.2,26.5,977.0,936.84,689.67
2016,4,28,12,0,869.0,156.0,4.2,27.0,987.0,908.25,669.05
2016,4,28,12,15,868.5,156.0,4.15,27.0,990.0,876.62,647.53
2016,4,28,12,30,868.0,156.0,4.1,27.0,993.0,842.53,624.33
2016,4,28,12,45,853.5,164.0,4.1,27.0,983.5,807.68,600.78
2016,4,28,13,0,839.0,172.0,4.1,27.0,974.0,764.87,570.25
2016,4,28,13,15,834.0,171.5,4.05,27.0,960.0,720.5,537.89
2016,4,28,13,30,829.0,171.0,4.0,27.0,946.0,674.78,503.96
2016,4,28,13,45,798.0,185.0,3.95,27.0,917.5,624.04,465.42
2016,4,28,14,0,767.0,199.0,3.9,27.0,889.0,574.55,427.09
2016,4,28,14,15,475.5,313.5,3.85,27.0,737.0,474.22,351.31
2016,4,28,14,30,184.0,428.0,3.8,27.0,585.0,412.78,305.75
2016,4,28,14,45,98.0,333.0,3.8,27.0,416.5,297.6,221.54
2016,4,28,15,0,12.0,238.0,3.8,27.0,248.0,206.89,155.0
2016,4,28,15,15,36.0,278.0,3.75,26.5,305.0,231.33,173.54
2016,4,28,15,30,60.0,318.0,3.7,26.0,362.0,256.69,192.34
2016,4,28,15,45,33.5,255.0,3.65,26.0,279.5,203.53,153.02
2016,4,28,16,0,7.0,192.0,3.6,26.0,197.0,161.87,122.46
2016,4,28,16,15,58.0,216.5,3.5,25.5,249.0,167.4,126.68
2016,4,28,16,30,109.0,241.0,3.4,25.0,301.0,177.33,142.5
2016,4,28,16,45,62.0,199.5,3.3,25.0,233.0,151.3,121.55
2016,4,28,17,0,15.0,158.0,3.2,25.0,165.0,130.16,104.47
2016,4,28,17,15,8.0,136.5,3.1,24.5,140.5,113.19,90.84
2016,4,28,17,30,1.0,115.0,3.0,24.0,116.0,96.06,76.8
2016,4,28,17,45,68.0,111.0,2.9,24.0,127.5,88.37,70.35
2016,4,28,18,0,135.0,107.0,2.8,24.0,139.0,81.1,64.0
2016,4,28,18,15,93.0,75.5,2.9,23.5,95.0,59.05,44.82
2016,4,28,18,30,51.0,44.0,3.0,23.0,51.0,36.0,24.57
2016,4,28,18,45,26.0,23.0,3.1,23.0,26.5,19.48,8.04
2016,4,28,19,0,1.0,2.0,3.2,23.0,2.0,1.82,0.0
2016,4,28,19,15,0.5,1.0,3.25,23.0,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.5,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.6,21.0,4.0,6.5,0.0
2016,4,29,6,15,56.0,26.0,2.8,21.0,32.5,75.44,47.55
2016,4,29,6,30,107.0,48.0,3.0,21.0,61.0,154.55,121.07
2016,4,29,6,45,159.5,73.0,3.25,21.5,104.5,227.25,183.45
2016,4,29,7,0,212.0,98.0,3.5,22.0,148.0,302.27,246.11
2016,4,29,7,15,106.5,106.0,3.8,22.5,131.5,215.37,174.22
2016,4,29,7,30,1.0,114.0,4.1,23.0,115.0,111.33,86.09
2016,4,29,7,45,57.0,152.0,4.4,23.5,177.5,213.58,170.31
2016,4,29,8,0,113.0,190.0,4.7,24.0,240.0,324.16,258.27
2016,4,29,8,15,160.0,215.0,4.85,24.0,297.0,395.56,313.93
2016,4,29,8,30,207.0,240.0,5.0,24.0,354.0,468.28,369.61
2016,4,29,8,45,165.5,267.0,5.15,24.5,364.0,459.43,359.35
2016,4,29,9,0,124.0,294.0,5.3,25.0,374.0,447.9,347.39
2016,4,29,9,15,62.0,218.0,5.3,25.0,258.5,278.73,216.28
2016,4,29,9,30,0.0,142.0,5.3,25.0,143.0,128.19,96.33
2016,4,29,9,45,9.0,208.5,5.35,25.5,216.5,200.5,152.75
2016,4,29,10,0,18.0,275.0,5.4,26.0,290.0,273.52,208.27
2016,4,29,10,15,291.0,291.0,5.45,26.0,538.5,606.67,464.77
2016,4,29,10,30,564.0,307.0,5.5,26.0,787.0,903.38,678.14
2016,4,29,10,45,599.0,294.0,5.55,26.5,819.5,914.14,682.78
2016,4,29,11,0,634.0,281.0,5.6,27.0,852.0,920.8,686.19
2016,4,29,11,15,320.0,222.5,5.55,27.0,511.0,543.51,414.37
2016,4,29,11,30,6.0,164.0,5.5,27.0,170.0,152.68,113.19
2016,4,29,11,45,8.5,186.0,5.45,27.5,194.5,174.45,129.98
2016,4,29,12,0,11.0,208.0,5.4,28.0,219.0,195.85,145.96
2016,4,29,12,15,16.5,281.5,5.35,28.0,298.0,265.44,198.4
2016,4,29,12,30,22.0,355.0,5.3,28.0,377.0,333.42,248.79
2016,4,29,12,45,48.0,411.5,5.3,28.0,458.0,401.28,299.05
2016,4,29,13,0,74.0,468.0,5.3,28.0,539.0,461.47,342.95
2016,4,29,13,15,48.0,405.5,5.2,28.0,451.0,382.9,285.11
2016,4,29,13,30,22.0,343.0,5.1,28.0,363.0,312.2,232.76
2016,4,29,13,45,138.0,397.0,5.05,28.0,521.5,411.23,307.23
2016,4,29,14,0,254.0,451.0,5.0,28.0,680.0,494.23,367.14
2016,4,29,14,15,233.0,439.0,4.8,28.0,644.0,461.96,342.19
2016,4,29,14,30,212.0,427.0,4.6,28.0,608.0,424.65,313.96
2016,4,29,14,45,168.5,407.0,4.4,28.0,547.5,375.6,277.47
2016,4,29,15,0,125.0,387.0,4.2,28.0,487.0,331.68,245.17
2016,4,29,15,15,297.0,328.0,3.95,27.5,547.0,315.44,227.85
2016,4,29,15,30,469.0,269.0,3.7,27.0,607.0,280.95,194.23
2016,4,29,15,45,388.0,295.0,3.5,27.0,562.0,261.9,181.92
2016,4,29,16,0,307.0,321.0,3.3,27.0,517.0,240.18,170.48
2016,4,29,16,15,312.0,272.5,3.05,27.0,457.5,187.7,136.52
2016,4,29,16,30,317.0,224.0,2.8,27.0,398.0,149.74,118.74
2016,4,29,16,45,347.5,193.0,2.6,27.0,365.0,133.13,105.58
2016,4,29,17,0,378.0,162.0,2.4,27.0,332.0,108.49,85.61
2016,4,29,17,15,274.5,166.0,2.3,26.5,280.5,117.76,93.86
2016,4,29,17,30,171.0,170.0,2.2,26.0,229.0,122.73,98.45
2016,4,29,17,45,140.0,138.5,2.1,25.5,181.0,102.28,81.59
2016,4,29,18,0,109.0,107.0,2.0,25.0,133.0,81.08,63.68
2016,4,29,18,15,72.5,74.5,2.05,24.5,90.0,58.42,44.12
2016,4,29,18,30,36.0,42.0,2.1,24.0,47.0,35.56,24.13
2016,4,29,18,45,18.0,22.0,2.15,24.0,24.5,19.26,8.18
2016,4,29,19,0,0.0,2.0,2.2,24.0,2.0,1.82,0.0
2016,4,29,19,15,0.0,1.0,2.3,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.8,13.0,4.0,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.9,13.0,8.0,17.02,0.0
2016,4,30,6,15,121.0,28.5,3.95,13.5,43.0,146.97,103.54
2016,4,30,6,30,225.0,49.0,4.0,14.0,78.0,248.52,203.27
2016,4,30,6,45,324.0,63.5,4.05,14.5,128.5,343.63,287.13
2016,4,30,7,0,423.0,78.0,4.1,15.0,179.0,447.1,374.72
2016,4,30,7,15,487.0,88.5,4.1,15.5,234.5,524.45,437.42
2016,4,30,7,30,551.0,99.0,4.1,16.0,290.0,612.1,504.68
2016,4,30,7,45,603.5,105.0,4.15,17.0,348.5,681.97,554.7
2016,4,30,8,0,656.0,111.0,4.2,18.0,407.0,752.58,603.43
2016,4,30,8,15,688.0,117.0,4.2,18.5,462.5,804.73,638.02
2016,4,30,8,30,720.0,123.0,4.2,19.0,518.0,855.73,671.07
2016,4,30,8,45,750.5,125.0,4.25,20.0,572.0,898.89,696.79
2016,4,30,9,0,781.0,127.0,4.3,21.0,626.0,934.07,716.51
2016,4,30,9,15,798.5,130.5,4.15,21.5,674.5,962.38,731.57
2016,4,30,9,30,816.0,134.0,4.0,22.0,723.0,987.73,744.45
2016,4,30,9,45,546.5,255.5,3.85,22.5,660.0,852.26,645.19
2016,4,30,10,0,277.0,377.0,3.7,23.0,597.0,692.64,522.87
2016,4,30,10,15,574.5,257.5,3.55,23.5,740.0,876.19,657.57
2016,4,30,10,30,872.0,138.0,3.4,24.0,883.0,1019.6,750.75
2016,4,30,10,45,883.0,137.5,3.25,24.5,913.0,1017.32,744.36
2016,4,30,11,0,894.0,137.0,3.1,25.0,943.0,1011.45,737.03
2016,4,30,11,15,898.5,138.0,2.9,25.0,964.0,997.2,725.43
2016,4,30,11,30,903.0,139.0,2.7,25.0,985.0,979.48,711.76
2016,4,30,11,45,910.0,136.5,2.55,25.5,999.0,957.45,694.5
2016,4,30,12,0,917.0,134.0,2.4,26.0,1013.0,932.14,675.3
2016,4,30,12,15,918.0,134.0,2.3,26.0,1017.5,900.77,654.07
2016,4,30,12,30,919.0,134.0,2.2,26.0,1022.0,866.67,631.11
2016,4,30,12,45,919.5,132.5,2.1,26.5,1017.5,828.41,604.21
2016,4,30,13,0,920.0,131.0,2.0,27.0,1013.0,787.84,575.84
2016,4,30,13,15,917.0,130.5,2.0,27.0,1000.0,743.48,545.03
2016,4,30,13,30,914.0,130.0,2.0,27.0,987.0,697.32,512.04
2016,4,30,13,45,910.5,128.5,2.0,27.0,966.0,648.47,476.33
2016,4,30,14,0,907.0,127.0,2.0,27.0,945.0,598.2,438.61
2016,4,30,14,15,900.0,125.5,2.0,27.0,915.5,544.99,397.64
2016,4,30,14,30,893.0,124.0,2.0,27.0,886.0,491.11,354.92
2016,4,30,14,45,885.5,121.0,2.0,27.0,850.5,435.49,309.68
2016,4,30,15,0,878.0,118.0,2.0,27.0,815.0,379.71,263.14
2016,4,30,15,15,866.0,115.5,1.95,26.5,772.0,323.09,215.79
2016,4,30,15,30,854.0,113.0,1.9,26.0,729.0,259.15,163.11
2016,4,30,15,45,841.0,108.5,1.85,26.0,681.0,202.17,117.46
2016,4,30,16,0,828.0,104.0,1.8,26.0,633.0,146.64,78.54
2016,4,30,16,15,806.5,100.5,1.7,26.0,580.5,93.15,52.86
2016,4,30,16,30,785.0,97.0,1.6,26.0,528.0,67.57,51.28
2016,4,30,16,45,759.0,92.0,1.55,26.0,472.5,66.02,50.22
2016,4,30,17,0,733.0,87.0,1.5,26.0,417.0,64.34,49.01
2016,4,30,17,15,693.0,81.5,1.35,25.5,359.5,56.36,42.55
2016,4,30,17,30,653.0,76.0,1.2,25.0,302.0,54.24,40.97
2016,4,30,17,45,596.0,68.0,1.1,24.5,246.0,49.94,37.44
2016,4,30,18,0,539.0,60.0,1.0,24.0,190.0,45.43,33.58
2016,4,30,18,15,445.5,50.0,1.0,23.0,138.0,38.88,27.8
2016,4,30,18,30,352.0,40.0,1.0,22.0,86.0,32.1,21.52
2016,4,30,18,45,205.0,25.0,1.05,21.5,48.5,20.27,9.37
2016,4,30,19,0,58.0,10.0,1.1,21.0,11.0,9.1,0.0
2016,4,30,19,15,29.0,5.0,1.1,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,1,5,45,17.0,5.0,3.05,14.5,5.5,0.0,0.0
2016,5,1,6,0,34.0,10.0,3.3,15.0,11.0,28.64,0.0
2016,5,1,6,15,153.0,28.0,3.45,15.5,46.5,166.9,120.2
2016,5,1,6,30,272.0,46.0,3.6,16.0,82.0,275.02,224.05
2016,5,1,6,45,359.5,59.0,3.8,16.5,131.5,362.36,300.74
2016,5,1,7,0,447.0,72.0,4.0,17.0,181.0,461.79,384.01
2016,5,1,7,15,223.5,79.0,4.05,17.5,133.5,284.44,237.52
2016,5,1,7,30,0.0,86.0,4.1,18.0,86.0,78.67,60.51
2016,5,1,7,45,0.0,102.5,4.2,18.5,102.5,94.36,73.38
2016,5,1,8,0,0.0,119.0,4.3,19.0,119.0,109.94,85.78
2016,5,1,8,15,0.0,106.5,4.35,19.5,106.5,96.08,73.91
2016,5,1,8,30,0.0,94.0,4.4,20.0,94.0,83.55,63.25
2016,5,1,8,45,32.0,186.5,4.5,20.5,207.0,218.64,172.92
2016,5,1,9,0,64.0,279.0,4.6,21.0,320.0,352.8,277.52
2016,5,1,9,15,37.5,250.5,4.6,21.0,275.0,290.18,227.04
2016,5,1,9,30,11.0,222.0,4.6,21.0,230.0,216.78,168.25
2016,5,1,9,45,10.0,218.0,4.65,21.5,225.5,210.7,162.86
2016,5,1,10,0,9.0,214.0,4.7,22.0,221.0,204.93,157.68
2016,5,1,10,15,18.0,274.0,4.7,22.0,289.0,270.89,208.75
2016,5,1,10,30,27.0,334.0,4.7,22.0,357.0,352.31,270.52
2016,5,1,10,45,22.5,321.5,4.7,22.5,341.5,317.93,243.28
2016,5,1,11,0,18.0,309.0,4.7,23.0,326.0,299.87,228.75
2016,5,1,11,15,104.5,396.5,4.7,23.0,495.0,488.66,372.18
2016,5,1,11,30,191.0,484.0,4.7,23.0,664.0,645.41,486.31
2016,5,1,11,45,143.5,483.5,4.75,23.5,619.5,589.45,443.01
2016,5,1,12,0,96.0,483.0,4.8,24.0,575.0,528.69,397.07
2016,5,1,12,15,79.5,472.5,4.8,24.0,549.0,496.12,373.02
2016,5,1,12,30,63.0,462.0,4.8,24.0,523.0,464.8,349.71
2016,5,1,12,45,67.0,463.5,4.85,24.0,528.0,461.12,347.2
2016,5,1,13,0,71.0,465.0,4.9,24.0,533.0,456.85,344.17
2016,5,1,13,15,78.5,464.0,4.95,23.5,539.0,452.34,341.71
2016,5,1,13,30,86.0,463.0,5.0,23.0,545.0,446.97,338.55
2016,5,1,13,45,169.0,457.0,5.05,23.0,612.0,475.98,360.97
2016,5,1,14,0,252.0,451.0,5.1,23.0,679.0,493.72,374.08
2016,5,1,14,15,511.5,316.5,5.1,23.0,760.0,495.86,375.32
2016,5,1,14,30,771.0,182.0,5.1,23.0,841.0,478.24,358.23
2016,5,1,14,45,493.5,285.0,5.1,23.0,700.0,398.83,297.13
2016,5,1,15,0,216.0,388.0,5.1,23.0,559.0,362.89,272.4
2016,5,1,15,15,445.0,289.0,5.05,22.5,618.0,321.78,233.55
2016,5,1,15,30,674.0,190.0,5.0,22.0,677.0,270.15,182.74
2016,5,1,15,45,499.5,232.0,5.0,22.0,579.5,230.73,157.16
2016,5,1,16,0,325.0,274.0,5.0,22.0,482.0,215.88,154.62
2016,5,1,16,15,455.0,217.5,4.9,22.0,482.5,152.47,108.1
2016,5,1,16,30,585.0,161.0,4.8,22.0,483.0,102.9,82.09
2016,5,1,16,45,552.0,152.0,4.7,22.0,430.0,100.33,80.27
2016,5,1,17,0,519.0,143.0,4.6,22.0,377.0,96.71,77.5
2016,5,1,17,15,474.0,131.5,4.35,21.5,323.5,91.0,73.06
2016,5,1,17,30,429.0,120.0,4.1,21.0,270.0,84.95,68.22
2016,5,1,17,45,368.5,105.5,3.9,20.5,218.0,76.3,60.97
2016,5,1,18,0,308.0,91.0,3.7,20.0,166.0,67.23,53.1
2016,5,1,18,15,232.5,71.5,3.6,19.5,119.5,55.4,42.52
2016,5,1,18,30,157.0,52.0,3.5,19.0,73.0,40.87,29.29
2016,5,1,18,45,78.5,29.5,3.45,19.0,40.0,23.75,12.4
2016,5,1,19,0,0.0,7.0,3.4,19.0,7.0,6.37,0.0
2016,5,1,19,15,0.0,3.5,3.5,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,45,22.5,5.0,5.0,13.0,6.0,0.0,0.0
2016,5,2,6,0,45.0,10.0,5.0,13.0,12.0,35.04,0.0
2016,5,2,6,15,158.0,27.5,5.1,13.0,47.0,169.65,125.97
2016,5,2,6,30,271.0,45.0,5.2,13.0,82.0,272.64,225.9
2016,5,2,6,45,354.5,58.0,5.3,13.0,130.0,357.45,302.41
2016,5,2,7,0,438.0,71.0,5.4,13.0,178.0,454.53,386.39
2016,5,2,7,15,219.0,47.5,5.45,13.0,101.0,252.63,216.38
2016,5,2,7,30,0.0,24.0,5.5,13.0,24.0,21.13,12.54
2016,5,2,7,45,0.0,77.0,5.6,13.0,77.0,68.21,52.81
2016,5,2,8,0,0.0,130.0,5.7,13.0,130.0,121.47,97.59
2016,5,2,8,15,66.0,188.0,5.7,13.0,224.5,257.78,213.12
2016,5,2,8,30,132.0,246.0,5.7,13.0,319.0,404.86,333.4
2016,5,2,8,45,66.0,189.5,5.7,13.5,226.0,254.6,208.31
2016,5,2,9,0,0.0,133.0,5.7,14.0,133.0,120.24,94.63
2016,5,2,9,15,0.0,124.0,5.6,14.0,124.0,111.38,87.13
2016,5,2,9,30,0.0,115.0,5.5,14.0,115.0,102.85,79.86
2016,5,2,9,45,2.5,143.5,5.45,14.0,146.0,131.85,103.58
2016,5,2,10,0,5.0,172.0,5.4,14.0,177.0,160.9,127.09
2016,5,2,10,15,2.5,135.0,5.35,14.0,137.5,123.71,96.46
2016,5,2,10,30,0.0,98.0,5.3,14.0,98.0,87.4,66.54
2016,5,2,10,45,6.5,175.0,5.25,14.5,181.5,164.22,128.99
2016,5,2,11,0,13.0,252.0,5.2,15.0,265.0,241.47,190.34
2016,5,2,11,15,14.5,256.5,5.3,15.0,271.0,246.08,193.76
2016,5,2,11,30,16.0,261.0,5.4,15.0,277.0,250.53,197.18
2016,5,2,11,45,16.5,264.5,5.5,15.0,281.0,252.97,199.01
2016,5,2,12,0,17.0,268.0,5.6,15.0,285.0,255.25,200.74
2016,5,2,12,15,17.5,276.5,5.6,15.0,294.0,261.85,205.86
2016,5,2,12,30,18.0,285.0,5.6,15.0,303.0,268.19,210.78
2016,5,2,12,45,16.5,285.5,5.7,15.5,302.0,265.69,208.36
2016,5,2,13,0,15.0,286.0,5.8,16.0,301.0,263.22,206.03
2016,5,2,13,15,23.5,337.0,5.7,16.0,360.0,308.83,241.84
2016,5,2,13,30,32.0,388.0,5.6,16.0,419.0,351.77,275.13
2016,5,2,13,45,21.0,296.0,5.55,16.5,316.0,265.26,207.26
2016,5,2,14,0,10.0,204.0,5.5,17.0,213.0,183.93,142.91
2016,5,2,14,15,8.5,194.0,5.35,17.0,201.5,173.65,134.9
2016,5,2,14,30,7.0,184.0,5.2,17.0,190.0,163.6,127.0
2016,5,2,14,45,7.5,193.5,5.1,17.5,200.0,170.78,132.62
2016,5,2,15,0,8.0,203.0,5.0,18.0,210.0,177.59,137.93
2016,5,2,15,15,4.0,165.5,4.85,18.0,169.0,144.7,111.95
2016,5,2,15,30,0.0,128.0,4.7,18.0,128.0,112.18,86.14
2016,5,2,15,45,8.5,176.5,4.6,18.0,182.0,152.26,118.41
2016,5,2,16,0,17.0,225.0,4.5,18.0,236.0,187.43,146.64
2016,5,2,16,15,36.0,227.0,4.35,17.5,247.5,173.89,136.26
2016,5,2,16,30,55.0,229.0,4.2,17.0,259.0,170.41,141.23
2016,5,2,16,45,59.5,207.0,4.05,17.0,236.5,155.9,129.4
2016,5,2,17,0,64.0,185.0,3.9,17.0,214.0,140.97,117.11
2016,5,2,17,15,57.0,161.0,3.6,16.5,184.5,124.34,103.4
2016,5,2,17,30,50.0,137.0,3.3,16.0,155.0,107.29,89.08
2016,5,2,17,45,40.5,113.0,3.05,16.0,126.0,89.83,73.93
2016,5,2,18,0,31.0,89.0,2.8,16.0,97.0,71.98,58.14
2016,5,2,18,15,151.0,67.5,2.4,15.5,90.0,52.33,40.57
2016,5,2,18,30,271.0,46.0,2.0,15.0,83.0,35.45,25.18
2016,5,2,18,45,156.0,28.0,1.7,14.5,47.5,21.86,11.52
2016,5,2,19,0,41.0,10.0,1.4,14.0,12.0,9.1,0.0
2016,5,2,19,15,20.5,5.0,1.4,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
