Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,5,45,40.0,6.5,2.25,9.5,7.5,0.0,0.0
2016,5,3,6,0,80.0,13.0,2.4,10.0,15.0,58.06,0.0
2016,5,3,6,15,221.0,28.0,2.5,10.5,54.5,212.6,162.32
2016,5,3,6,30,362.0,43.0,2.6,11.0,94.0,333.75,277.19
2016,5,3,6,45,459.5,52.5,2.75,11.5,147.0,430.57,362.12
2016,5,3,7,0,557.0,62.0,2.9,12.0,200.0,534.29,447.8
2016,5,3,7,15,614.5,69.0,3.0,12.5,257.0,609.07,506.25
2016,5,3,7,30,672.0,76.0,3.1,13.0,314.0,686.15,563.93
2016,5,3,7,45,714.5,80.5,3.25,14.0,372.5,748.65,607.49
2016,5,3,8,0,757.0,85.0,3.4,15.0,431.0,806.76,646.38
2016,5,3,8,15,784.5,89.0,3.45,15.5,487.5,855.18,677.86
2016,5,3,8,30,812.0,93.0,3.5,16.0,544.0,902.01,707.6
2016,5,3,8,45,833.0,96.0,3.55,16.5,597.5,939.42,730.21
2016,5,3,9,0,854.0,99.0,3.6,17.0,651.0,974.37,750.93
2016,5,3,9,15,869.0,102.0,3.6,17.5,699.5,990.25,758.03
2016,5,3,9,30,884.0,105.0,3.6,18.0,748.0,1013.36,770.3
2016,5,3,9,45,895.0,107.5,3.6,18.5,791.0,1028.63,777.21
2016,5,3,10,0,906.0,110.0,3.6,19.0,834.0,1040.45,781.96
2016,5,3,10,15,914.5,111.5,3.55,19.5,870.0,1045.09,781.68
2016,5,3,10,30,923.0,113.0,3.5,20.0,906.0,1046.11,779.2
2016,5,3,10,45,928.5,115.0,3.5,20.5,935.0,1040.97,773.24
2016,5,3,11,0,934.0,117.0,3.5,21.0,964.0,1032.13,765.06
2016,5,3,11,15,938.0,118.0,3.5,21.0,985.0,1017.17,754.5
2016,5,3,11,30,942.0,119.0,3.5,21.0,1006.0,998.65,741.74
2016,5,3,11,45,945.0,119.0,3.5,21.5,1018.5,974.81,724.14
2016,5,3,12,0,948.0,119.0,3.5,22.0,1031.0,947.68,704.49
2016,5,3,12,15,948.5,119.0,3.45,22.0,1035.0,915.32,682.41
2016,5,3,12,30,949.0,119.0,3.4,22.0,1039.0,880.17,658.46
2016,5,3,12,45,948.0,118.5,3.4,22.5,1034.0,840.85,630.66
2016,5,3,13,0,947.0,118.0,3.4,23.0,1029.0,799.23,601.23
2016,5,3,13,15,944.0,117.5,3.4,23.0,1016.0,754.06,569.13
2016,5,3,13,30,941.0,117.0,3.4,23.0,1003.0,707.03,534.17
2016,5,3,13,45,936.5,116.0,3.4,23.0,981.0,657.02,496.21
2016,5,3,14,0,932.0,115.0,3.4,23.0,959.0,605.64,456.23
2016,5,3,14,15,925.0,113.5,3.35,23.0,929.5,551.46,412.94
2016,5,3,14,30,918.0,112.0,3.3,23.0,900.0,496.58,367.91
2016,5,3,14,45,909.0,110.5,3.3,23.0,863.0,440.43,320.8
2016,5,3,15,0,900.0,109.0,3.3,23.0,826.0,384.23,272.53
2016,5,3,15,15,888.5,106.5,3.25,23.0,783.0,326.79,222.69
2016,5,3,15,30,877.0,104.0,3.2,23.0,740.0,270.05,173.75
2016,5,3,15,45,863.0,101.0,3.2,23.0,692.0,213.45,127.26
2016,5,3,16,0,849.0,98.0,3.2,23.0,644.0,148.96,80.01
2016,5,3,16,15,828.5,94.5,3.1,22.5,591.0,94.45,52.04
2016,5,3,16,30,808.0,91.0,3.0,22.0,538.0,63.3,48.53
2016,5,3,16,45,780.5,87.0,2.95,22.0,482.0,62.28,47.88
2016,5,3,17,0,753.0,83.0,2.9,22.0,426.0,61.17,47.13
2016,5,3,17,15,714.5,77.5,2.6,21.0,368.5,58.72,45.4
2016,5,3,17,30,676.0,72.0,2.3,20.0,311.0,51.14,39.16
2016,5,3,17,45,617.5,65.5,2.0,19.5,254.0,47.85,36.44
2016,5,3,18,0,559.0,59.0,1.7,19.0,197.0,44.45,33.47
2016,5,3,18,15,470.0,49.5,1.6,18.0,144.5,38.28,27.95
2016,5,3,18,30,381.0,40.0,1.5,17.0,92.0,31.89,21.95
2016,5,3,18,45,235.0,26.0,1.45,16.0,53.0,20.99,10.96
2016,5,3,19,0,89.0,12.0,1.4,15.0,14.0,10.91,0.0
2016,5,3,19,15,44.5,6.0,1.4,14.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,45,39.0,6.5,1.25,11.5,8.0,0.0,0.0
2016,5,4,6,0,78.0,13.0,1.3,12.0,16.0,57.01,0.0
2016,5,4,6,15,215.0,28.5,1.65,12.5,55.0,206.19,157.79
2016,5,4,6,30,352.0,44.0,2.0,13.0,94.0,328.59,270.59
2016,5,4,6,45,444.0,54.5,2.4,14.0,147.0,422.42,351.63
2016,5,4,7,0,536.0,65.0,2.8,15.0,200.0,522.77,433.64
2016,5,4,7,15,594.5,72.5,2.8,16.0,256.5,598.34,490.82
2016,5,4,7,30,653.0,80.0,2.8,17.0,313.0,676.27,546.88
2016,5,4,7,45,695.0,85.5,2.8,18.0,371.5,739.11,589.18
2016,5,4,8,0,737.0,91.0,2.8,19.0,430.0,802.16,630.01
2016,5,4,8,15,765.5,95.5,2.9,19.5,486.5,846.29,657.98
2016,5,4,8,30,794.0,100.0,3.0,20.0,543.0,894.23,688.23
2016,5,4,8,45,816.0,103.5,3.1,21.0,596.5,932.84,710.18
2016,5,4,9,0,838.0,107.0,3.2,22.0,650.0,969.03,730.22
2016,5,4,9,15,854.0,110.0,3.25,22.5,698.5,995.99,744.9
2016,5,4,9,30,870.0,113.0,3.3,23.0,747.0,1009.04,750.4
2016,5,4,9,45,882.0,115.0,3.35,23.5,790.0,1024.51,757.72
2016,5,4,10,0,894.0,117.0,3.4,24.0,833.0,1036.59,762.9
2016,5,4,10,15,903.0,119.0,3.4,24.0,870.0,1042.14,765.06
2016,5,4,10,30,912.0,121.0,3.4,24.0,907.0,1044.07,765.08
2016,5,4,10,45,919.0,122.5,3.4,24.5,936.0,1039.82,759.77
2016,5,4,11,0,926.0,124.0,3.4,25.0,965.0,1031.89,752.3
2016,5,4,11,15,930.5,125.0,3.4,25.0,986.5,1017.39,742.21
2016,5,4,11,30,935.0,126.0,3.4,25.0,1008.0,999.33,729.98
2016,5,4,11,45,940.5,124.5,3.4,25.5,1021.5,976.39,713.25
2016,5,4,12,0,946.0,123.0,3.4,26.0,1035.0,950.13,694.49
2016,5,4,12,15,947.0,123.0,3.4,26.0,1039.5,918.18,673.39
2016,5,4,12,30,948.0,123.0,3.4,26.0,1044.0,883.44,650.42
2016,5,4,12,45,947.5,122.5,3.4,26.5,1039.5,844.51,623.31
2016,5,4,13,0,947.0,122.0,3.4,27.0,1035.0,803.26,594.59
2016,5,4,13,15,944.5,121.5,3.4,27.0,1022.0,758.43,563.2
2016,5,4,13,30,942.0,121.0,3.4,27.0,1009.0,711.71,529.05
2016,5,4,13,45,938.0,120.0,3.4,27.0,987.5,661.96,491.92
2016,5,4,14,0,934.0,119.0,3.4,27.0,966.0,610.8,452.77
2016,5,4,14,15,928.0,117.5,3.4,27.0,937.0,557.03,410.62
2016,5,4,14,30,922.0,116.0,3.4,27.0,908.0,502.45,366.63
2016,5,4,14,45,912.5,114.5,3.4,27.0,871.0,445.91,319.99
2016,5,4,15,0,903.0,113.0,3.4,27.0,834.0,389.36,272.23
2016,5,4,15,15,891.0,110.5,3.35,26.5,790.5,331.64,223.41
2016,5,4,15,30,879.0,108.0,3.3,26.0,747.0,274.65,175.29
2016,5,4,15,45,864.5,105.0,3.25,26.0,698.5,217.86,129.12
2016,5,4,16,0,850.0,102.0,3.2,26.0,650.0,153.38,82.24
2016,5,4,16,15,829.5,98.5,3.0,25.5,597.0,98.82,54.13
2016,5,4,16,30,809.0,95.0,2.8,25.0,544.0,66.07,50.23
2016,5,4,16,45,783.5,90.5,2.65,25.0,488.0,64.82,49.41
2016,5,4,17,0,758.0,86.0,2.5,25.0,432.0,63.46,48.46
2016,5,4,17,15,719.0,80.5,2.25,24.0,374.0,55.54,42.1
2016,5,4,17,30,680.0,75.0,2.0,23.0,316.0,53.35,40.55
2016,5,4,17,45,625.5,68.0,1.75,22.5,259.0,49.79,37.63
2016,5,4,18,0,571.0,61.0,1.5,22.0,202.0,46.07,34.45
2016,5,4,18,15,479.0,51.5,1.45,21.0,149.0,39.95,29.03
2016,5,4,18,30,387.0,42.0,1.4,20.0,96.0,33.63,23.15
2016,5,4,18,45,238.0,27.5,1.35,19.0,56.0,22.3,11.99
2016,5,4,19,0,89.0,13.0,1.3,18.0,16.0,11.82,0.0
2016,5,4,19,15,44.5,6.5,1.3,18.0,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,71.5,7.5,1.15,13.5,10.0,6.82,0.0
2016,5,5,6,0,143.0,15.0,1.1,14.0,20.0,122.39,0.0
2016,5,5,6,15,291.5,27.5,1.25,15.0,62.0,256.59,196.33
2016,5,5,6,30,440.0,40.0,1.4,16.0,104.0,383.73,310.81
2016,5,5,6,45,524.5,49.0,1.6,17.0,158.0,473.68,386.06
2016,5,5,7,0,609.0,58.0,1.8,18.0,212.0,569.58,460.92
2016,5,5,7,15,662.0,64.0,1.75,18.5,269.5,641.3,513.25
2016,5,5,7,30,715.0,70.0,1.7,19.0,327.0,710.18,560.78
2016,5,5,7,45,749.0,75.0,1.7,20.0,384.5,767.92,597.46
2016,5,5,8,0,783.0,80.0,1.7,21.0,442.0,825.13,632.31
2016,5,5,8,15,808.5,84.0,1.7,21.5,498.0,872.32,660.36
2016,5,5,8,30,834.0,88.0,1.7,22.0,554.0,917.79,686.67
2016,5,5,8,45,849.0,92.5,1.75,23.0,606.0,951.71,704.15
2016,5,5,9,0,864.0,97.0,1.8,24.0,658.0,972.68,713.1
2016,5,5,9,15,877.5,99.5,1.8,24.5,705.5,996.9,725.03
2016,5,5,9,30,891.0,102.0,1.8,25.0,753.0,1018.04,734.93
2016,5,5,9,45,898.0,106.0,1.85,25.5,794.0,1031.06,740.46
2016,5,5,10,0,905.0,110.0,1.9,26.0,835.0,1040.52,743.96
2016,5,5,10,15,912.0,111.5,1.8,26.0,870.5,1043.66,743.11
2016,5,5,10,30,919.0,113.0,1.7,26.0,906.0,1043.19,740.18
2016,5,5,10,45,922.0,116.0,1.65,26.5,933.0,1036.66,732.97
2016,5,5,11,0,925.0,119.0,1.6,27.0,960.0,1026.46,723.74
2016,5,5,11,15,928.0,119.5,1.6,27.0,980.0,1010.2,713.13
2016,5,5,11,30,931.0,120.0,1.6,27.0,1000.0,990.47,700.55
2016,5,5,11,45,706.0,273.0,1.65,27.5,945.5,918.39,653.37
2016,5,5,12,0,481.0,426.0,1.7,28.0,891.0,831.67,590.87
2016,5,5,12,15,709.0,272.5,1.75,28.0,960.5,862.49,617.97
2016,5,5,12,30,937.0,119.0,1.8,28.0,1030.0,871.72,625.88
2016,5,5,12,45,934.5,119.5,1.85,28.0,1024.5,832.61,600.99
2016,5,5,13,0,932.0,120.0,1.9,28.0,1019.0,791.34,574.87
2016,5,5,13,15,928.5,119.5,1.95,28.0,1005.0,746.56,544.92
2016,5,5,13,30,925.0,119.0,2.0,28.0,991.0,700.01,512.22
2016,5,5,13,45,695.5,250.5,2.05,28.0,898.0,618.35,451.76
2016,5,5,14,0,466.0,382.0,2.1,28.0,805.0,555.08,404.32
2016,5,5,14,15,471.0,363.5,2.15,28.0,779.5,512.62,373.42
2016,5,5,14,30,476.0,345.0,2.2,28.0,754.0,469.63,341.13
2016,5,5,14,45,409.5,353.0,2.25,28.0,694.5,416.89,301.77
2016,5,5,15,0,343.0,361.0,2.3,28.0,635.0,379.03,273.37
2016,5,5,15,15,472.5,293.0,2.3,28.0,649.0,335.09,235.6
2016,5,5,15,30,602.0,225.0,2.3,28.0,663.0,284.08,190.41
2016,5,5,15,45,575.0,214.0,2.35,28.0,610.0,234.86,152.52
2016,5,5,16,0,548.0,203.0,2.4,28.0,557.0,187.37,119.26
2016,5,5,16,15,423.0,217.0,2.3,27.5,477.0,154.41,106.06
2016,5,5,16,30,298.0,231.0,2.2,27.0,397.0,153.26,121.45
2016,5,5,16,45,267.0,209.5,2.15,27.0,347.0,141.96,112.66
2016,5,5,17,0,236.0,188.0,2.1,27.0,297.0,130.02,103.28
2016,5,5,17,15,223.5,165.0,1.85,26.0,257.0,116.65,92.96
2016,5,5,17,30,211.0,142.0,1.6,25.0,217.0,102.58,81.82
2016,5,5,17,45,196.5,118.0,1.4,24.5,178.0,87.16,69.09
2016,5,5,18,0,182.0,94.0,1.2,24.0,139.0,71.03,55.44
2016,5,5,18,15,152.0,72.0,1.15,23.0,103.0,55.53,42.08
2016,5,5,18,30,122.0,50.0,1.1,22.0,67.0,39.43,27.87
2016,5,5,18,45,61.0,31.0,1.1,21.5,39.5,25.75,14.72
2016,5,5,19,0,0.0,12.0,1.1,21.0,12.0,10.91,0.0
2016,5,5,19,15,0.0,6.0,1.1,20.5,6.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,61.0,7.5,1.05,13.5,10.0,6.82,0.0
2016,5,6,6,0,122.0,15.0,1.1,14.0,20.0,107.95,0.0
2016,5,6,6,15,261.0,29.0,1.3,14.5,61.0,239.39,184.97
2016,5,6,6,30,400.0,43.0,1.5,15.0,102.0,360.8,294.27
2016,5,6,6,45,481.5,53.0,1.7,16.0,154.5,448.49,368.4
2016,5,6,7,0,563.0,63.0,1.9,17.0,207.0,541.83,442.13
2016,5,6,7,15,618.5,70.5,1.85,17.5,264.0,615.98,497.07
2016,5,6,7,30,674.0,78.0,1.8,18.0,321.0,692.29,550.78
2016,5,6,7,45,711.0,83.5,1.8,19.0,378.5,751.45,588.96
2016,5,6,8,0,748.0,89.0,1.8,20.0,436.0,805.51,622.12
2016,5,6,8,15,775.5,93.0,2.05,20.5,492.0,853.68,653.79
2016,5,6,8,30,803.0,97.0,2.3,21.0,548.0,900.26,683.91
2016,5,6,8,45,825.0,99.5,2.55,22.0,601.0,937.79,706.16
2016,5,6,9,0,847.0,102.0,2.8,23.0,654.0,972.91,726.56
2016,5,6,9,15,862.5,105.0,2.7,23.5,702.5,988.96,732.52
2016,5,6,9,30,878.0,108.0,2.6,24.0,751.0,1012.41,743.47
2016,5,6,9,45,890.5,109.5,2.55,24.5,794.0,1027.95,749.65
2016,5,6,10,0,903.0,111.0,2.5,25.0,837.0,1040.11,753.79
2016,5,6,10,15,911.5,112.5,2.45,25.0,873.0,1044.73,754.73
2016,5,6,10,30,920.0,114.0,2.4,25.0,909.0,1045.73,753.6
2016,5,6,10,45,927.0,115.0,2.35,25.5,938.0,1041.06,747.59
2016,5,6,11,0,934.0,116.0,2.3,26.0,967.0,1032.71,739.49
2016,5,6,11,15,938.0,116.5,2.2,26.0,987.5,1017.32,728.03
2016,5,6,11,30,942.0,117.0,2.1,26.0,1008.0,998.4,714.54
2016,5,6,11,45,950.5,113.5,2.05,26.5,1022.5,976.39,698.43
2016,5,6,12,0,959.0,110.0,2.0,27.0,1037.0,950.96,680.31
2016,5,6,12,15,959.5,110.5,1.95,27.0,1040.5,918.98,659.45
2016,5,6,12,30,960.0,111.0,1.9,27.0,1044.0,884.17,636.82
2016,5,6,12,45,959.5,110.0,1.9,27.0,1039.5,844.69,611.58
2016,5,6,13,0,959.0,109.0,1.9,27.0,1035.0,802.86,584.63
2016,5,6,13,15,956.0,108.5,1.9,27.0,1022.0,757.49,554.29
2016,5,6,13,30,953.0,108.0,1.9,27.0,1009.0,710.23,520.75
2016,5,6,13,45,947.5,108.0,1.95,27.5,987.0,660.14,483.68
2016,5,6,14,0,942.0,108.0,2.0,28.0,965.0,608.73,444.71
2016,5,6,14,15,935.5,106.5,2.05,28.0,935.5,554.56,403.5
2016,5,6,14,30,929.0,105.0,2.1,28.0,906.0,499.62,360.34
2016,5,6,14,45,918.0,105.0,2.2,28.0,868.5,443.48,315.07
2016,5,6,15,0,907.0,105.0,2.3,28.0,831.0,387.46,268.6
2016,5,6,15,15,895.5,103.0,2.4,27.5,788.0,330.22,220.85
2016,5,6,15,30,884.0,101.0,2.5,27.0,745.0,273.66,173.49
2016,5,6,15,45,866.5,99.5,2.6,27.0,696.0,217.33,127.97
2016,5,6,16,0,849.0,98.0,2.7,27.0,647.0,153.49,81.55
2016,5,6,16,15,829.0,94.5,2.7,26.5,594.5,99.13,52.77
2016,5,6,16,30,809.0,91.0,2.7,26.0,542.0,63.11,47.53
2016,5,6,16,45,780.5,87.5,2.7,26.0,486.0,62.44,47.19
2016,5,6,17,0,752.0,84.0,2.7,26.0,430.0,61.72,46.78
2016,5,6,17,15,714.5,78.5,2.45,25.0,373.0,59.3,45.11
2016,5,6,17,30,677.0,73.0,2.2,24.0,316.0,51.69,38.94
2016,5,6,17,45,624.0,66.5,1.95,23.5,259.5,48.45,36.32
2016,5,6,18,0,571.0,60.0,1.7,23.0,203.0,45.09,33.46
2016,5,6,18,15,487.0,50.5,1.65,22.0,151.0,38.95,28.07
2016,5,6,18,30,403.0,41.0,1.6,21.0,99.0,32.59,22.21
2016,5,6,18,45,269.0,27.5,1.6,20.0,59.0,22.18,12.15
2016,5,6,19,0,135.0,14.0,1.6,19.0,19.0,12.73,0.0
2016,5,6,19,15,67.5,7.0,1.65,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,45,32.0,7.5,2.15,14.5,9.0,24.05,0.0
2016,5,7,6,0,64.0,15.0,2.3,15.0,18.0,64.99,0.0
2016,5,7,6,15,167.0,34.0,2.4,15.0,56.0,185.04,143.25
2016,5,7,6,30,270.0,53.0,2.5,15.0,94.0,284.18,233.34
2016,5,7,6,45,355.5,66.5,2.65,15.5,143.5,371.43,308.73
2016,5,7,7,0,441.0,80.0,2.8,16.0,193.0,465.54,386.66
2016,5,7,7,15,314.5,112.0,2.9,16.5,203.0,403.55,334.7
2016,5,7,7,30,188.0,144.0,3.0,17.0,213.0,330.85,272.79
2016,5,7,7,45,238.0,164.5,3.2,18.0,266.0,417.75,341.24
2016,5,7,8,0,288.0,185.0,3.4,19.0,319.0,490.61,396.24
2016,5,7,8,15,453.0,164.5,3.7,19.5,405.5,640.14,511.62
2016,5,7,8,30,618.0,144.0,4.0,20.0,492.0,788.07,619.28
2016,5,7,8,45,685.0,138.0,4.3,21.0,557.5,855.23,663.21
2016,5,7,9,0,752.0,132.0,4.6,22.0,623.0,921.56,706.61
2016,5,7,9,15,768.5,135.5,4.6,22.5,669.5,942.02,716.97
2016,5,7,9,30,785.0,139.0,4.6,23.0,716.0,966.0,730.07
2016,5,7,9,45,794.0,144.5,4.65,23.5,756.0,981.58,737.82
2016,5,7,10,0,803.0,150.0,4.7,24.0,796.0,993.85,743.48
2016,5,7,10,15,812.5,152.5,4.65,24.0,831.0,1000.01,745.8
2016,5,7,10,30,822.0,155.0,4.6,24.0,866.0,1002.74,746.01
2016,5,7,10,45,826.5,158.5,4.6,24.5,893.0,998.05,740.36
2016,5,7,11,0,831.0,162.0,4.6,25.0,920.0,989.89,732.61
2016,5,7,11,15,835.5,163.5,4.6,25.5,940.0,976.28,721.41
2016,5,7,11,30,840.0,165.0,4.6,26.0,960.0,959.31,708.16
2016,5,7,11,45,868.0,148.0,4.6,26.5,979.0,933.44,689.1
2016,5,7,12,0,896.0,131.0,4.6,27.0,998.0,914.98,675.2
2016,5,7,12,15,688.0,282.5,4.55,27.0,950.0,854.26,631.39
2016,5,7,12,30,480.0,434.0,4.5,27.0,902.0,785.6,577.94
2016,5,7,12,45,451.0,431.5,4.5,27.5,869.5,732.58,539.75
2016,5,7,13,0,422.0,429.0,4.5,28.0,837.0,680.95,502.21
2016,5,7,13,15,219.5,368.5,4.5,28.0,581.0,467.04,348.07
2016,5,7,13,30,17.0,308.0,4.5,28.0,325.0,279.68,207.92
2016,5,7,13,45,108.5,385.5,4.5,28.0,485.0,385.86,287.78
2016,5,7,14,0,200.0,463.0,4.5,28.0,645.0,483.12,357.92
2016,5,7,14,15,331.0,406.0,4.45,28.0,696.0,481.59,356.1
2016,5,7,14,30,462.0,349.0,4.4,28.0,747.0,467.51,343.79
2016,5,7,14,45,350.5,368.0,4.4,28.0,663.5,413.33,302.94
2016,5,7,15,0,239.0,387.0,4.4,28.0,580.0,372.61,273.13
2016,5,7,15,15,141.0,346.5,4.25,27.5,458.5,298.79,220.29
2016,5,7,15,30,43.0,306.0,4.1,27.0,337.0,247.15,184.93
2016,5,7,15,45,102.0,303.5,4.0,27.0,371.5,247.67,183.23
2016,5,7,16,0,161.0,301.0,3.9,27.0,406.0,229.34,167.53
2016,5,7,16,15,420.5,215.0,3.9,26.5,457.5,154.8,106.38
2016,5,7,16,30,680.0,129.0,3.9,26.0,509.0,80.29,61.85
2016,5,7,16,45,660.5,119.0,3.9,25.5,457.0,76.66,59.24
2016,5,7,17,0,641.0,109.0,3.9,25.0,405.0,72.63,56.2
2016,5,7,17,15,600.5,101.5,4.05,24.5,350.5,69.92,54.25
2016,5,7,17,30,560.0,94.0,4.2,24.0,296.0,67.02,52.06
2016,5,7,17,45,518.5,82.0,4.35,23.5,243.5,60.2,46.42
2016,5,7,18,0,477.0,70.0,4.5,23.0,191.0,52.93,40.2
2016,5,7,18,15,394.5,58.5,4.4,22.5,141.5,45.49,33.61
2016,5,7,18,30,312.0,47.0,4.3,22.0,92.0,36.17,25.14
2016,5,7,18,45,156.0,32.5,4.25,21.5,55.0,25.28,14.63
2016,5,7,19,0,0.0,18.0,4.2,21.0,18.0,15.44,0.0
2016,5,7,19,15,0.0,9.0,4.1,20.5,9.0,8.19,0.0
2016,5,7,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,2.0,3.4,17.5,2.0,1.75,0.0
2016,5,8,6,30,0.0,4.0,3.7,18.0,4.0,3.51,0.0
2016,5,8,6,45,0.0,7.0,4.0,18.5,7.0,6.14,0.0
2016,5,8,7,0,0.0,10.0,4.3,19.0,10.0,8.78,1.77
2016,5,8,7,15,0.0,12.5,4.6,19.5,12.5,10.99,3.62
2016,5,8,7,30,0.0,15.0,4.9,20.0,15.0,13.19,5.44
2016,5,8,7,45,0.0,57.5,5.2,20.5,57.5,50.79,36.73
2016,5,8,8,0,0.0,100.0,5.5,21.0,100.0,90.16,68.89
2016,5,8,8,15,0.0,76.0,5.4,21.0,76.0,67.26,49.85
2016,5,8,8,30,0.0,52.0,5.3,21.0,52.0,45.97,32.22
2016,5,8,8,45,2.5,118.0,5.2,21.5,120.0,108.53,82.95
2016,5,8,9,0,5.0,184.0,5.1,22.0,188.0,175.05,135.61
2016,5,8,9,15,2.5,116.5,4.95,22.0,118.5,106.78,80.75
2016,5,8,9,30,0.0,49.0,4.8,22.0,49.0,43.42,29.57
2016,5,8,9,45,0.0,78.5,4.65,22.0,78.5,69.7,50.65
2016,5,8,10,0,0.0,108.0,4.5,22.0,108.0,96.42,71.85
2016,5,8,10,15,1.0,125.5,4.4,22.0,127.0,113.47,85.27
2016,5,8,10,30,2.0,143.0,4.3,22.0,146.0,130.49,98.58
2016,5,8,10,45,2.5,144.5,4.25,22.5,147.5,132.26,99.62
2016,5,8,11,0,3.0,146.0,4.2,23.0,149.0,133.99,100.67
2016,5,8,11,15,1.5,136.5,4.15,23.0,138.0,123.78,92.51
2016,5,8,11,30,0.0,127.0,4.1,23.0,127.0,113.68,84.48
2016,5,8,11,45,1.0,133.5,4.1,23.0,135.0,120.36,89.7
2016,5,8,12,0,2.0,140.0,4.1,23.0,143.0,126.92,94.82
2016,5,8,12,15,3.0,143.5,4.0,23.0,147.0,130.66,97.74
2016,5,8,12,30,4.0,147.0,3.9,23.0,151.0,134.28,100.56
2016,5,8,12,45,37.0,307.0,3.8,23.0,343.0,301.72,229.64
2016,5,8,13,0,70.0,467.0,3.7,23.0,535.0,458.25,345.21
2016,5,8,13,15,47.0,411.5,3.6,23.0,457.0,387.65,292.39
2016,5,8,13,30,24.0,356.0,3.5,23.0,379.0,320.67,242.48
2016,5,8,13,45,19.0,313.0,3.4,23.0,331.0,282.87,214.3
2016,5,8,14,0,14.0,270.0,3.3,23.0,283.0,241.9,183.42
2016,5,8,14,15,29.0,323.0,3.3,22.5,349.0,283.23,215.4
2016,5,8,14,30,44.0,376.0,3.3,22.0,415.0,324.64,246.94
2016,5,8,14,45,28.0,309.5,3.3,22.0,334.0,263.0,200.41
2016,5,8,15,0,12.0,243.0,3.3,22.0,253.0,211.37,161.38
2016,5,8,15,15,12.5,240.5,3.7,22.0,250.5,207.41,158.74
2016,5,8,15,30,13.0,238.0,4.1,22.0,248.0,203.18,155.8
2016,5,8,15,45,20.5,243.5,4.5,22.0,257.5,205.7,157.92
2016,5,8,16,0,28.0,249.0,4.9,22.0,267.0,194.62,149.47
2016,5,8,16,15,52.0,245.0,5.45,21.5,275.5,186.92,144.02
2016,5,8,16,30,76.0,241.0,6.0,21.0,284.0,177.71,145.38
2016,5,8,16,45,38.0,162.0,6.55,21.0,183.5,128.26,104.28
2016,5,8,17,0,0.0,83.0,7.1,21.0,83.0,73.42,57.82
2016,5,8,17,15,0.0,72.0,6.95,20.5,72.0,63.67,49.75
2016,5,8,17,30,0.0,61.0,6.8,20.0,61.0,53.89,41.51
2016,5,8,17,45,0.0,50.0,6.65,20.0,50.0,44.12,33.06
2016,5,8,18,0,0.0,39.0,6.5,20.0,39.0,34.38,24.51
2016,5,8,18,15,0.0,28.5,6.0,19.5,28.5,25.09,16.28
2016,5,8,18,30,0.0,18.0,5.5,19.0,18.0,15.82,8.0
2016,5,8,18,45,0.0,10.5,5.05,19.0,10.5,9.22,1.86
2016,5,8,19,0,0.0,3.0,4.6,19.0,3.0,2.63,0.0
2016,5,8,19,15,0.0,1.5,4.55,18.5,1.5,1.36,0.0
2016,5,8,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.6,18.5,9.5,8.64,0.0
2016,5,9,6,0,0.0,19.0,4.5,19.0,19.0,18.98,0.0
2016,5,9,6,15,106.0,40.0,4.75,19.0,56.5,142.68,108.98
2016,5,9,6,30,212.0,61.0,5.0,19.0,94.0,243.54,198.16
2016,5,9,6,45,262.5,82.5,5.25,19.5,140.0,313.3,258.57
2016,5,9,7,0,313.0,104.0,5.5,20.0,186.0,386.19,319.6
2016,5,9,7,15,222.0,126.5,5.75,20.5,191.5,349.89,288.07
2016,5,9,7,30,131.0,149.0,6.0,21.0,197.0,289.72,236.4
2016,5,9,7,45,76.0,160.0,6.25,21.5,189.0,237.98,192.07
2016,5,9,8,0,21.0,171.0,6.5,22.0,181.0,184.51,145.96
2016,5,9,8,15,312.0,160.5,6.5,22.5,336.5,485.0,392.49
2016,5,9,8,30,603.0,150.0,6.5,23.0,492.0,781.42,618.44
2016,5,9,8,45,617.5,171.0,6.5,23.5,549.5,828.47,648.56
2016,5,9,9,0,632.0,192.0,6.5,24.0,607.0,872.87,677.28
2016,5,9,9,15,505.0,254.0,6.45,24.5,600.5,813.33,627.76
2016,5,9,9,30,378.0,316.0,6.4,25.0,594.0,736.89,566.04
2016,5,9,9,45,555.5,256.5,6.35,25.5,691.5,864.89,660.26
2016,5,9,10,0,733.0,197.0,6.3,26.0,789.0,982.4,741.11
2016,5,9,10,15,745.0,200.0,6.15,26.0,824.5,990.95,744.25
2016,5,9,10,30,757.0,203.0,6.0,26.0,860.0,996.19,745.75
2016,5,9,10,45,778.5,197.0,5.9,26.5,891.0,990.02,738.4
2016,5,9,11,0,800.0,191.0,5.8,27.0,922.0,989.25,734.97
2016,5,9,11,15,805.5,192.0,5.65,27.5,942.5,976.18,723.01
2016,5,9,11,30,811.0,193.0,5.5,28.0,963.0,959.79,709.05
2016,5,9,11,45,846.5,171.0,5.4,28.5,983.5,946.04,697.38
2016,5,9,12,0,882.0,149.0,5.3,29.0,1004.0,919.41,677.19
2016,5,9,12,15,883.0,149.0,5.15,29.0,1008.0,889.02,655.7
2016,5,9,12,30,884.0,149.0,5.0,29.0,1012.0,856.11,632.59
2016,5,9,12,45,888.5,145.0,4.9,29.0,1009.0,820.41,607.88
2016,5,9,13,0,893.0,141.0,4.8,29.0,1006.0,782.36,581.53
2016,5,9,13,15,890.0,140.0,4.7,29.0,993.0,739.13,549.89
2016,5,9,13,30,887.0,139.0,4.6,29.0,980.0,694.24,516.37
2016,5,9,13,45,886.5,135.0,4.6,29.5,960.0,647.05,480.0
2016,5,9,14,0,886.0,131.0,4.6,30.0,940.0,598.29,441.75
2016,5,9,14,15,879.5,129.5,4.5,30.0,911.5,546.93,401.31
2016,5,9,14,30,873.0,128.0,4.4,30.0,883.0,494.91,359.41
2016,5,9,14,45,865.0,125.0,4.35,30.0,847.5,440.73,314.97
2016,5,9,15,0,857.0,122.0,4.3,30.0,812.0,386.47,269.47
2016,5,9,15,15,845.0,119.5,4.2,30.0,770.0,331.54,222.94
2016,5,9,15,30,833.0,117.0,4.1,30.0,728.0,269.5,171.31
2016,5,9,15,45,817.0,114.0,4.05,30.0,680.5,214.77,127.02
2016,5,9,16,0,801.0,111.0,4.0,30.0,633.0,161.82,88.52
2016,5,9,16,15,780.5,107.0,3.85,29.5,581.5,109.9,60.01
2016,5,9,16,30,760.0,103.0,3.7,29.0,530.0,70.91,53.35
2016,5,9,16,45,732.5,98.5,3.6,29.0,476.0,63.15,47.15
2016,5,9,17,0,705.0,94.0,3.5,29.0,422.0,62.3,46.64
2016,5,9,17,15,667.0,88.0,3.2,28.0,366.0,60.19,45.26
2016,5,9,17,30,629.0,82.0,2.9,27.0,310.0,57.92,43.7
2016,5,9,17,45,575.0,74.0,2.65,26.5,255.5,53.85,40.42
2016,5,9,18,0,521.0,66.0,2.4,26.0,201.0,49.56,36.83
2016,5,9,18,15,438.0,56.0,2.4,25.0,150.0,43.25,31.37
2016,5,9,18,30,355.0,46.0,2.4,24.0,99.0,36.7,25.43
2016,5,9,18,45,228.5,31.0,2.45,23.5,59.5,24.18,13.84
2016,5,9,19,0,102.0,16.0,2.5,23.0,20.0,12.6,0.0
2016,5,9,19,15,51.0,8.0,2.7,22.5,10.0,7.28,0.0
2016,5,9,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,45,16.0,8.5,2.2,19.5,9.5,16.39,0.0
2016,5,10,6,0,32.0,17.0,2.4,20.0,19.0,42.82,4.49
2016,5,10,6,15,110.5,40.0,2.55,20.5,56.0,144.78,110.31
2016,5,10,6,30,189.0,63.0,2.7,21.0,93.0,231.05,185.51
2016,5,10,6,45,280.5,78.5,2.85,21.5,142.5,334.29,271.82
2016,5,10,7,0,372.0,94.0,3.0,22.0,192.0,432.42,351.46
2016,5,10,7,15,428.0,106.0,3.05,22.5,245.0,503.83,406.91
2016,5,10,7,30,484.0,118.0,3.1,23.0,298.0,578.18,462.47
2016,5,10,7,45,544.0,121.5,3.15,23.5,354.5,647.45,511.74
2016,5,10,8,0,604.0,125.0,3.2,24.0,411.0,727.69,567.13
2016,5,10,8,15,634.5,131.5,3.15,24.5,464.0,777.74,598.83
2016,5,10,8,30,665.0,138.0,3.1,25.0,517.0,826.66,629.14
2016,5,10,8,45,695.0,140.0,3.1,25.5,568.5,868.33,654.11
2016,5,10,9,0,725.0,142.0,3.1,26.0,620.0,908.18,677.5
2016,5,10,9,15,742.0,146.5,3.15,26.5,665.5,935.94,692.87
2016,5,10,9,30,759.0,151.0,3.2,27.0,711.0,954.16,701.96
2016,5,10,9,45,773.0,153.5,3.25,27.5,752.0,971.28,710.47
2016,5,10,10,0,787.0,156.0,3.3,28.0,793.0,985.25,716.98
2016,5,10,10,15,796.5,158.5,3.35,28.0,827.0,991.39,719.97
2016,5,10,10,30,806.0,161.0,3.4,28.0,861.0,994.16,720.98
2016,5,10,10,45,809.0,165.0,3.45,28.5,887.0,988.59,715.31
2016,5,10,11,0,812.0,169.0,3.5,29.0,913.0,979.62,707.66
2016,5,10,11,15,816.5,170.5,3.5,29.0,932.5,966.26,698.39
2016,5,10,11,30,821.0,172.0,3.5,29.0,952.0,949.61,687.12
2016,5,10,11,45,819.0,176.0,3.55,29.5,962.5,926.15,670.47
2016,5,10,12,0,817.0,180.0,3.6,30.0,973.0,899.81,652.03
2016,5,10,12,15,817.5,180.5,3.6,30.0,976.5,869.81,632.25
2016,5,10,12,30,818.0,181.0,3.6,30.0,980.0,837.41,610.84
2016,5,10,12,45,810.5,184.5,3.65,30.0,973.5,799.14,585.53
2016,5,10,13,0,803.0,188.0,3.7,30.0,967.0,759.42,557.78
2016,5,10,13,15,799.5,187.0,3.7,30.0,954.0,717.57,528.01
2016,5,10,13,30,796.0,186.0,3.7,30.0,941.0,674.43,496.74
2016,5,10,13,45,782.5,189.5,3.75,30.0,918.5,627.62,462.25
2016,5,10,14,0,769.0,193.0,3.8,30.0,896.0,580.69,426.86
2016,5,10,14,15,760.5,191.0,3.8,30.0,868.0,532.17,389.44
2016,5,10,14,30,752.0,189.0,3.8,30.0,840.0,479.21,347.92
2016,5,10,14,45,728.5,192.5,3.85,30.0,802.0,427.76,306.67
2016,5,10,15,0,705.0,196.0,3.9,30.0,764.0,378.17,266.08
2016,5,10,15,15,690.0,191.5,3.9,29.5,723.5,327.39,224.5
2016,5,10,15,30,675.0,187.0,3.9,29.0,683.0,278.11,184.08
2016,5,10,15,45,642.5,187.5,3.95,29.0,635.0,231.11,147.07
2016,5,10,16,0,610.0,188.0,4.0,29.0,587.0,188.06,116.59
2016,5,10,16,15,584.5,180.5,3.95,28.5,537.5,143.75,91.53
2016,5,10,16,30,559.0,173.0,3.9,28.0,488.0,110.08,85.88
2016,5,10,16,45,516.5,166.5,3.9,28.0,435.0,108.55,84.98
2016,5,10,17,0,474.0,160.0,3.9,28.0,382.0,106.86,83.92
2016,5,10,17,15,432.0,147.5,3.85,27.5,329.5,100.91,79.45
2016,5,10,17,30,390.0,135.0,3.8,27.0,277.0,94.57,74.57
2016,5,10,17,45,332.5,119.5,3.75,26.5,226.0,88.9,70.1
2016,5,10,18,0,275.0,104.0,3.7,26.0,175.0,78.22,61.16
2016,5,10,18,15,210.0,82.5,3.7,25.5,129.0,63.06,48.1
2016,5,10,18,30,145.0,61.0,3.7,25.0,83.0,47.41,34.32
2016,5,10,18,45,72.5,37.0,3.75,24.5,48.0,30.33,18.8
2016,5,10,19,0,0.0,13.0,3.8,24.0,13.0,11.45,0.0
2016,5,10,19,15,0.0,6.5,3.7,23.5,6.5,5.91,0.0
2016,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,9.5,2.25,18.5,9.5,8.64,0.0
2016,5,11,6,0,0.0,19.0,2.5,19.0,19.0,18.26,0.22
2016,5,11,6,15,111.0,38.5,2.7,19.5,56.5,141.35,108.57
2016,5,11,6,30,222.0,58.0,2.9,20.0,94.0,258.73,209.13
2016,5,11,6,45,287.0,76.5,3.1,20.5,141.5,336.3,274.87
2016,5,11,7,0,352.0,95.0,3.3,21.0,189.0,418.56,342.08
2016,5,11,7,15,406.5,109.0,3.5,21.5,242.0,490.62,398.81
2016,5,11,7,30,461.0,123.0,3.7,22.0,295.0,565.48,455.68
2016,5,11,7,45,493.5,137.0,3.95,22.5,347.5,623.33,497.74
2016,5,11,8,0,526.0,151.0,4.2,23.0,400.0,681.38,538.92
2016,5,11,8,15,557.5,160.5,4.25,23.5,453.0,732.82,573.51
2016,5,11,8,30,589.0,170.0,4.3,24.0,506.0,783.69,606.92
2016,5,11,8,45,602.5,182.5,4.4,24.5,553.5,826.95,634.51
2016,5,11,9,0,616.0,195.0,4.5,25.0,601.0,860.89,655.28
2016,5,11,9,15,635.0,202.0,4.5,25.5,647.0,892.02,673.47
2016,5,11,9,30,654.0,209.0,4.5,26.0,693.0,920.6,689.91
2016,5,11,9,45,657.0,221.5,4.55,26.5,731.0,936.05,697.52
2016,5,11,10,0,660.0,234.0,4.6,27.0,769.0,948.35,703.29
2016,5,11,10,15,671.5,238.5,4.5,27.5,803.0,957.87,706.41
2016,5,11,10,30,683.0,243.0,4.4,28.0,837.0,964.21,707.58
2016,5,11,10,45,687.0,249.0,4.35,28.5,863.0,961.36,703.05
2016,5,11,11,0,691.0,255.0,4.3,29.0,889.0,955.31,696.48
2016,5,11,11,15,696.5,258.0,4.2,29.0,909.0,944.6,688.15
2016,5,11,11,30,702.0,261.0,4.1,29.0,929.0,930.74,677.83
2016,5,11,11,45,541.5,351.0,4.0,29.5,870.0,843.64,613.14
2016,5,11,12,0,381.0,441.0,3.9,30.0,811.0,754.55,547.24
2016,5,11,12,15,239.5,467.0,3.8,30.0,700.0,636.32,463.08
2016,5,11,12,30,98.0,493.0,3.7,30.0,589.0,521.26,379.61
2016,5,11,12,45,102.5,492.5,3.6,30.0,592.5,514.4,375.08
2016,5,11,13,0,107.0,492.0,3.5,30.0,596.0,506.93,369.65
2016,5,11,13,15,62.5,402.0,3.4,30.0,462.5,390.74,286.61
2016,5,11,13,30,18.0,312.0,3.3,30.0,329.0,283.86,208.8
2016,5,11,13,45,43.5,373.0,3.2,30.0,413.5,341.56,251.41
2016,5,11,14,0,69.0,434.0,3.1,30.0,498.0,396.75,290.94
2016,5,11,14,15,178.5,425.5,3.05,30.0,582.5,428.93,313.92
2016,5,11,14,30,288.0,417.0,3.0,30.0,667.0,447.23,325.55
2016,5,11,14,45,167.0,383.0,2.95,30.0,527.0,362.69,264.71
2016,5,11,15,0,46.0,349.0,2.9,30.0,387.0,292.4,215.19
2016,5,11,15,15,361.5,270.0,2.9,30.0,538.0,292.21,206.73
2016,5,11,15,30,677.0,191.0,2.9,30.0,689.0,282.55,186.25
2016,5,11,15,45,467.5,242.5,2.9,30.0,576.0,241.35,160.92
2016,5,11,16,0,258.0,294.0,2.9,30.0,463.0,227.39,159.64
2016,5,11,16,15,317.0,256.5,2.9,29.5,447.0,187.88,131.99
2016,5,11,16,30,376.0,219.0,2.9,29.0,431.0,146.83,115.27
2016,5,11,16,45,446.0,184.0,2.9,28.5,411.0,119.1,93.35
2016,5,11,17,0,516.0,149.0,2.9,28.0,391.0,99.83,78.02
2016,5,11,17,15,474.0,137.5,2.8,27.5,337.5,94.31,73.9
2016,5,11,17,30,432.0,126.0,2.7,27.0,284.0,88.44,69.38
2016,5,11,17,45,377.0,111.5,2.6,26.5,232.5,79.98,62.54
2016,5,11,18,0,322.0,97.0,2.5,26.0,181.0,71.09,55.11
2016,5,11,18,15,252.5,78.0,2.6,25.5,134.0,60.15,45.65
2016,5,11,18,30,183.0,59.0,2.7,25.0,87.0,46.14,33.29
2016,5,11,18,45,109.0,36.5,2.85,24.5,51.5,29.2,18.0
2016,5,11,19,0,35.0,14.0,3.0,24.0,16.0,11.63,0.0
2016,5,11,19,15,17.5,7.0,3.2,23.5,8.0,6.37,0.0
2016,5,11,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.5,1.2,19.5,5.5,5.0,0.0
2016,5,12,6,0,0.0,11.0,1.3,20.0,11.0,9.67,0.0
2016,5,12,6,15,0.0,30.5,1.5,20.0,30.5,28.42,17.1
2016,5,12,6,30,0.0,50.0,1.7,20.0,50.0,49.08,34.93
2016,5,12,6,45,6.5,72.5,1.95,20.5,74.5,77.26,58.89
2016,5,12,7,0,13.0,95.0,2.2,21.0,99.0,105.04,82.17
2016,5,12,7,15,23.0,117.5,2.3,21.5,126.0,147.15,116.74
2016,5,12,7,30,33.0,140.0,2.4,22.0,153.0,179.41,142.58
2016,5,12,7,45,16.5,130.5,2.5,22.5,137.0,137.91,107.87
2016,5,12,8,0,0.0,121.0,2.6,23.0,121.0,111.3,85.23
2016,5,12,8,15,0.0,72.0,2.6,23.5,72.0,63.7,46.38
2016,5,12,8,30,0.0,23.0,2.6,24.0,23.0,20.3,10.92
2016,5,12,8,45,0.0,82.0,2.6,24.5,82.0,72.66,53.08
2016,5,12,9,0,0.0,141.0,2.6,25.0,141.0,127.78,96.39
2016,5,12,9,15,0.0,120.5,2.55,25.0,120.5,108.04,80.5
2016,5,12,9,30,0.0,100.0,2.5,25.0,100.0,88.99,65.32
2016,5,12,9,45,59.0,247.0,2.45,25.5,295.0,302.19,231.19
2016,5,12,10,0,118.0,394.0,2.4,26.0,490.0,533.53,398.64
2016,5,12,10,15,409.0,310.5,2.3,26.5,663.0,764.11,563.59
2016,5,12,10,30,700.0,227.0,2.2,27.0,836.0,965.17,696.96
2016,5,12,10,45,693.0,240.0,2.15,27.5,859.5,958.59,687.92
2016,5,12,11,0,686.0,253.0,2.1,28.0,883.0,948.77,678.95
2016,5,12,11,15,691.5,255.5,2.05,28.0,902.5,937.73,670.74
2016,5,12,11,30,697.0,258.0,2.0,28.0,922.0,923.57,660.63
2016,5,12,11,45,572.0,347.0,2.0,28.0,896.5,868.01,620.62
2016,5,12,12,0,447.0,436.0,2.0,28.0,871.0,812.28,580.63
2016,5,12,12,15,255.0,450.5,2.0,28.0,699.0,634.93,459.14
2016,5,12,12,30,63.0,465.0,2.0,28.0,527.0,467.9,340.36
2016,5,12,12,45,130.5,483.0,2.0,28.0,610.5,528.79,385.14
2016,5,12,13,0,198.0,501.0,2.0,28.0,694.0,580.43,421.3
2016,5,12,13,15,189.0,494.5,2.05,28.0,677.0,552.27,401.4
2016,5,12,13,30,180.0,488.0,2.1,28.0,660.0,524.82,382.35
2016,5,12,13,45,304.5,438.5,2.15,28.0,721.0,539.98,394.52
2016,5,12,14,0,429.0,389.0,2.2,28.0,782.0,543.4,397.06
2016,5,12,14,15,557.5,309.5,2.2,28.0,803.5,520.85,380.1
2016,5,12,14,30,686.0,230.0,2.2,28.0,825.0,481.84,349.67
2016,5,12,14,45,653.0,238.5,2.25,28.0,786.0,433.56,311.67
2016,5,12,15,0,620.0,247.0,2.3,28.0,747.0,388.39,275.45
2016,5,12,15,15,490.0,282.0,2.25,27.5,664.5,338.14,238.33
2016,5,12,15,30,360.0,317.0,2.2,27.0,582.0,307.41,217.51
2016,5,12,15,45,365.0,292.5,2.2,27.0,546.5,266.47,185.54
2016,5,12,16,0,370.0,268.0,2.2,27.0,511.0,225.48,155.16
2016,5,12,16,15,269.5,260.0,2.15,26.5,429.5,187.8,134.46
2016,5,12,16,30,169.0,252.0,2.1,26.0,348.0,174.18,138.75
2016,5,12,16,45,315.0,209.0,2.05,26.0,365.0,141.82,112.84
2016,5,12,17,0,461.0,166.0,2.0,26.0,382.0,110.55,87.47
2016,5,12,17,15,420.0,152.5,1.75,25.5,330.5,104.06,82.59
2016,5,12,17,30,379.0,139.0,1.5,25.0,279.0,97.15,77.2
2016,5,12,17,45,328.0,122.0,1.3,25.0,228.5,90.51,71.77
2016,5,12,18,0,277.0,105.0,1.1,25.0,178.0,78.91,61.92
2016,5,12,18,15,213.5,83.5,1.05,24.5,132.0,63.79,48.93
2016,5,12,18,30,150.0,62.0,1.0,24.0,86.0,48.17,35.19
2016,5,12,18,45,75.0,38.5,1.0,23.5,50.5,31.51,20.09
2016,5,12,19,0,0.0,15.0,1.0,23.0,15.0,13.22,0.0
2016,5,12,19,15,0.0,7.5,1.1,22.5,7.5,6.82,0.0
2016,5,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
