Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,0.0,7.5,2.5,19.0,7.5,6.82,0.0
2016,5,13,6,0,0.0,15.0,2.6,19.0,15.0,13.21,0.3
2016,5,13,6,15,49.5,41.5,2.6,19.0,50.0,94.97,71.5
2016,5,13,6,30,99.0,68.0,2.6,19.0,85.0,164.99,132.33
2016,5,13,6,45,151.5,95.0,2.65,19.5,131.0,239.11,195.22
2016,5,13,7,0,204.0,122.0,2.7,20.0,177.0,329.03,268.75
2016,5,13,7,15,251.0,144.0,2.7,20.5,227.5,397.43,322.92
2016,5,13,7,30,298.0,166.0,2.7,21.0,278.0,468.46,377.23
2016,5,13,7,45,341.5,182.0,2.75,21.5,329.5,530.62,423.19
2016,5,13,8,0,385.0,198.0,2.8,22.0,381.0,594.55,469.13
2016,5,13,8,15,417.0,211.5,2.75,22.5,432.0,645.84,504.05
2016,5,13,8,30,449.0,225.0,2.7,23.0,483.0,715.13,550.49
2016,5,13,8,45,480.0,233.5,2.7,23.5,532.0,760.22,579.38
2016,5,13,9,0,511.0,242.0,2.7,24.0,581.0,804.28,607.16
2016,5,13,9,15,532.0,250.5,2.6,24.5,625.5,836.98,625.87
2016,5,13,9,30,553.0,259.0,2.5,25.0,670.0,867.72,643.0
2016,5,13,9,45,416.5,321.0,2.4,25.5,640.5,794.15,585.87
2016,5,13,10,0,280.0,383.0,2.3,26.0,611.0,702.52,517.32
2016,5,13,10,15,200.5,407.5,2.15,26.0,574.5,624.67,460.6
2016,5,13,10,30,121.0,432.0,2.0,26.0,538.0,563.52,414.61
2016,5,13,10,45,111.5,444.0,1.95,26.5,543.5,543.99,399.57
2016,5,13,11,0,102.0,456.0,1.9,27.0,549.0,539.97,395.01
2016,5,13,11,15,109.5,459.0,1.85,27.0,561.5,542.94,396.7
2016,5,13,11,30,117.0,462.0,1.8,27.0,574.0,555.7,405.02
2016,5,13,11,45,312.0,407.0,1.75,27.5,709.5,679.51,493.34
2016,5,13,12,0,507.0,352.0,1.7,28.0,845.0,790.87,568.6
2016,5,13,12,15,465.0,394.5,1.65,28.0,848.5,767.65,549.91
2016,5,13,12,30,423.0,437.0,1.6,28.0,852.0,743.27,531.82
2016,5,13,12,45,355.5,460.0,1.6,28.0,808.0,684.86,491.56
2016,5,13,13,0,288.0,483.0,1.6,28.0,764.0,630.29,453.72
2016,5,13,13,15,255.0,484.0,1.6,28.0,730.0,586.34,423.48
2016,5,13,13,30,222.0,485.0,1.6,28.0,696.0,550.19,398.18
2016,5,13,13,45,353.5,434.0,1.6,28.0,762.0,566.65,410.91
2016,5,13,14,0,485.0,383.0,1.6,28.0,828.0,570.72,413.5
2016,5,13,14,15,512.0,356.5,1.55,28.0,813.5,533.04,385.54
2016,5,13,14,30,539.0,330.0,1.5,28.0,799.0,492.66,355.03
2016,5,13,14,45,590.0,283.5,1.5,28.0,777.5,444.92,318.24
2016,5,13,15,0,641.0,237.0,1.5,28.0,756.0,389.17,274.03
2016,5,13,15,15,456.0,288.5,1.45,28.0,648.0,333.55,234.24
2016,5,13,15,30,271.0,340.0,1.4,28.0,540.0,302.02,214.76
2016,5,13,15,45,307.0,308.0,1.4,28.0,521.0,266.66,186.5
2016,5,13,16,0,343.0,276.0,1.4,28.0,502.0,227.92,156.84
2016,5,13,16,15,245.5,264.5,1.3,27.5,420.0,189.6,135.37
2016,5,13,16,30,148.0,253.0,1.2,27.0,338.0,174.51,138.01
2016,5,13,16,45,135.5,231.0,1.2,27.0,303.0,161.83,128.33
2016,5,13,17,0,123.0,209.0,1.2,27.0,268.0,148.59,118.1
2016,5,13,17,15,112.0,183.5,1.05,26.5,231.5,132.85,105.84
2016,5,13,17,30,101.0,158.0,0.9,26.0,195.0,116.5,92.85
2016,5,13,17,45,195.5,131.5,0.8,25.5,188.5,99.57,79.1
2016,5,13,18,0,290.0,105.0,0.7,25.0,182.0,78.98,61.93
2016,5,13,18,15,225.0,84.0,0.75,24.5,135.5,64.19,49.27
2016,5,13,18,30,160.0,63.0,0.8,24.0,89.0,48.93,35.85
2016,5,13,18,45,80.0,40.0,0.85,23.5,53.0,32.62,21.09
2016,5,13,19,0,0.0,17.0,0.9,23.0,17.0,14.95,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.0,8.5,7.73,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,7.5,1.3,19.5,7.5,6.82,0.0
2016,5,14,6,0,0.0,15.0,1.4,20.0,15.0,13.21,0.92
2016,5,14,6,15,12.5,36.5,1.45,20.0,38.5,50.35,35.08
2016,5,14,6,30,25.0,58.0,1.5,20.0,62.0,84.6,64.8
2016,5,14,6,45,41.5,81.5,1.55,20.5,91.5,124.1,98.4
2016,5,14,7,0,58.0,105.0,1.6,21.0,121.0,163.6,131.3
2016,5,14,7,15,73.5,128.5,1.45,21.5,153.0,202.69,162.82
2016,5,14,7,30,89.0,152.0,1.3,22.0,185.0,242.2,193.67
2016,5,14,7,45,60.5,167.0,1.2,23.0,191.0,232.58,183.47
2016,5,14,8,0,32.0,182.0,1.1,24.0,197.0,221.47,172.27
2016,5,14,8,15,40.5,208.5,0.95,24.0,230.5,257.29,199.24
2016,5,14,8,30,49.0,235.0,0.8,24.0,264.0,292.93,225.21
2016,5,14,8,45,47.0,254.5,0.65,24.5,284.0,309.85,235.79
2016,5,14,9,0,45.0,274.0,0.5,25.0,304.0,326.39,245.91
2016,5,14,9,15,33.0,272.0,0.4,25.0,295.5,308.39,231.1
2016,5,14,9,30,21.0,270.0,0.3,25.0,287.0,274.44,205.0
2016,5,14,9,45,34.0,311.5,0.25,25.5,339.0,345.65,255.96
2016,5,14,10,0,47.0,353.0,0.2,26.0,391.0,399.57,292.32
2016,5,14,10,15,33.5,331.5,0.2,25.5,359.5,359.15,263.07
2016,5,14,10,30,20.0,310.0,0.2,25.0,328.0,305.92,225.18
2016,5,14,10,45,19.5,315.0,0.25,25.0,333.0,308.54,227.36
2016,5,14,11,0,19.0,320.0,0.3,25.0,338.0,311.13,229.1
2016,5,14,11,15,21.0,338.5,0.4,25.0,358.5,328.68,241.86
2016,5,14,11,30,23.0,357.0,0.5,25.0,379.0,345.79,254.17
2016,5,14,11,45,18.5,308.0,0.6,25.0,325.5,294.61,217.52
2016,5,14,12,0,14.0,259.0,0.7,25.0,272.0,244.66,181.47
2016,5,14,12,15,14.5,270.0,0.8,24.5,284.5,253.69,188.87
2016,5,14,12,30,15.0,281.0,0.9,24.0,297.0,262.43,195.78
2016,5,14,12,45,16.5,300.0,1.0,24.0,317.0,278.68,207.88
2016,5,14,13,0,18.0,319.0,1.1,24.0,337.0,294.39,219.53
2016,5,14,13,15,18.0,319.5,1.2,23.5,337.5,292.61,218.79
2016,5,14,13,30,18.0,320.0,1.3,23.0,338.0,290.74,218.08
2016,5,14,13,45,18.0,313.0,1.4,23.0,330.5,282.5,212.24
2016,5,14,14,0,18.0,306.0,1.5,23.0,323.0,274.3,206.43
2016,5,14,14,15,16.0,283.5,1.5,22.5,298.0,252.38,190.58
2016,5,14,14,30,14.0,261.0,1.5,22.0,273.0,230.92,174.97
2016,5,14,14,45,42.0,317.0,1.55,22.0,351.0,274.8,208.09
2016,5,14,15,0,70.0,373.0,1.6,22.0,429.0,317.84,239.61
2016,5,14,15,15,208.5,347.5,1.6,22.0,503.5,321.54,238.29
2016,5,14,15,30,347.0,322.0,1.6,22.0,578.0,308.96,222.86
2016,5,14,15,45,327.0,303.5,1.6,22.0,533.0,268.08,191.47
2016,5,14,16,0,307.0,285.0,1.6,22.0,488.0,229.78,163.65
2016,5,14,16,15,281.5,265.0,1.45,21.5,439.5,192.83,140.0
2016,5,14,16,30,256.0,245.0,1.3,21.0,391.0,160.3,129.68
2016,5,14,16,45,128.0,144.0,1.15,21.0,217.0,109.68,87.97
2016,5,14,17,0,0.0,43.0,1.0,21.0,43.0,37.95,27.24
2016,5,14,17,15,0.0,37.0,0.8,21.0,37.0,32.63,22.81
2016,5,14,17,30,0.0,31.0,0.6,21.0,31.0,27.31,18.28
2016,5,14,17,45,0.0,25.5,0.45,21.0,25.5,22.44,14.08
2016,5,14,18,0,0.0,20.0,0.3,21.0,20.0,17.59,9.83
2016,5,14,18,15,0.0,15.0,0.5,20.5,15.0,13.18,5.91
2016,5,14,18,30,0.0,10.0,0.7,20.0,10.0,8.77,1.96
2016,5,14,18,45,0.0,6.0,0.9,20.0,6.0,5.26,0.0
2016,5,14,19,0,0.0,2.0,1.1,20.0,2.0,1.75,0.0
2016,5,14,19,15,0.0,1.0,1.35,19.5,1.0,0.91,0.0
2016,5,14,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.0,2.85,15.0,4.0,3.64,0.0
2016,5,15,6,0,0.0,8.0,3.0,15.0,8.0,7.02,0.0
2016,5,15,6,15,0.0,21.0,3.05,15.0,21.0,18.48,9.52
2016,5,15,6,30,0.0,34.0,3.1,15.0,34.0,29.98,19.68
2016,5,15,6,45,0.0,50.5,3.15,15.0,50.5,45.0,32.75
2016,5,15,7,0,0.0,67.0,3.2,15.0,67.0,61.04,46.54
2016,5,15,7,15,0.0,64.0,3.25,15.0,64.0,56.56,42.7
2016,5,15,7,30,0.0,61.0,3.3,15.0,61.0,53.89,40.33
2016,5,15,7,45,5.0,112.0,3.35,15.5,114.5,107.75,85.53
2016,5,15,8,0,10.0,163.0,3.4,16.0,168.0,164.97,132.36
2016,5,15,8,15,12.5,181.0,3.4,16.5,188.0,184.08,147.16
2016,5,15,8,30,15.0,199.0,3.4,17.0,208.0,203.23,161.83
2016,5,15,8,45,27.5,234.5,3.45,17.5,252.5,267.47,212.5
2016,5,15,9,0,40.0,270.0,3.5,18.0,297.0,316.75,250.25
2016,5,15,9,15,48.5,298.0,3.4,18.0,333.0,353.03,277.61
2016,5,15,9,30,57.0,326.0,3.3,18.0,369.0,388.78,304.23
2016,5,15,9,45,62.0,349.5,3.25,18.5,399.0,415.38,322.95
2016,5,15,10,0,67.0,373.0,3.2,19.0,429.0,441.33,340.98
2016,5,15,10,15,51.5,368.0,3.1,19.5,412.0,415.59,319.69
2016,5,15,10,30,36.0,363.0,3.0,20.0,395.0,390.46,299.2
2016,5,15,10,45,38.5,381.0,2.9,20.5,416.5,407.09,310.55
2016,5,15,11,0,41.0,399.0,2.8,21.0,438.0,423.05,321.13
2016,5,15,11,15,29.0,356.0,2.75,21.0,384.0,364.63,277.21
2016,5,15,11,30,17.0,313.0,2.7,21.0,330.0,299.44,228.03
2016,5,15,11,45,25.5,360.5,2.65,21.0,385.5,357.63,271.78
2016,5,15,12,0,34.0,408.0,2.6,21.0,441.0,404.86,306.36
2016,5,15,12,15,30.5,397.0,2.6,21.0,427.0,386.4,292.36
2016,5,15,12,30,27.0,386.0,2.6,21.0,413.0,368.39,278.98
2016,5,15,12,45,24.5,371.0,2.6,21.5,395.5,348.2,263.5
2016,5,15,13,0,22.0,356.0,2.6,22.0,378.0,329.44,249.11
2016,5,15,13,15,19.0,328.0,2.6,22.0,347.0,300.63,227.68
2016,5,15,13,30,16.0,300.0,2.6,22.0,316.0,272.49,206.66
2016,5,15,13,45,17.0,304.0,2.6,22.0,320.5,274.38,208.27
2016,5,15,14,0,18.0,308.0,2.6,22.0,325.0,276.0,209.6
2016,5,15,14,15,20.5,315.0,2.6,21.5,333.5,280.49,213.53
2016,5,15,14,30,23.0,322.0,2.6,21.0,342.0,284.34,216.97
2016,5,15,14,45,86.5,360.0,2.6,21.0,431.0,324.26,246.59
2016,5,15,15,0,150.0,398.0,2.6,21.0,520.0,352.59,266.16
2016,5,15,15,15,84.0,328.0,2.55,21.0,395.5,282.54,214.22
2016,5,15,15,30,18.0,258.0,2.5,21.0,271.0,220.1,168.64
2016,5,15,15,45,16.0,239.5,2.5,21.0,251.0,202.63,155.62
2016,5,15,16,0,14.0,221.0,2.5,21.0,231.0,185.51,142.78
2016,5,15,16,15,7.5,189.5,2.45,20.5,194.5,158.95,122.86
2016,5,15,16,30,1.0,158.0,2.4,20.0,158.0,133.33,108.09
2016,5,15,16,45,0.5,113.0,2.4,20.0,113.0,98.12,78.74
2016,5,15,17,0,0.0,68.0,2.4,20.0,68.0,60.13,46.52
2016,5,15,17,15,0.0,59.0,2.25,20.0,59.0,52.12,39.81
2016,5,15,17,30,0.0,50.0,2.1,20.0,50.0,44.12,33.0
2016,5,15,17,45,0.0,41.5,2.0,20.0,41.5,36.59,26.5
2016,5,15,18,0,0.0,33.0,1.9,20.0,33.0,29.06,19.92
2016,5,15,18,15,0.0,24.5,1.7,19.5,24.5,21.55,13.28
2016,5,15,18,30,0.0,16.0,1.5,19.0,16.0,14.06,6.58
2016,5,15,18,45,0.0,10.0,1.35,19.0,10.0,8.78,1.72
2016,5,15,19,0,0.0,4.0,1.2,19.0,4.0,3.5,0.0
2016,5,15,19,15,0.0,2.0,1.15,18.5,2.0,1.82,0.0
2016,5,15,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.5,2.7,17.5,5.5,5.0,0.0
2016,5,16,6,0,0.0,11.0,2.9,18.0,11.0,9.67,0.0
2016,5,16,6,15,0.0,26.0,2.95,18.0,26.0,22.91,12.98
2016,5,16,6,30,0.0,41.0,3.0,18.0,41.0,36.69,25.01
2016,5,16,6,45,0.0,59.5,3.15,18.0,59.5,55.31,40.99
2016,5,16,7,0,0.0,78.0,3.3,18.0,78.0,73.48,56.4
2016,5,16,7,15,0.0,98.0,3.3,18.5,98.0,93.05,72.58
2016,5,16,7,30,0.0,118.0,3.3,19.0,118.0,112.34,88.18
2016,5,16,7,45,24.0,155.0,3.35,19.5,166.5,171.61,137.05
2016,5,16,8,0,48.0,192.0,3.4,20.0,215.0,248.14,198.38
2016,5,16,8,15,24.0,153.0,3.3,20.0,164.5,176.31,139.35
2016,5,16,8,30,0.0,114.0,3.2,20.0,114.0,102.55,78.47
2016,5,16,8,45,0.0,106.5,3.1,20.5,106.5,95.12,72.1
2016,5,16,9,0,0.0,99.0,3.0,21.0,99.0,88.02,66.01
2016,5,16,9,15,2.5,139.0,2.9,21.5,141.0,127.96,97.71
2016,5,16,9,30,5.0,179.0,2.8,22.0,183.0,168.33,129.08
2016,5,16,9,45,17.0,250.0,2.75,22.5,264.0,248.74,191.12
2016,5,16,10,0,29.0,321.0,2.7,23.0,345.0,347.05,264.63
2016,5,16,10,15,22.0,297.5,2.5,23.0,316.0,297.43,226.27
2016,5,16,10,30,15.0,274.0,2.3,23.0,287.0,266.3,202.21
2016,5,16,10,45,85.0,371.5,2.15,23.5,449.5,443.49,334.64
2016,5,16,11,0,155.0,469.0,2.0,24.0,612.0,618.35,456.82
2016,5,16,11,15,150.0,480.0,1.85,24.0,621.0,614.6,451.42
2016,5,16,11,30,145.0,491.0,1.7,24.0,630.0,609.97,446.78
2016,5,16,11,45,109.5,483.0,1.6,24.5,589.0,550.19,403.06
2016,5,16,12,0,74.0,475.0,1.5,25.0,548.0,502.44,367.85
2016,5,16,12,15,246.0,458.0,1.4,25.0,700.0,634.55,462.85
2016,5,16,12,30,418.0,441.0,1.3,25.0,852.0,743.01,536.4
2016,5,16,12,45,278.5,472.0,1.25,25.5,745.5,635.45,459.08
2016,5,16,13,0,139.0,503.0,1.2,26.0,639.0,538.93,390.09
2016,5,16,13,15,79.0,413.5,1.3,26.0,490.5,412.31,302.49
2016,5,16,13,30,19.0,324.0,1.4,26.0,342.0,294.86,218.15
2016,5,16,13,45,24.0,346.0,1.5,26.5,368.5,308.35,228.36
2016,5,16,14,0,29.0,368.0,1.6,27.0,395.0,323.92,239.42
2016,5,16,14,15,27.5,352.0,1.75,26.5,377.0,305.53,226.76
2016,5,16,14,30,26.0,336.0,1.9,26.0,359.0,287.62,214.43
2016,5,16,14,45,63.0,363.0,2.1,26.0,415.0,317.12,236.23
2016,5,16,15,0,100.0,390.0,2.3,26.0,471.0,340.37,252.66
2016,5,16,15,15,101.0,369.0,2.4,26.0,447.5,315.25,233.8
2016,5,16,15,30,102.0,348.0,2.5,26.0,424.0,290.26,215.09
2016,5,16,15,45,185.5,321.5,2.7,26.0,448.5,266.01,193.67
2016,5,16,16,0,269.0,295.0,2.9,26.0,473.0,232.47,165.36
2016,5,16,16,15,235.5,274.0,2.95,25.5,421.0,207.47,150.86
2016,5,16,16,30,202.0,253.0,3.0,25.0,369.0,175.4,140.46
2016,5,16,16,45,147.0,227.0,3.1,24.5,307.0,159.84,128.55
2016,5,16,17,0,92.0,201.0,3.2,24.0,245.0,151.51,122.43
2016,5,16,17,15,86.0,176.5,3.15,23.5,213.5,134.86,109.21
2016,5,16,17,30,80.0,152.0,3.1,23.0,182.0,117.78,95.39
2016,5,16,17,45,285.5,113.0,3.1,23.0,194.0,84.3,67.13
2016,5,16,18,0,491.0,74.0,3.1,23.0,206.0,55.46,42.4
2016,5,16,18,15,415.0,63.0,3.0,22.0,156.5,48.59,36.47
2016,5,16,18,30,339.0,52.0,2.9,21.0,107.0,39.79,28.59
2016,5,16,18,45,231.0,36.5,2.8,20.5,67.5,28.32,18.02
2016,5,16,19,0,123.0,21.0,2.7,20.0,28.0,16.49,2.48
2016,5,16,19,15,61.5,10.5,2.65,19.5,14.0,9.55,0.0
2016,5,16,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,2.15,16.5,1.0,0.91,0.0
2016,5,17,6,0,0.0,2.0,2.6,17.0,2.0,1.75,0.0
2016,5,17,6,15,0.0,4.5,2.7,17.0,4.5,3.94,0.0
2016,5,17,6,30,0.0,7.0,2.8,17.0,7.0,6.14,0.0
2016,5,17,6,45,0.0,10.0,2.95,17.5,10.0,8.78,1.79
2016,5,17,7,0,0.0,13.0,3.1,18.0,13.0,11.42,4.05
2016,5,17,7,15,1.5,69.5,3.15,18.5,70.0,63.12,47.69
2016,5,17,7,30,3.0,126.0,3.2,19.0,127.0,123.88,97.84
2016,5,17,7,45,1.5,75.0,3.25,19.5,75.5,67.65,50.86
2016,5,17,8,0,0.0,24.0,3.3,20.0,24.0,21.16,12.0
2016,5,17,8,15,0.0,60.0,3.3,20.5,60.0,53.05,38.25
2016,5,17,8,30,0.0,96.0,3.3,21.0,96.0,85.35,64.33
2016,5,17,8,45,3.0,141.5,3.3,21.5,143.5,131.65,101.31
2016,5,17,9,0,6.0,187.0,3.3,22.0,191.0,178.73,138.11
2016,5,17,9,15,4.5,175.5,3.2,22.0,179.0,165.04,126.78
2016,5,17,9,30,3.0,164.0,3.1,22.0,167.0,151.93,116.09
2016,5,17,9,45,8.0,207.0,3.05,22.5,214.0,197.69,151.52
2016,5,17,10,0,13.0,250.0,3.0,23.0,261.0,243.47,186.17
2016,5,17,10,15,13.5,258.5,2.95,23.0,270.5,251.07,191.51
2016,5,17,10,30,14.0,267.0,2.9,23.0,280.0,258.61,196.89
2016,5,17,10,45,12.5,242.0,2.9,23.5,253.5,232.51,176.39
2016,5,17,11,0,11.0,217.0,2.9,24.0,227.0,207.04,156.47
2016,5,17,11,15,14.0,261.0,2.85,24.0,274.0,249.83,188.9
2016,5,17,11,30,17.0,305.0,2.8,24.0,321.0,292.07,220.34
2016,5,17,11,45,170.0,389.5,2.8,24.5,556.0,526.1,394.95
2016,5,17,12,0,323.0,474.0,2.8,25.0,791.0,734.65,540.2
2016,5,17,12,15,303.0,482.5,2.75,25.0,780.5,705.31,517.52
2016,5,17,12,30,283.0,491.0,2.7,25.0,770.0,675.84,496.4
2016,5,17,12,45,213.5,497.5,2.7,25.0,707.5,606.78,447.01
2016,5,17,13,0,144.0,504.0,2.7,25.0,645.0,543.63,401.43
2016,5,17,13,15,179.5,496.0,2.7,25.0,669.5,547.84,405.26
2016,5,17,13,30,215.0,488.0,2.7,25.0,694.0,548.99,406.31
2016,5,17,13,45,173.0,476.5,2.7,25.0,640.0,496.81,368.43
2016,5,17,14,0,131.0,465.0,2.7,25.0,586.0,448.78,333.58
2016,5,17,14,15,68.0,311.5,2.7,25.0,374.0,294.92,221.15
2016,5,17,14,30,5.0,158.0,2.7,25.0,162.0,140.92,104.9
2016,5,17,14,45,87.5,279.0,2.7,25.0,350.5,258.17,194.02
2016,5,17,15,0,170.0,400.0,2.7,25.0,539.0,361.64,268.77
2016,5,17,15,15,109.5,359.0,2.7,25.0,447.0,301.06,224.15
2016,5,17,15,30,49.0,318.0,2.7,25.0,355.0,258.45,194.04
2016,5,17,15,45,25.0,236.5,2.7,25.0,255.5,192.4,144.9
2016,5,17,16,0,1.0,155.0,2.7,25.0,156.0,133.54,100.67
2016,5,17,16,15,22.0,193.0,2.7,24.5,206.0,162.68,123.5
2016,5,17,16,30,43.0,231.0,2.7,24.0,256.0,172.56,138.7
2016,5,17,16,45,135.5,214.5,2.75,24.0,282.0,152.81,122.92
2016,5,17,17,0,228.0,198.0,2.8,24.0,308.0,135.55,109.09
2016,5,17,17,15,214.5,175.0,2.75,23.5,268.0,128.92,104.19
2016,5,17,17,30,201.0,152.0,2.7,23.0,228.0,113.83,92.01
2016,5,17,17,45,179.0,129.0,2.65,23.0,188.5,98.17,78.94
2016,5,17,18,0,157.0,106.0,2.6,23.0,149.0,82.03,65.19
2016,5,17,18,15,125.5,83.5,2.6,22.5,113.0,65.71,51.1
2016,5,17,18,30,94.0,61.0,2.6,22.0,77.0,48.96,36.31
2016,5,17,18,45,47.0,40.0,2.6,21.5,48.0,32.8,21.71
2016,5,17,19,0,0.0,19.0,2.6,21.0,19.0,16.68,3.31
2016,5,17,19,15,0.0,9.5,2.65,21.0,9.5,8.64,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,18,5,45,4.0,11.0,3.95,15.0,11.5,12.19,0.0
2016,5,18,6,0,8.0,22.0,3.9,15.0,23.0,29.24,12.95
2016,5,18,6,15,56.0,44.0,3.9,15.0,53.5,101.2,78.62
2016,5,18,6,30,104.0,66.0,3.9,15.0,84.0,162.39,132.99
2016,5,18,6,45,152.0,84.5,3.9,15.0,121.5,234.17,195.36
2016,5,18,7,0,200.0,103.0,3.9,15.0,159.0,296.9,249.04
2016,5,18,7,15,206.0,131.0,3.95,15.0,200.0,342.08,285.76
2016,5,18,7,30,212.0,159.0,4.0,15.0,241.0,369.92,307.72
2016,5,18,7,45,106.0,141.5,4.1,15.5,182.5,255.01,210.41
2016,5,18,8,0,0.0,124.0,4.2,16.0,124.0,114.14,89.91
2016,5,18,8,15,0.0,124.0,4.1,16.5,124.0,112.98,88.56
2016,5,18,8,30,0.0,124.0,4.0,17.0,124.0,112.24,87.45
2016,5,18,8,45,0.0,136.5,3.95,17.5,136.5,123.85,96.43
2016,5,18,9,0,0.0,149.0,3.9,18.0,149.0,135.43,105.28
2016,5,18,9,15,10.5,209.5,3.8,18.5,217.5,204.48,160.34
2016,5,18,9,30,21.0,270.0,3.7,19.0,286.0,274.29,214.53
2016,5,18,9,45,66.0,332.5,3.65,19.5,386.5,400.57,311.72
2016,5,18,10,0,111.0,395.0,3.6,20.0,487.0,509.61,392.46
2016,5,18,10,15,77.5,388.0,3.5,20.5,453.5,462.88,354.72
2016,5,18,10,30,44.0,381.0,3.4,21.0,420.0,417.0,318.32
2016,5,18,10,45,127.0,424.0,3.3,21.5,540.5,553.62,419.81
2016,5,18,11,0,210.0,467.0,3.2,22.0,661.0,670.16,502.36
2016,5,18,11,15,178.0,478.5,3.15,22.0,645.5,640.1,478.72
2016,5,18,11,30,146.0,490.0,3.1,22.0,630.0,610.07,456.01
2016,5,18,11,45,91.0,453.5,3.05,22.5,541.5,505.4,379.01
2016,5,18,12,0,36.0,417.0,3.0,23.0,453.0,415.06,311.44
2016,5,18,12,15,58.5,450.5,2.95,23.0,509.0,459.02,344.12
2016,5,18,12,30,81.0,484.0,2.9,23.0,565.0,499.92,373.59
2016,5,18,12,45,134.5,494.0,2.85,23.5,627.0,541.97,403.67
2016,5,18,13,0,188.0,504.0,2.8,24.0,689.0,576.6,427.83
2016,5,18,13,15,138.5,488.0,2.8,24.0,623.0,512.79,381.36
2016,5,18,13,30,89.0,472.0,2.8,24.0,557.0,458.26,341.64
2016,5,18,13,45,121.0,470.0,2.8,24.0,583.0,460.3,343.73
2016,5,18,14,0,153.0,468.0,2.8,24.0,609.0,463.62,346.13
2016,5,18,14,15,162.5,444.5,2.85,24.0,590.5,436.53,326.29
2016,5,18,14,30,172.0,421.0,2.9,24.0,572.0,408.99,305.85
2016,5,18,14,45,462.0,297.5,2.95,24.0,679.0,407.02,301.25
2016,5,18,15,0,752.0,174.0,3.0,24.0,786.0,387.05,278.44
2016,5,18,15,15,424.0,260.5,3.1,23.5,602.5,308.65,223.23
2016,5,18,15,30,96.0,347.0,3.2,23.0,419.0,288.81,217.3
2016,5,18,15,45,52.5,275.5,3.3,23.0,314.5,223.96,169.48
2016,5,18,16,0,9.0,204.0,3.4,23.0,210.0,172.48,131.84
2016,5,18,16,15,50.5,228.0,3.5,22.5,257.5,178.82,136.29
2016,5,18,16,30,92.0,252.0,3.6,22.0,305.0,185.33,150.49
2016,5,18,16,45,46.0,176.0,3.7,22.0,202.5,137.71,111.4
2016,5,18,17,0,0.0,100.0,3.8,22.0,100.0,87.32,69.29
2016,5,18,17,15,0.0,87.0,3.8,21.5,87.0,76.38,60.38
2016,5,18,17,30,0.0,74.0,3.8,21.0,74.0,65.35,51.21
2016,5,18,17,45,202.0,82.0,3.8,20.5,137.5,62.58,49.05
2016,5,18,18,0,404.0,90.0,3.8,20.0,201.0,65.91,52.06
2016,5,18,18,15,331.5,75.5,3.75,19.5,153.0,56.34,43.63
2016,5,18,18,30,259.0,61.0,3.7,19.0,105.0,46.38,34.58
2016,5,18,18,45,167.0,42.0,3.65,18.5,66.0,32.44,21.76
2016,5,18,19,0,75.0,23.0,3.6,18.0,27.0,18.72,5.28
2016,5,18,19,15,37.5,11.5,3.6,17.5,13.5,10.46,0.0
2016,5,18,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.45,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.87,0.0
2016,5,19,6,15,0.0,2.5,2.75,15.0,2.5,2.19,0.0
2016,5,19,6,30,0.0,4.0,2.9,15.0,4.0,3.51,0.0
2016,5,19,6,45,0.0,6.5,3.1,15.0,6.5,5.7,0.0
2016,5,19,7,0,0.0,9.0,3.3,15.0,9.0,7.9,1.14
2016,5,19,7,15,0.0,13.5,3.15,15.0,13.5,11.87,4.54
2016,5,19,7,30,0.0,18.0,3.0,15.0,18.0,15.84,7.92
2016,5,19,7,45,0.0,21.5,2.95,15.5,21.5,18.94,10.48
2016,5,19,8,0,0.0,25.0,2.9,16.0,25.0,22.04,13.02
2016,5,19,8,15,0.0,31.5,3.0,16.0,31.5,27.8,17.8
2016,5,19,8,30,0.0,38.0,3.1,16.0,38.0,33.57,22.55
2016,5,19,8,45,0.0,39.5,3.25,16.0,39.5,34.92,23.58
2016,5,19,9,0,0.0,41.0,3.4,16.0,41.0,36.27,24.62
2016,5,19,9,15,0.0,49.0,3.3,16.0,49.0,43.4,30.44
2016,5,19,9,30,0.0,57.0,3.2,16.0,57.0,50.54,36.24
2016,5,19,9,45,0.0,72.0,3.15,16.5,72.0,63.92,47.04
2016,5,19,10,0,0.0,87.0,3.1,17.0,87.0,77.34,57.75
2016,5,19,10,15,0.0,91.0,2.85,17.0,91.0,81.04,60.62
2016,5,19,10,30,0.0,95.0,2.6,17.0,95.0,84.74,63.51
2016,5,19,10,45,3.5,134.0,2.35,17.5,137.5,123.68,94.66
2016,5,19,11,0,7.0,173.0,2.1,18.0,180.0,162.62,125.21
2016,5,19,11,15,149.5,322.5,2.25,18.0,466.0,459.51,356.3
2016,5,19,11,30,292.0,472.0,2.4,18.0,752.0,739.6,557.06
2016,5,19,11,45,361.0,456.0,2.55,18.5,806.0,771.43,578.01
2016,5,19,12,0,430.0,440.0,2.7,19.0,860.0,802.48,600.04
2016,5,19,12,15,341.0,470.0,2.6,19.5,804.5,727.13,543.5
2016,5,19,12,30,252.0,500.0,2.5,20.0,749.0,658.53,492.09
2016,5,19,12,45,352.0,471.0,2.45,20.5,816.5,693.04,517.42
2016,5,19,13,0,452.0,442.0,2.4,21.0,884.0,717.66,534.4
2016,5,19,13,15,638.0,305.0,2.25,21.0,920.0,706.46,529.26
2016,5,19,13,30,824.0,168.0,2.1,21.0,956.0,684.97,515.88
2016,5,19,13,45,506.5,318.0,1.95,21.5,800.0,568.85,426.46
2016,5,19,14,0,189.0,468.0,1.8,22.0,644.0,484.2,360.66
2016,5,19,14,15,128.5,438.0,1.8,22.0,556.0,414.67,310.48
2016,5,19,14,30,68.0,408.0,1.8,22.0,468.0,360.68,271.2
2016,5,19,14,45,38.0,300.0,1.8,22.5,333.5,261.11,197.21
2016,5,19,15,0,8.0,192.0,1.8,23.0,199.0,169.09,127.62
2016,5,19,15,15,22.5,248.0,1.7,23.0,265.5,208.29,157.77
2016,5,19,15,30,37.0,304.0,1.6,23.0,332.0,246.64,186.47
2016,5,19,15,45,28.0,271.0,1.5,23.0,291.5,216.62,163.97
2016,5,19,16,0,19.0,238.0,1.4,23.0,251.0,198.95,151.25
2016,5,19,16,15,9.5,197.0,1.4,22.5,204.0,164.91,126.07
2016,5,19,16,30,0.0,156.0,1.4,22.0,157.0,132.01,105.86
2016,5,19,16,45,0.0,150.0,1.45,22.0,150.5,126.55,101.8
2016,5,19,17,0,0.0,144.0,1.5,22.0,144.0,121.04,97.59
2016,5,19,17,15,0.0,125.5,1.5,21.5,125.5,106.19,85.63
2016,5,19,17,30,0.0,107.0,1.5,21.0,107.0,91.2,73.33
2016,5,19,17,45,239.5,92.0,1.5,21.0,158.0,69.75,55.1
2016,5,19,18,0,479.0,77.0,1.5,21.0,209.0,57.63,44.66
2016,5,19,18,15,405.5,65.5,1.45,20.0,160.0,49.13,37.3
2016,5,19,18,30,332.0,54.0,1.4,19.0,111.0,41.2,30.15
2016,5,19,18,45,230.0,38.5,1.4,18.5,71.0,29.8,19.62
2016,5,19,19,0,128.0,23.0,1.4,18.0,31.0,18.03,5.52
2016,5,19,19,15,64.0,11.5,1.55,17.5,15.5,10.46,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,5,45,65.0,12.5,1.6,13.5,17.0,47.01,0.0
2016,5,20,6,0,130.0,25.0,1.8,14.0,34.0,139.09,88.71
2016,5,20,6,15,232.0,41.0,1.8,14.5,75.0,234.78,189.38
2016,5,20,6,30,334.0,57.0,1.8,15.0,116.0,333.21,274.93
2016,5,20,6,45,167.0,63.5,1.85,15.5,93.0,212.81,176.8
2016,5,20,7,0,0.0,70.0,1.9,16.0,70.0,64.03,48.72
2016,5,20,7,15,0.5,97.5,1.9,16.5,97.5,92.5,72.67
2016,5,20,7,30,1.0,125.0,1.9,17.0,125.0,120.75,95.74
2016,5,20,7,45,14.5,153.5,1.95,17.5,160.5,161.17,128.83
2016,5,20,8,0,28.0,182.0,2.0,18.0,196.0,217.0,173.5
2016,5,20,8,15,33.5,206.5,2.0,18.5,224.5,247.55,196.73
2016,5,20,8,30,39.0,231.0,2.0,19.0,253.0,277.88,219.43
2016,5,20,8,45,62.0,266.0,2.0,20.0,305.5,337.31,264.24
2016,5,20,9,0,85.0,301.0,2.0,21.0,358.0,396.64,307.52
2016,5,20,9,15,94.0,326.5,2.0,21.0,394.0,430.6,331.75
2016,5,20,9,30,103.0,352.0,2.0,21.0,430.0,463.97,355.39
2016,5,20,9,45,151.0,376.5,2.05,21.5,497.0,553.05,419.52
2016,5,20,10,0,199.0,401.0,2.1,22.0,564.0,622.7,467.99
2016,5,20,10,15,515.0,273.5,2.1,22.5,720.0,833.04,619.93
2016,5,20,10,30,831.0,146.0,2.1,23.0,876.0,1006.14,732.45
2016,5,20,10,45,838.0,147.5,2.15,23.5,903.0,990.41,718.68
2016,5,20,11,0,845.0,149.0,2.2,24.0,930.0,983.34,712.68
2016,5,20,11,15,849.0,150.5,2.15,24.0,949.5,970.02,702.99
2016,5,20,11,30,853.0,152.0,2.1,24.0,969.0,953.45,691.4
2016,5,20,11,45,864.0,146.5,2.1,24.5,983.0,933.93,677.24
2016,5,20,12,0,875.0,141.0,2.1,25.0,997.0,911.26,661.17
2016,5,20,12,15,875.5,141.0,2.05,25.0,1000.5,881.23,641.18
2016,5,20,12,30,876.0,141.0,2.0,25.0,1004.0,848.82,619.68
2016,5,20,12,45,874.0,141.0,2.0,25.5,999.5,812.29,594.69
2016,5,20,13,0,872.0,141.0,2.0,26.0,995.0,773.93,568.44
2016,5,20,13,15,869.0,140.5,2.0,26.0,982.0,732.71,539.98
2016,5,20,13,30,866.0,140.0,2.0,26.0,969.0,689.87,509.34
2016,5,20,13,45,860.5,139.0,2.0,26.0,948.0,643.64,475.6
2016,5,20,14,0,855.0,138.0,2.0,26.0,927.0,596.31,440.21
2016,5,20,14,15,848.0,136.5,2.0,26.0,899.0,546.92,402.36
2016,5,20,14,30,841.0,135.0,2.0,26.0,871.0,496.95,362.99
2016,5,20,14,45,831.0,133.0,2.0,26.0,836.0,445.02,321.08
2016,5,20,15,0,821.0,131.0,2.0,26.0,801.0,387.27,273.91
2016,5,20,15,15,808.5,128.5,2.05,26.0,760.5,333.95,229.18
2016,5,20,15,30,796.0,126.0,2.1,26.0,720.0,281.6,184.94
2016,5,20,15,45,780.0,123.0,2.15,26.0,674.0,229.41,141.92
2016,5,20,16,0,764.0,120.0,2.2,26.0,628.0,179.0,103.36
2016,5,20,16,15,743.0,116.0,2.2,25.5,578.5,129.46,72.4
2016,5,20,16,30,722.0,112.0,2.2,25.0,529.0,74.96,57.54
2016,5,20,16,45,694.0,107.0,2.25,25.0,476.0,67.55,51.59
2016,5,20,17,0,666.0,102.0,2.3,25.0,423.0,66.64,51.04
2016,5,20,17,15,629.5,96.0,2.15,24.5,369.5,64.82,49.81
2016,5,20,17,30,593.0,90.0,2.0,24.0,316.0,62.84,48.41
2016,5,20,17,45,541.0,82.0,1.9,24.0,263.0,59.05,45.3
2016,5,20,18,0,489.0,74.0,1.8,24.0,210.0,55.06,41.9
2016,5,20,18,15,416.5,63.5,1.65,23.0,161.0,48.63,36.4
2016,5,20,18,30,344.0,53.0,1.5,22.0,112.0,40.44,29.12
2016,5,20,18,45,238.0,38.0,1.4,21.5,72.0,29.4,19.05
2016,5,20,19,0,132.0,23.0,1.3,21.0,32.0,18.02,5.91
2016,5,20,19,15,66.0,11.5,1.35,20.5,16.0,10.46,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.0,11.5,1.9,19.5,13.0,21.43,0.0
2016,5,21,6,0,40.0,23.0,2.1,20.0,26.0,58.01,33.8
2016,5,21,6,15,99.0,48.0,2.15,20.0,63.5,135.35,105.42
2016,5,21,6,30,158.0,73.0,2.2,20.0,101.0,223.08,180.15
2016,5,21,6,45,79.0,73.0,2.3,20.5,87.0,148.98,119.89
2016,5,21,7,0,0.0,73.0,2.4,21.0,73.0,67.32,50.53
2016,5,21,7,15,16.5,109.0,2.4,21.5,115.5,118.66,93.32
2016,5,21,7,30,33.0,145.0,2.4,22.0,158.0,184.3,146.45
2016,5,21,7,45,81.0,176.5,2.4,22.5,214.5,261.7,208.54
2016,5,21,8,0,129.0,208.0,2.4,23.0,271.0,357.94,282.97
2016,5,21,8,15,126.0,238.5,2.4,23.0,305.5,390.65,306.03
2016,5,21,8,30,123.0,269.0,2.4,23.0,340.0,422.04,328.01
2016,5,21,8,45,96.5,282.0,2.45,23.5,341.5,389.81,301.36
2016,5,21,9,0,70.0,295.0,2.5,24.0,343.0,374.72,287.76
2016,5,21,9,15,46.5,286.0,2.5,24.0,319.0,337.02,258.0
2016,5,21,9,30,23.0,277.0,2.5,24.0,295.0,283.31,216.19
2016,5,21,9,45,20.0,277.0,2.5,24.5,293.5,278.43,211.65
2016,5,21,10,0,17.0,277.0,2.5,25.0,292.0,273.81,207.21
2016,5,21,10,15,47.0,346.5,2.45,25.0,388.0,388.21,292.59
2016,5,21,10,30,77.0,416.0,2.4,25.0,484.0,486.49,363.2
2016,5,21,10,45,110.0,442.5,2.4,25.5,542.5,540.88,400.89
2016,5,21,11,0,143.0,469.0,2.4,26.0,601.0,606.76,445.84
2016,5,21,11,15,205.5,473.5,2.35,26.0,668.5,661.81,484.34
2016,5,21,11,30,268.0,478.0,2.3,26.0,736.0,723.04,526.15
2016,5,21,11,45,297.0,455.5,2.3,26.5,744.5,712.72,518.34
2016,5,21,12,0,326.0,433.0,2.3,27.0,753.0,700.53,509.8
2016,5,21,12,15,226.5,469.5,2.25,27.0,692.5,625.4,455.57
2016,5,21,12,30,127.0,506.0,2.2,27.0,632.0,559.84,407.73
2016,5,21,12,45,231.5,486.5,2.2,27.0,713.5,612.42,446.67
2016,5,21,13,0,336.0,467.0,2.2,27.0,795.0,655.08,477.16
2016,5,21,13,15,230.0,477.0,2.2,27.0,700.5,569.11,415.58
2016,5,21,13,30,124.0,487.0,2.2,27.0,606.0,489.09,358.21
2016,5,21,13,45,86.0,449.5,2.25,27.0,531.5,429.32,315.97
2016,5,21,14,0,48.0,412.0,2.3,27.0,457.0,369.4,273.0
2016,5,21,14,15,83.5,423.0,2.35,27.0,498.0,388.78,287.49
2016,5,21,14,30,119.0,434.0,2.4,27.0,539.0,394.46,291.33
2016,5,21,14,45,379.5,335.0,2.45,27.0,649.0,401.79,294.11
2016,5,21,15,0,640.0,236.0,2.5,27.0,759.0,395.59,282.9
2016,5,21,15,15,624.5,230.5,2.55,27.0,720.0,347.75,243.68
2016,5,21,15,30,609.0,225.0,2.6,27.0,681.0,301.6,205.79
2016,5,21,15,45,456.5,257.5,2.65,27.0,587.0,257.94,176.03
2016,5,21,16,0,304.0,290.0,2.7,27.0,493.0,237.21,166.6
2016,5,21,16,15,391.5,242.5,2.7,26.5,482.5,192.54,132.72
2016,5,21,16,30,479.0,195.0,2.7,26.0,472.0,127.96,92.51
2016,5,21,16,45,479.5,180.5,2.75,26.0,435.0,116.15,91.77
2016,5,21,17,0,480.0,166.0,2.8,26.0,398.0,109.88,86.94
2016,5,21,17,15,440.5,153.5,2.65,25.5,346.5,104.1,82.62
2016,5,21,17,30,401.0,141.0,2.5,25.0,295.0,97.93,77.88
2016,5,21,17,45,345.5,126.5,2.45,25.0,244.0,93.53,74.37
2016,5,21,18,0,290.0,112.0,2.4,25.0,193.0,83.68,66.06
2016,5,21,18,15,229.5,91.5,2.35,24.5,146.5,69.42,53.87
2016,5,21,18,30,169.0,71.0,2.3,24.0,100.0,54.69,40.94
2016,5,21,18,45,104.5,46.5,2.3,23.5,62.0,36.66,24.92
2016,5,21,19,0,40.0,22.0,2.3,23.0,24.0,18.67,6.68
2016,5,21,19,15,20.0,11.0,2.4,22.5,12.0,10.01,0.0
2016,5,21,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,13.5,2.0,20.5,16.5,34.79,0.0
2016,5,22,6,0,82.0,27.0,2.2,21.0,33.0,101.91,64.47
2016,5,22,6,15,171.5,46.0,2.3,21.0,72.0,189.69,149.29
2016,5,22,6,30,261.0,65.0,2.4,21.0,111.0,294.5,238.11
2016,5,22,6,45,329.0,79.5,2.5,21.5,159.0,370.87,301.65
2016,5,22,7,0,397.0,94.0,2.6,22.0,207.0,452.31,366.71
2016,5,22,7,15,198.5,90.5,2.6,22.0,147.0,279.93,228.0
2016,5,22,7,30,0.0,87.0,2.6,22.0,87.0,78.59,59.27
2016,5,22,7,45,34.0,144.0,2.6,22.5,161.0,179.38,141.98
2016,5,22,8,0,68.0,201.0,2.6,23.0,235.0,276.75,218.69
2016,5,22,8,15,68.5,225.0,2.6,23.5,262.0,302.59,237.02
2016,5,22,8,30,69.0,249.0,2.6,24.0,289.0,327.92,254.87
2016,5,22,8,45,155.0,276.5,2.6,24.5,378.0,458.34,353.72
2016,5,22,9,0,241.0,304.0,2.6,25.0,467.0,572.54,436.53
2016,5,22,9,15,229.5,330.0,2.6,25.0,493.5,588.43,445.28
2016,5,22,9,30,218.0,356.0,2.6,25.0,520.0,602.64,453.44
2016,5,22,9,45,142.5,366.0,2.6,25.5,475.5,532.71,399.46
2016,5,22,10,0,67.0,376.0,2.6,26.0,431.0,444.22,332.27
2016,5,22,10,15,40.0,316.5,2.6,26.0,350.5,349.87,262.75
2016,5,22,10,30,13.0,257.0,2.6,26.0,270.0,248.06,186.16
2016,5,22,10,45,16.0,288.5,2.65,26.5,304.0,279.82,209.61
2016,5,22,11,0,19.0,320.0,2.7,27.0,338.0,311.13,232.06
2016,5,22,11,15,19.0,324.5,2.75,27.0,343.0,313.7,233.65
2016,5,22,11,30,19.0,329.0,2.8,27.0,348.0,316.17,235.29
2016,5,22,11,45,15.0,269.5,2.85,27.0,284.5,256.4,190.98
2016,5,22,12,0,11.0,210.0,2.9,27.0,221.0,197.94,147.22
2016,5,22,12,15,13.0,242.0,2.95,27.0,255.0,227.48,169.53
2016,5,22,12,30,15.0,274.0,3.0,27.0,289.0,256.39,191.05
2016,5,22,12,45,117.0,388.0,3.1,27.5,503.0,438.09,325.81
2016,5,22,13,0,219.0,502.0,3.2,28.0,717.0,598.99,439.0
2016,5,22,13,15,249.5,488.5,3.25,28.0,730.5,588.38,431.24
2016,5,22,13,30,280.0,475.0,3.3,28.0,744.0,577.92,424.2
2016,5,22,13,45,151.5,410.0,3.35,28.0,555.5,433.82,320.65
2016,5,22,14,0,23.0,345.0,3.4,28.0,367.0,309.68,229.57
2016,5,22,14,15,42.0,374.0,3.4,28.0,412.0,330.46,245.36
2016,5,22,14,30,61.0,403.0,3.4,28.0,457.0,354.32,262.72
2016,5,22,14,45,118.0,402.5,3.45,28.0,501.5,359.58,265.99
2016,5,22,15,0,175.0,402.0,3.5,28.0,546.0,366.67,269.74
2016,5,22,15,15,148.0,379.0,3.5,27.5,496.0,327.15,240.93
2016,5,22,15,30,121.0,356.0,3.5,27.0,446.0,291.03,214.86
2016,5,22,15,45,117.5,332.0,3.55,27.0,415.0,262.21,193.23
2016,5,22,16,0,114.0,308.0,3.6,27.0,384.0,245.29,181.0
2016,5,22,16,15,337.0,242.0,3.55,26.5,442.5,188.81,131.72
2016,5,22,16,30,560.0,176.0,3.5,26.0,501.0,118.84,84.06
2016,5,22,16,45,529.0,167.0,3.45,26.0,450.5,107.92,85.0
2016,5,22,17,0,498.0,158.0,3.4,26.0,400.0,104.69,82.65
2016,5,22,17,15,458.5,147.0,3.2,25.5,348.5,99.76,79.0
2016,5,22,17,30,419.0,136.0,3.0,25.0,297.0,94.49,75.0
2016,5,22,17,45,364.5,122.0,2.9,25.0,246.0,86.65,68.56
2016,5,22,18,0,310.0,108.0,2.8,25.0,195.0,81.14,63.93
2016,5,22,18,15,247.0,89.0,2.65,24.5,148.5,67.81,52.52
2016,5,22,18,30,184.0,70.0,2.5,24.0,102.0,54.07,40.44
2016,5,22,18,45,116.5,47.0,2.45,24.0,64.5,37.07,25.25
2016,5,22,19,0,49.0,24.0,2.4,24.0,27.0,20.22,8.07
2016,5,22,19,15,24.5,12.0,2.45,23.5,13.5,10.91,0.0
2016,5,22,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
