Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,45,54.0,13.5,2.05,20.5,17.5,41.94,0.0
2016,5,23,6,0,108.0,27.0,2.3,21.0,35.0,117.46,76.47
2016,5,23,6,15,201.5,44.5,2.4,21.0,75.0,220.31,173.87
2016,5,23,6,30,295.0,62.0,2.5,21.0,115.0,313.51,253.81
2016,5,23,6,45,360.0,76.0,2.7,21.5,163.0,388.66,316.45
2016,5,23,7,0,425.0,90.0,2.9,22.0,211.0,468.54,380.36
2016,5,23,7,15,215.5,110.0,2.95,22.5,172.0,320.18,259.69
2016,5,23,7,30,6.0,130.0,3.0,23.0,133.0,130.44,101.31
2016,5,23,7,45,15.0,155.0,3.1,23.5,162.5,163.07,127.57
2016,5,23,8,0,24.0,180.0,3.2,24.0,192.0,195.9,153.16
2016,5,23,8,15,26.0,201.5,3.25,24.0,215.5,218.48,170.32
2016,5,23,8,30,28.0,223.0,3.3,24.0,239.0,257.64,200.15
2016,5,23,8,45,26.0,236.0,3.35,24.5,252.5,250.3,193.27
2016,5,23,9,0,24.0,249.0,3.4,25.0,266.0,259.65,199.4
2016,5,23,9,15,25.0,267.0,3.45,25.0,285.0,277.11,212.15
2016,5,23,9,30,26.0,285.0,3.5,25.0,304.0,311.76,237.77
2016,5,23,9,45,25.0,296.0,3.55,25.5,315.5,302.47,229.68
2016,5,23,10,0,24.0,307.0,3.6,26.0,327.0,310.47,234.73
2016,5,23,10,15,25.5,324.0,3.65,26.0,346.0,343.0,258.51
2016,5,23,10,30,27.0,341.0,3.7,26.0,365.0,358.62,269.6
2016,5,23,10,45,30.0,349.5,3.75,26.5,377.0,366.67,274.71
2016,5,23,11,0,33.0,358.0,3.8,27.0,389.0,374.37,279.58
2016,5,23,11,15,38.0,390.0,3.85,27.0,426.5,406.53,302.81
2016,5,23,11,30,43.0,422.0,3.9,27.0,464.0,437.37,324.84
2016,5,23,11,45,33.0,393.0,3.95,27.5,425.5,395.3,293.29
2016,5,23,12,0,23.0,364.0,4.0,28.0,387.0,347.85,257.98
2016,5,23,12,15,42.0,415.0,4.05,28.0,457.0,412.94,305.78
2016,5,23,12,30,61.0,466.0,4.1,28.0,527.0,467.9,345.32
2016,5,23,12,45,155.0,481.5,4.15,28.0,634.0,548.26,404.48
2016,5,23,13,0,249.0,497.0,4.2,28.0,741.0,617.59,454.44
2016,5,23,13,15,207.5,495.0,4.2,28.0,696.5,568.16,418.34
2016,5,23,13,30,166.0,493.0,4.2,28.0,652.0,522.03,384.92
2016,5,23,13,45,91.0,391.5,4.2,28.0,478.5,386.76,287.11
2016,5,23,14,0,16.0,290.0,4.2,28.0,305.0,260.26,193.57
2016,5,23,14,15,390.5,234.5,4.15,28.0,578.0,385.76,288.7
2016,5,23,14,30,765.0,179.0,4.1,28.0,851.0,494.18,363.71
2016,5,23,14,45,757.0,174.5,4.1,28.0,817.5,444.03,322.43
2016,5,23,15,0,749.0,170.0,4.1,28.0,784.0,394.09,280.99
2016,5,23,15,15,735.0,166.5,4.05,28.0,744.0,337.05,233.72
2016,5,23,15,30,721.0,163.0,4.0,28.0,704.0,286.86,191.44
2016,5,23,15,45,362.5,169.5,4.0,28.0,441.5,182.94,122.72
2016,5,23,16,0,4.0,176.0,4.0,28.0,179.0,150.64,112.69
2016,5,23,16,15,158.0,208.5,4.0,27.5,300.5,166.2,120.02
2016,5,23,16,30,312.0,241.0,4.0,27.0,422.0,164.17,121.23
2016,5,23,16,45,270.0,222.0,4.0,27.0,368.0,148.51,118.05
2016,5,23,17,0,228.0,203.0,4.0,27.0,314.0,138.32,110.13
2016,5,23,17,15,212.5,180.5,3.9,26.5,274.0,132.33,105.81
2016,5,23,17,30,197.0,158.0,3.8,26.0,234.0,117.66,94.13
2016,5,23,17,45,175.0,135.0,3.75,25.5,195.0,102.14,81.51
2016,5,23,18,0,153.0,112.0,3.7,25.0,156.0,86.13,68.18
2016,5,23,18,15,122.0,89.5,3.7,24.5,119.5,69.94,54.36
2016,5,23,18,30,91.0,67.0,3.7,24.0,83.0,53.34,39.84
2016,5,23,18,45,50.0,45.5,3.7,24.0,53.5,36.98,25.21
2016,5,23,19,0,9.0,24.0,3.7,24.0,24.0,20.71,8.78
2016,5,23,19,15,4.5,12.0,3.8,23.5,12.0,10.91,0.0
2016,5,23,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,5,45,11.0,13.0,2.45,21.0,13.5,17.87,0.0
2016,5,24,6,0,22.0,26.0,2.6,21.0,27.0,44.02,25.46
2016,5,24,6,15,69.0,48.0,2.75,21.0,59.0,114.81,88.41
2016,5,24,6,30,116.0,70.0,2.9,21.0,91.0,175.63,141.05
2016,5,24,6,45,171.5,87.0,3.05,21.5,130.0,251.08,204.46
2016,5,24,7,0,227.0,104.0,3.2,22.0,169.0,318.35,259.78
2016,5,24,7,15,148.5,129.5,3.4,22.5,176.0,277.17,224.45
2016,5,24,7,30,70.0,155.0,3.6,23.0,183.0,228.41,182.42
2016,5,24,7,45,72.5,181.5,3.8,23.5,213.5,260.38,206.92
2016,5,24,8,0,75.0,208.0,4.0,24.0,244.0,291.77,230.29
2016,5,24,8,15,92.5,233.5,4.1,24.0,284.0,335.3,263.64
2016,5,24,8,30,110.0,259.0,4.2,24.0,324.0,378.99,296.59
2016,5,24,8,45,98.5,281.0,4.3,24.5,342.5,390.28,302.98
2016,5,24,9,0,87.0,303.0,4.4,25.0,361.0,400.63,308.75
2016,5,24,9,15,50.5,274.5,4.4,25.5,309.0,328.01,251.51
2016,5,24,9,30,14.0,246.0,4.4,26.0,257.0,242.96,184.66
2016,5,24,9,45,16.0,258.0,4.45,26.5,271.0,255.48,193.64
2016,5,24,10,0,18.0,270.0,4.5,27.0,285.0,267.93,202.34
2016,5,24,10,15,63.5,351.5,4.5,27.0,407.0,410.06,309.2
2016,5,24,10,30,109.0,433.0,4.5,27.0,529.0,536.41,400.83
2016,5,24,10,45,195.5,443.5,4.5,27.5,622.0,641.75,476.04
2016,5,24,11,0,282.0,454.0,4.5,28.0,715.0,740.98,544.84
2016,5,24,11,15,166.5,446.0,4.5,28.0,601.0,597.49,441.19
2016,5,24,11,30,51.0,438.0,4.5,28.0,487.0,460.38,340.37
2016,5,24,11,45,65.0,459.0,4.5,28.5,522.5,487.12,359.37
2016,5,24,12,0,79.0,480.0,4.5,29.0,558.0,512.04,376.33
2016,5,24,12,15,107.0,494.0,4.5,29.0,600.0,540.62,396.96
2016,5,24,12,30,135.0,508.0,4.5,29.0,642.0,568.6,416.93
2016,5,24,12,45,95.0,481.0,4.5,29.0,575.0,499.96,367.43
2016,5,24,13,0,55.0,454.0,4.5,29.0,508.0,437.44,322.11
2016,5,24,13,15,50.5,441.0,4.5,29.0,490.5,415.86,306.72
2016,5,24,13,30,46.0,428.0,4.5,29.0,473.0,395.06,291.73
2016,5,24,13,45,36.5,395.0,4.5,29.0,430.5,356.01,263.39
2016,5,24,14,0,27.0,362.0,4.5,29.0,388.0,318.76,236.24
2016,5,24,14,15,165.5,389.5,4.5,28.5,536.5,399.7,296.83
2016,5,24,14,30,304.0,417.0,4.5,28.0,685.0,460.7,340.34
2016,5,24,14,45,161.5,352.0,4.5,28.0,494.0,342.99,254.11
2016,5,24,15,0,19.0,287.0,4.5,28.0,303.0,249.53,186.34
2016,5,24,15,15,50.5,316.0,4.45,28.0,355.0,266.07,198.32
2016,5,24,15,30,82.0,345.0,4.4,28.0,407.0,285.8,212.03
2016,5,24,15,45,151.0,326.0,4.35,28.0,431.0,265.81,194.2
2016,5,24,16,0,220.0,307.0,4.3,28.0,455.0,248.97,178.85
2016,5,24,16,15,259.0,275.5,4.1,27.5,436.5,203.9,145.34
2016,5,24,16,30,298.0,244.0,3.9,27.0,418.0,166.26,122.57
2016,5,24,16,45,204.0,226.0,3.75,27.0,340.0,160.03,127.43
2016,5,24,17,0,110.0,208.0,3.6,27.0,262.0,148.29,118.27
2016,5,24,17,15,92.0,186.5,3.5,26.5,228.0,141.32,113.2
2016,5,24,17,30,74.0,165.0,3.4,26.0,194.0,126.08,101.12
2016,5,24,17,45,58.0,139.5,3.3,26.0,160.0,108.16,86.37
2016,5,24,18,0,42.0,114.0,3.2,26.0,126.0,89.83,71.01
2016,5,24,18,15,26.5,88.5,3.15,25.5,95.5,71.09,55.1
2016,5,24,18,30,11.0,63.0,3.1,25.0,65.0,52.99,39.4
2016,5,24,18,45,5.5,39.0,3.1,24.5,40.0,33.61,22.4
2016,5,24,19,0,0.0,15.0,3.1,24.0,15.0,13.2,3.76
2016,5,24,19,15,0.0,7.5,3.05,23.5,7.5,6.82,0.0
2016,5,24,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,7.5,3.15,22.5,7.5,6.82,0.0
2016,5,25,6,0,0.0,15.0,3.2,23.0,15.0,13.19,3.6
2016,5,25,6,15,0.0,34.0,3.35,23.0,34.0,31.0,19.33
2016,5,25,6,30,0.0,53.0,3.5,23.0,53.0,50.72,36.03
2016,5,25,6,45,3.5,75.5,3.65,23.5,76.5,76.61,57.69
2016,5,25,7,0,7.0,98.0,3.8,24.0,100.0,102.02,78.62
2016,5,25,7,15,135.0,123.5,3.95,24.0,176.0,257.79,208.24
2016,5,25,7,30,263.0,149.0,4.1,24.0,252.0,414.9,333.9
2016,5,25,7,45,139.5,160.5,4.25,24.5,216.0,307.9,245.54
2016,5,25,8,0,16.0,172.0,4.4,25.0,180.0,179.61,139.4
2016,5,25,8,15,17.5,193.0,4.4,25.0,202.5,201.13,156.04
2016,5,25,8,30,19.0,214.0,4.4,25.0,225.0,222.53,172.2
2016,5,25,8,45,25.0,237.5,4.4,25.5,253.5,250.84,193.35
2016,5,25,9,0,31.0,261.0,4.4,26.0,282.0,296.82,227.62
2016,5,25,9,15,31.5,280.5,4.45,26.0,303.0,315.66,241.14
2016,5,25,9,30,32.0,300.0,4.5,26.0,324.0,334.15,254.4
2016,5,25,9,45,35.0,321.0,4.55,26.5,349.0,356.4,269.99
2016,5,25,10,0,38.0,342.0,4.6,27.0,374.0,378.18,285.07
2016,5,25,10,15,40.0,360.5,4.6,27.0,395.0,395.76,297.45
2016,5,25,10,30,42.0,379.0,4.6,27.0,416.0,412.8,309.41
2016,5,25,10,45,31.5,356.5,4.6,27.0,385.0,375.22,281.08
2016,5,25,11,0,21.0,334.0,4.6,27.0,354.0,326.33,244.44
2016,5,25,11,15,24.0,355.0,4.55,27.0,378.0,358.92,268.37
2016,5,25,11,30,27.0,376.0,4.5,27.0,402.0,378.12,282.13
2016,5,25,11,45,22.5,348.0,4.45,27.5,370.0,335.07,249.64
2016,5,25,12,0,18.0,320.0,4.4,28.0,338.0,303.56,225.77
2016,5,25,12,15,21.0,347.5,4.35,28.0,369.0,328.97,244.48
2016,5,25,12,30,24.0,375.0,4.3,28.0,400.0,353.52,262.33
2016,5,25,12,45,33.5,404.5,4.3,28.5,438.5,384.99,284.79
2016,5,25,13,0,43.0,434.0,4.3,29.0,477.0,411.53,303.41
2016,5,25,13,15,49.5,439.0,4.2,29.0,487.5,413.59,304.84
2016,5,25,13,30,56.0,444.0,4.1,29.0,498.0,414.78,305.7
2016,5,25,13,45,45.5,415.5,4.1,29.0,459.0,378.02,279.08
2016,5,25,14,0,35.0,387.0,4.1,29.0,420.0,343.03,253.72
2016,5,25,14,15,79.0,411.5,4.05,29.0,482.5,378.55,279.91
2016,5,25,14,30,123.0,436.0,4.0,29.0,545.0,398.83,294.2
2016,5,25,14,45,113.0,415.0,3.95,29.0,512.0,366.9,270.59
2016,5,25,15,0,103.0,394.0,3.9,29.0,479.0,346.6,255.58
2016,5,25,15,15,80.0,361.5,3.95,29.0,425.5,306.38,226.28
2016,5,25,15,30,57.0,329.0,4.0,29.0,372.0,269.35,199.47
2016,5,25,15,45,31.0,254.5,4.05,29.0,277.5,206.97,153.71
2016,5,25,16,0,5.0,180.0,4.1,29.0,183.0,153.97,114.72
2016,5,25,16,15,7.0,183.5,4.05,28.5,187.5,155.11,116.22
2016,5,25,16,30,9.0,187.0,4.0,28.0,192.0,155.36,117.16
2016,5,25,16,45,70.5,198.5,4.0,28.0,233.0,152.2,120.58
2016,5,25,17,0,132.0,210.0,4.0,28.0,274.0,149.63,118.93
2016,5,25,17,15,118.5,187.0,3.85,27.5,239.5,135.4,107.88
2016,5,25,17,30,105.0,164.0,3.7,27.0,205.0,120.63,96.2
2016,5,25,17,45,93.0,139.0,3.55,27.0,171.5,104.16,82.68
2016,5,25,18,0,81.0,114.0,3.4,27.0,138.0,90.12,70.97
2016,5,25,18,15,61.0,90.5,3.4,26.5,106.0,72.61,56.16
2016,5,25,18,30,41.0,67.0,3.4,26.0,74.0,54.77,40.74
2016,5,25,18,45,20.5,44.5,3.4,25.5,48.0,37.26,25.35
2016,5,25,19,0,0.0,22.0,3.4,25.0,22.0,19.33,8.34
2016,5,25,19,15,0.0,11.0,3.4,24.5,11.0,10.01,0.0
2016,5,25,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.5,3.1,23.5,3.5,3.18,0.0
2016,5,26,6,0,0.0,7.0,3.2,24.0,7.0,6.14,0.0
2016,5,26,6,15,0.0,17.5,3.4,24.0,17.5,15.38,6.72
2016,5,26,6,30,0.0,28.0,3.6,24.0,28.0,24.65,14.58
2016,5,26,6,45,0.0,41.0,3.8,24.0,41.0,36.15,24.25
2016,5,26,7,0,0.0,54.0,4.0,24.0,54.0,47.68,33.84
2016,5,26,7,15,0.0,72.5,4.15,24.0,72.5,64.78,47.86
2016,5,26,7,30,0.0,91.0,4.3,24.0,91.0,82.63,62.29
2016,5,26,7,45,0.0,107.5,4.5,24.5,107.5,98.32,74.63
2016,5,26,8,0,0.0,124.0,4.7,25.0,124.0,113.92,86.71
2016,5,26,8,15,0.0,102.5,4.7,25.0,102.5,91.77,68.62
2016,5,26,8,30,0.0,81.0,4.7,25.0,81.0,71.74,52.34
2016,5,26,8,45,1.5,125.5,4.7,25.0,126.5,114.62,86.41
2016,5,26,9,0,3.0,170.0,4.7,25.0,172.0,158.78,120.94
2016,5,26,9,15,37.5,255.5,4.55,25.0,283.5,293.95,226.35
2016,5,26,9,30,72.0,341.0,4.4,25.0,395.0,420.0,321.04
2016,5,26,9,45,69.5,359.5,4.3,25.0,414.5,433.39,329.47
2016,5,26,10,0,67.0,378.0,4.2,25.0,434.0,446.27,337.9
2016,5,26,10,15,38.0,284.0,3.9,25.0,316.0,314.35,238.62
2016,5,26,10,30,9.0,190.0,3.6,25.0,198.0,181.02,136.31
2016,5,26,10,45,9.5,196.5,3.35,25.0,205.5,187.14,141.0
2016,5,26,11,0,10.0,203.0,3.1,25.0,213.0,193.17,145.38
2016,5,26,11,15,104.5,347.5,3.25,25.0,448.5,441.15,333.19
2016,5,26,11,30,199.0,492.0,3.4,25.0,684.0,662.58,490.89
2016,5,26,11,45,283.5,470.5,3.55,25.5,747.5,715.27,527.53
2016,5,26,12,0,368.0,449.0,3.7,26.0,811.0,753.73,554.92
2016,5,26,12,15,389.0,446.5,4.0,26.5,830.0,749.16,551.57
2016,5,26,12,30,410.0,444.0,4.3,27.0,849.0,742.07,546.6
2016,5,26,12,45,343.0,467.5,4.65,27.5,805.5,685.04,505.31
2016,5,26,13,0,276.0,491.0,5.0,28.0,762.0,631.29,466.28
2016,5,26,13,15,363.0,459.0,5.1,28.0,811.0,646.51,478.78
2016,5,26,13,30,450.0,427.0,5.2,28.0,860.0,650.07,482.25
2016,5,26,13,45,465.5,410.0,5.35,28.0,849.5,617.58,458.85
2016,5,26,14,0,481.0,393.0,5.5,28.0,839.0,583.51,433.81
2016,5,26,14,15,343.5,416.0,5.35,28.0,730.0,504.23,374.26
2016,5,26,14,30,206.0,439.0,5.2,28.0,621.0,440.25,326.47
2016,5,26,14,45,335.0,379.5,5.1,28.0,661.5,425.52,313.88
2016,5,26,15,0,464.0,320.0,5.0,28.0,702.0,398.61,290.02
2016,5,26,15,15,516.5,283.5,4.8,28.0,688.5,358.72,255.93
2016,5,26,15,30,569.0,247.0,4.6,28.0,675.0,313.58,216.98
2016,5,26,15,45,387.5,279.0,4.4,28.0,562.0,272.42,189.94
2016,5,26,16,0,206.0,311.0,4.2,28.0,449.0,250.41,180.43
2016,5,26,16,15,193.5,291.0,4.05,27.5,413.5,219.5,159.44
2016,5,26,16,30,181.0,271.0,3.9,27.0,378.0,190.2,142.09
2016,5,26,16,45,177.0,245.0,3.75,27.0,341.0,170.08,135.56
2016,5,26,17,0,173.0,219.0,3.6,27.0,304.0,154.99,123.73
2016,5,26,17,15,159.0,194.5,3.6,26.5,265.5,140.01,112.09
2016,5,26,17,30,145.0,170.0,3.6,26.0,227.0,124.44,99.75
2016,5,26,17,45,125.5,145.0,3.65,26.0,189.0,107.99,86.25
2016,5,26,18,0,106.0,120.0,3.7,26.0,151.0,91.0,72.02
2016,5,26,18,15,79.0,95.5,3.8,25.5,115.5,73.76,57.4
2016,5,26,18,30,52.0,71.0,3.9,25.0,80.0,57.51,43.26
2016,5,26,18,45,26.0,46.0,4.05,24.5,50.5,38.38,26.44
2016,5,26,19,0,0.0,21.0,4.2,24.0,21.0,18.51,8.01
2016,5,26,19,15,0.0,10.5,4.2,23.5,10.5,9.55,0.0
2016,5,26,19,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,5,45,14.0,13.0,4.85,22.5,14.0,19.53,0.0
2016,5,27,6,0,28.0,26.0,4.9,23.0,28.0,56.42,35.0
2016,5,27,6,15,82.0,52.5,4.9,23.0,66.0,131.01,101.11
2016,5,27,6,30,136.0,79.0,4.9,23.0,104.0,204.44,163.9
2016,5,27,6,45,68.0,56.5,4.95,23.0,69.0,116.84,92.83
2016,5,27,7,0,0.0,34.0,5.0,23.0,34.0,29.95,19.26
2016,5,27,7,15,0.0,36.0,5.1,23.0,36.0,31.72,20.73
2016,5,27,7,30,0.0,38.0,5.2,23.0,38.0,33.5,22.13
2016,5,27,7,45,0.0,62.5,5.35,23.5,62.5,55.23,39.82
2016,5,27,8,0,0.0,87.0,5.5,24.0,87.0,77.18,57.41
2016,5,27,8,15,0.0,55.0,5.5,24.5,55.0,48.62,33.95
2016,5,27,8,30,0.0,23.0,5.5,25.0,23.0,20.3,10.83
2016,5,27,8,45,0.0,69.5,5.5,25.5,69.5,61.55,43.92
2016,5,27,9,0,0.0,116.0,5.5,26.0,116.0,103.9,77.29
2016,5,27,9,15,0.0,75.0,5.45,26.0,75.0,66.51,47.46
2016,5,27,9,30,0.0,34.0,5.4,26.0,34.0,30.12,18.42
2016,5,27,9,45,0.0,46.5,5.35,26.5,46.5,41.24,27.16
2016,5,27,10,0,0.0,59.0,5.3,27.0,59.0,52.39,35.82
2016,5,27,10,15,20.5,218.5,5.2,27.0,237.0,230.41,174.42
2016,5,27,10,30,41.0,378.0,5.1,27.0,415.0,410.75,308.97
2016,5,27,10,45,65.0,416.0,5.0,27.5,476.0,469.01,350.48
2016,5,27,11,0,89.0,454.0,4.9,28.0,537.0,525.4,390.11
2016,5,27,11,15,54.5,393.0,4.7,28.0,444.0,425.45,316.43
2016,5,27,11,30,20.0,332.0,4.5,28.0,351.0,319.96,238.07
2016,5,27,11,45,17.0,289.5,4.35,28.5,306.0,276.55,205.51
2016,5,27,12,0,14.0,247.0,4.2,29.0,261.0,234.04,173.41
2016,5,27,12,15,14.5,264.5,3.9,29.0,279.5,249.01,184.46
2016,5,27,12,30,15.0,282.0,3.6,29.0,298.0,263.61,195.06
2016,5,27,12,45,19.0,322.5,3.3,29.0,342.0,300.78,222.23
2016,5,27,13,0,23.0,363.0,3.0,29.0,386.0,336.72,248.1
2016,5,27,13,15,17.0,285.5,2.65,29.0,302.5,263.06,193.96
2016,5,27,13,30,11.0,208.0,2.3,29.0,219.0,190.54,140.21
2016,5,27,13,45,15.0,262.0,1.95,29.5,276.5,238.1,175.27
2016,5,27,14,0,19.0,316.0,1.6,30.0,334.0,283.75,207.83
2016,5,27,14,15,53.5,370.5,1.45,29.5,419.0,334.39,244.58
2016,5,27,14,30,88.0,425.0,1.3,29.0,504.0,383.94,279.57
2016,5,27,14,45,112.5,414.0,1.15,29.0,510.5,366.57,266.19
2016,5,27,15,0,137.0,403.0,1.0,29.0,517.0,355.4,257.13
2016,5,27,15,15,438.0,282.0,1.05,29.0,617.5,334.18,234.61
2016,5,27,15,30,739.0,161.0,1.1,29.0,718.0,294.56,193.75
2016,5,27,15,45,732.5,151.5,1.2,29.0,675.0,242.28,151.49
2016,5,27,16,0,726.0,142.0,1.3,29.0,632.0,190.87,111.99
2016,5,27,16,15,704.5,137.0,1.4,28.5,582.5,142.2,80.39
2016,5,27,16,30,683.0,132.0,1.5,28.0,533.0,96.3,60.47
2016,5,27,16,45,664.0,123.0,1.6,28.0,482.5,77.44,59.04
2016,5,27,17,0,645.0,114.0,1.7,28.0,432.0,74.3,56.69
2016,5,27,17,15,608.0,107.5,1.65,27.5,378.5,72.49,55.54
2016,5,27,17,30,571.0,101.0,1.6,27.0,325.0,70.53,54.22
2016,5,27,17,45,528.5,91.0,1.6,26.5,273.0,65.55,50.29
2016,5,27,18,0,486.0,81.0,1.6,26.0,221.0,60.24,45.94
2016,5,27,18,15,414.0,70.0,1.5,25.0,171.5,52.21,39.18
2016,5,27,18,30,342.0,59.0,1.4,24.0,122.0,44.77,32.66
2016,5,27,18,45,240.5,44.0,1.35,23.5,81.0,33.88,22.86
2016,5,27,19,0,139.0,29.0,1.3,23.0,40.0,22.65,11.39
2016,5,27,19,15,69.5,14.5,1.4,22.5,20.0,13.19,0.0
2016,5,27,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,28,5,45,34.5,15.5,2.25,21.5,18.5,33.09,0.0
2016,5,28,6,0,69.0,31.0,2.4,22.0,37.0,103.1,69.36
2016,5,28,6,15,156.0,51.5,2.6,22.0,77.0,188.26,147.98
2016,5,28,6,30,243.0,72.0,2.8,22.0,117.0,278.26,224.81
2016,5,28,6,45,121.5,68.5,3.0,22.5,91.0,186.11,150.31
2016,5,28,7,0,0.0,65.0,3.2,23.0,65.0,58.29,42.67
2016,5,28,7,15,249.5,94.5,3.4,23.0,192.5,326.24,266.92
2016,5,28,7,30,499.0,124.0,3.6,23.0,320.0,599.6,480.5
2016,5,28,7,45,266.0,156.0,3.8,23.5,262.0,429.76,343.54
2016,5,28,8,0,33.0,188.0,4.0,24.0,204.0,228.19,178.61
2016,5,28,8,15,48.0,218.0,4.05,24.5,245.0,274.35,214.51
2016,5,28,8,30,63.0,248.0,4.1,25.0,286.0,320.49,249.2
2016,5,28,8,45,161.5,275.5,4.15,25.5,382.0,463.04,358.43
2016,5,28,9,0,260.0,303.0,4.2,26.0,478.0,608.64,465.07
2016,5,28,9,15,496.0,235.0,4.2,26.5,598.5,784.53,593.74
2016,5,28,9,30,732.0,167.0,4.2,27.0,719.0,954.96,709.16
2016,5,28,9,45,525.5,272.5,4.2,27.5,680.0,853.83,633.77
2016,5,28,10,0,319.0,378.0,4.2,28.0,641.0,736.74,545.23
2016,5,28,10,15,274.0,407.0,4.15,28.0,639.5,715.1,528.16
2016,5,28,10,30,229.0,436.0,4.1,28.0,638.0,676.1,498.86
2016,5,28,10,45,516.0,305.0,4.05,28.5,778.5,847.89,623.44
2016,5,28,11,0,803.0,174.0,4.0,29.0,919.0,981.02,712.36
2016,5,28,11,15,807.0,175.5,3.95,29.0,938.0,967.85,701.82
2016,5,28,11,30,811.0,177.0,3.9,29.0,957.0,951.47,690.38
2016,5,28,11,45,536.0,336.0,3.9,29.0,854.0,829.5,604.43
2016,5,28,12,0,261.0,495.0,3.9,29.0,751.0,700.84,509.4
2016,5,28,12,15,545.5,331.5,3.85,29.0,870.5,786.07,575.75
2016,5,28,12,30,830.0,168.0,3.8,29.0,990.0,845.25,619.75
2016,5,28,12,45,828.5,168.0,3.8,29.0,985.0,809.41,595.24
2016,5,28,13,0,827.0,168.0,3.8,29.0,980.0,771.84,569.68
2016,5,28,13,15,823.5,167.5,3.8,29.0,967.5,730.78,540.42
2016,5,28,13,30,820.0,167.0,3.8,29.0,955.0,688.34,509.65
2016,5,28,13,45,814.5,165.5,3.8,29.0,935.0,642.6,475.93
2016,5,28,14,0,809.0,164.0,3.8,29.0,915.0,595.97,440.79
2016,5,28,14,15,801.5,162.0,3.75,29.0,887.5,547.19,403.14
2016,5,28,14,30,794.0,160.0,3.7,29.0,860.0,498.09,364.32
2016,5,28,14,45,775.5,162.5,3.65,29.0,824.5,447.65,323.64
2016,5,28,15,0,757.0,165.0,3.6,29.0,789.0,398.42,283.07
2016,5,28,15,15,440.5,262.0,3.55,28.5,621.0,321.86,229.3
2016,5,28,15,30,124.0,359.0,3.5,28.0,453.0,295.75,217.5
2016,5,28,15,45,209.0,327.5,3.5,28.0,474.0,279.93,202.19
2016,5,28,16,0,294.0,296.0,3.5,28.0,495.0,244.01,171.61
2016,5,28,16,15,474.0,218.0,3.35,27.5,510.0,179.57,118.17
2016,5,28,16,30,654.0,140.0,3.2,27.0,525.0,102.01,65.12
2016,5,28,16,45,628.0,133.0,3.05,27.0,474.0,83.92,64.72
2016,5,28,17,0,602.0,126.0,2.9,27.0,423.0,82.48,63.78
2016,5,28,17,15,564.5,118.5,2.9,26.5,371.0,80.35,62.39
2016,5,28,17,30,527.0,111.0,2.9,26.0,319.0,77.61,60.45
2016,5,28,17,45,483.0,100.0,2.9,26.0,268.0,71.41,55.37
2016,5,28,18,0,439.0,89.0,2.9,26.0,217.0,64.87,49.89
2016,5,28,18,15,368.5,76.5,2.9,25.5,168.5,56.79,43.0
2016,5,28,18,30,298.0,64.0,2.9,25.0,120.0,48.39,35.58
2016,5,28,18,45,204.5,47.0,2.9,24.5,80.0,36.1,24.61
2016,5,28,19,0,111.0,30.0,2.9,24.0,40.0,24.2,12.68
2016,5,28,19,15,55.5,15.0,2.9,23.5,20.0,13.64,0.0
2016,5,28,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,9.5,2.15,21.0,9.5,8.64,0.0
2016,5,29,6,0,0.0,19.0,2.3,21.0,19.0,16.74,6.54
2016,5,29,6,15,0.0,39.5,2.35,21.0,39.5,38.19,25.41
2016,5,29,6,30,0.0,60.0,2.4,21.0,60.0,59.66,43.75
2016,5,29,6,45,11.5,82.0,2.5,21.5,85.0,90.5,69.87
2016,5,29,7,0,23.0,104.0,2.6,22.0,110.0,132.09,104.35
2016,5,29,7,15,86.5,132.0,2.7,22.0,164.5,215.36,173.71
2016,5,29,7,30,150.0,160.0,2.8,22.0,219.0,317.51,255.94
2016,5,29,7,45,117.0,183.5,2.9,22.5,233.5,317.67,253.3
2016,5,29,8,0,84.0,207.0,3.0,23.0,248.0,298.14,235.67
2016,5,29,8,15,194.5,225.5,3.05,23.0,335.5,437.38,345.05
2016,5,29,8,30,305.0,244.0,3.1,23.0,423.0,582.81,454.06
2016,5,29,8,45,252.5,277.5,3.2,23.5,434.5,572.6,441.8
2016,5,29,9,0,200.0,311.0,3.3,24.0,446.0,539.89,414.4
2016,5,29,9,15,109.5,287.5,3.35,24.5,362.5,419.58,321.81
2016,5,29,9,30,19.0,264.0,3.4,25.0,279.0,265.97,202.44
2016,5,29,9,45,13.0,224.0,3.45,25.5,234.5,219.11,166.17
2016,5,29,10,0,7.0,184.0,3.5,26.0,190.0,174.14,130.98
2016,5,29,10,15,34.5,294.5,3.5,26.0,325.0,321.58,243.37
2016,5,29,10,30,62.0,405.0,3.5,26.0,460.0,459.91,344.52
2016,5,29,10,45,35.5,299.5,3.5,26.5,331.5,322.12,241.77
2016,5,29,11,0,9.0,194.0,3.5,27.0,203.0,183.91,137.02
2016,5,29,11,15,12.0,233.5,3.45,27.0,245.5,222.61,166.46
2016,5,29,11,30,15.0,273.0,3.4,27.0,288.0,260.87,194.94
2016,5,29,11,45,49.5,378.0,3.4,27.5,427.0,396.57,294.91
2016,5,29,12,0,84.0,483.0,3.4,28.0,566.0,519.71,381.96
2016,5,29,12,15,464.0,318.5,3.35,28.0,778.0,704.5,520.59
2016,5,29,12,30,844.0,154.0,3.3,28.0,990.0,837.61,615.19
2016,5,29,12,45,839.5,156.5,3.25,28.0,985.0,802.49,590.37
2016,5,29,13,0,835.0,159.0,3.2,28.0,980.0,765.83,565.64
2016,5,29,13,15,832.0,158.0,3.1,28.0,968.0,726.11,537.01
2016,5,29,13,30,829.0,157.0,3.0,28.0,956.0,687.03,508.21
2016,5,29,13,45,820.5,158.5,2.95,28.0,935.0,641.58,474.61
2016,5,29,14,0,812.0,160.0,2.9,28.0,914.0,595.43,439.81
2016,5,29,14,15,620.0,262.5,2.8,28.0,828.5,526.52,386.95
2016,5,29,14,30,428.0,365.0,2.7,28.0,743.0,477.12,348.91
2016,5,29,14,45,608.0,255.5,2.65,28.0,769.5,442.45,320.86
2016,5,29,15,0,788.0,146.0,2.6,28.0,796.0,396.56,281.28
2016,5,29,15,15,776.0,143.0,2.55,27.5,756.5,345.11,238.75
2016,5,29,15,30,764.0,140.0,2.5,27.0,717.0,294.61,196.52
2016,5,29,15,45,742.0,139.5,2.45,27.0,671.5,245.09,155.64
2016,5,29,16,0,720.0,139.0,2.4,27.0,626.0,190.37,113.19
2016,5,29,16,15,483.5,197.0,2.4,26.5,513.5,167.8,108.89
2016,5,29,16,30,247.0,255.0,2.4,26.0,401.0,174.25,128.31
2016,5,29,16,45,427.5,189.0,2.4,26.0,413.0,120.31,95.02
2016,5,29,17,0,608.0,123.0,2.4,26.0,425.0,80.24,62.12
2016,5,29,17,15,571.0,116.0,2.25,25.5,372.5,78.39,60.98
2016,5,29,17,30,534.0,109.0,2.1,25.0,320.0,76.36,59.62
2016,5,29,17,45,476.5,101.0,2.0,25.0,267.5,72.02,56.11
2016,5,29,18,0,419.0,93.0,1.9,25.0,215.0,67.61,52.42
2016,5,29,18,15,350.0,79.5,1.95,24.5,167.0,58.89,44.99
2016,5,29,18,30,281.0,66.0,2.0,24.0,119.0,49.81,36.97
2016,5,29,18,45,187.5,48.5,2.05,23.5,79.0,37.19,25.68
2016,5,29,19,0,94.0,31.0,2.1,23.0,39.0,24.93,13.52
2016,5,29,19,15,47.0,15.5,2.3,23.0,19.5,14.1,0.0
2016,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,6.0,1.2,20.0,6.0,5.46,0.0
2016,5,30,6,0,0.0,12.0,1.3,20.0,12.0,10.54,2.11
2016,5,30,6,15,0.0,26.5,1.25,20.0,26.5,23.35,13.47
2016,5,30,6,30,0.0,41.0,1.2,20.0,41.0,36.18,24.52
2016,5,30,6,45,0.0,58.0,1.15,20.5,58.0,52.65,38.44
2016,5,30,7,0,0.0,75.0,1.1,21.0,75.0,69.16,52.13
2016,5,30,7,15,0.0,55.5,1.0,21.0,55.5,49.0,35.34
2016,5,30,7,30,0.0,36.0,0.9,21.0,36.0,31.73,20.91
2016,5,30,7,45,0.0,39.0,0.8,21.5,39.0,34.4,23.0
2016,5,30,8,0,0.0,42.0,0.7,22.0,42.0,37.07,25.04
2016,5,30,8,15,11.0,128.5,0.75,22.0,135.0,127.54,98.59
2016,5,30,8,30,22.0,215.0,0.8,22.0,228.0,226.3,175.59
2016,5,30,8,45,200.0,245.0,0.9,22.5,379.0,464.25,358.09
2016,5,30,9,0,378.0,275.0,1.0,23.0,530.0,692.49,518.75
2016,5,30,9,15,521.0,234.0,1.05,23.0,612.0,808.37,596.61
2016,5,30,9,30,664.0,193.0,1.1,23.0,694.0,915.51,666.08
2016,5,30,9,45,675.5,199.0,1.15,23.5,732.5,933.14,674.0
2016,5,30,10,0,687.0,205.0,1.2,24.0,771.0,947.89,681.32
2016,5,30,10,15,698.0,208.5,1.4,24.0,804.0,956.48,688.48
2016,5,30,10,30,709.0,212.0,1.6,24.0,837.0,961.99,693.67
2016,5,30,10,45,710.5,219.0,1.85,24.5,862.0,958.48,692.31
2016,5,30,11,0,712.0,226.0,2.1,25.0,887.0,951.82,688.79
2016,5,30,11,15,718.0,228.0,2.2,25.0,906.5,941.42,682.55
2016,5,30,11,30,724.0,230.0,2.3,25.0,926.0,927.92,674.36
2016,5,30,11,45,773.0,197.5,2.45,25.0,950.0,911.6,664.79
2016,5,30,12,0,822.0,165.0,2.6,25.0,974.0,899.16,657.73
2016,5,30,12,15,823.0,165.5,2.55,25.0,978.0,870.57,638.38
2016,5,30,12,30,824.0,166.0,2.5,25.0,982.0,839.59,617.58
2016,5,30,12,45,828.0,162.5,2.5,25.5,979.5,805.47,593.83
2016,5,30,13,0,832.0,159.0,2.5,26.0,977.0,769.35,568.66
2016,5,30,13,15,829.5,158.5,2.4,26.0,965.5,729.05,539.62
2016,5,30,13,30,827.0,158.0,2.3,26.0,954.0,687.26,509.08
2016,5,30,13,45,827.0,153.5,2.2,26.0,936.0,641.9,475.57
2016,5,30,14,0,827.0,149.0,2.1,26.0,918.0,597.25,441.77
2016,5,30,14,15,821.0,147.5,2.0,26.0,892.0,548.06,403.91
2016,5,30,14,30,815.0,146.0,1.9,26.0,866.0,499.28,365.4
2016,5,30,14,45,810.0,141.5,1.85,26.0,834.0,448.32,324.47
2016,5,30,15,0,805.0,137.0,1.8,26.0,802.0,397.15,282.32
2016,5,30,15,15,794.0,134.0,1.85,26.0,762.5,345.18,239.0
2016,5,30,15,30,783.0,131.0,1.9,26.0,723.0,294.01,195.83
2016,5,30,15,45,773.5,125.5,1.95,26.0,680.0,242.33,152.75
2016,5,30,16,0,764.0,120.0,2.0,26.0,637.0,191.69,112.71
2016,5,30,16,15,744.5,116.0,1.95,26.0,588.5,142.45,79.36
2016,5,30,16,30,725.0,112.0,1.9,26.0,540.0,88.29,51.98
2016,5,30,16,45,695.0,108.5,1.9,26.0,488.0,67.78,51.49
2016,5,30,17,0,665.0,105.0,1.9,26.0,436.0,67.92,51.83
2016,5,30,17,15,629.5,99.5,1.7,25.5,383.0,66.55,50.99
2016,5,30,17,30,594.0,94.0,1.5,25.0,330.0,65.05,50.02
2016,5,30,17,45,533.0,88.5,1.35,25.0,276.5,63.3,48.69
2016,5,30,18,0,472.0,83.0,1.2,25.0,223.0,61.56,47.27
2016,5,30,18,15,404.0,72.0,1.1,24.5,174.0,53.54,40.42
2016,5,30,18,30,336.0,61.0,1.0,24.0,125.0,46.16,33.9
2016,5,30,18,45,241.0,46.0,0.95,23.5,84.0,35.35,24.18
2016,5,30,19,0,146.0,31.0,0.9,23.0,43.0,24.18,13.13
2016,5,30,19,15,73.0,15.5,0.95,23.0,21.5,14.1,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,5.5,2.0,21.0,5.5,5.0,0.0
2016,5,31,6,0,0.0,11.0,2.1,21.0,11.0,9.66,1.45
2016,5,31,6,15,0.0,22.0,2.1,21.0,22.0,19.36,10.14
2016,5,31,6,30,0.0,33.0,2.1,21.0,33.0,29.08,18.52
2016,5,31,6,45,0.0,47.0,2.15,21.5,47.0,41.48,28.99
2016,5,31,7,0,0.0,61.0,2.2,22.0,61.0,54.03,39.41
2016,5,31,7,15,0.0,91.0,2.25,22.0,91.0,84.34,64.36
2016,5,31,7,30,0.0,121.0,2.3,22.0,121.0,114.79,88.99
2016,5,31,7,45,8.5,147.5,2.35,22.5,152.0,148.54,116.0
2016,5,31,8,0,17.0,174.0,2.4,23.0,183.0,182.49,142.61
2016,5,31,8,15,112.0,217.0,2.45,23.0,282.5,349.93,275.57
2016,5,31,8,30,207.0,260.0,2.5,23.0,382.0,490.18,381.94
2016,5,31,8,45,143.5,280.5,2.55,23.0,368.5,451.35,349.13
2016,5,31,9,0,80.0,301.0,2.6,23.0,355.0,391.01,301.21
2016,5,31,9,15,46.0,266.0,2.6,23.5,297.5,313.89,241.17
2016,5,31,9,30,12.0,231.0,2.6,24.0,240.0,225.97,172.27
2016,5,31,9,45,15.0,256.5,2.65,24.5,268.5,252.94,192.41
2016,5,31,10,0,18.0,282.0,2.7,25.0,297.0,279.66,211.82
2016,5,31,10,15,83.5,361.5,2.75,25.0,435.0,440.77,332.7
2016,5,31,10,30,149.0,441.0,2.8,25.0,573.0,601.07,447.24
2016,5,31,10,45,96.5,424.0,2.9,25.5,510.5,508.65,378.47
2016,5,31,11,0,44.0,407.0,3.0,26.0,448.0,434.11,322.79
2016,5,31,11,15,74.5,445.0,3.1,26.0,516.0,496.04,368.21
2016,5,31,11,30,105.0,483.0,3.2,26.0,584.0,555.32,410.49
2016,5,31,11,45,66.5,436.5,3.35,26.0,501.0,467.62,347.02
2016,5,31,12,0,28.0,390.0,3.5,26.0,418.0,383.52,285.52
2016,5,31,12,15,14.5,262.0,3.75,26.0,277.0,246.86,184.68
2016,5,31,12,30,1.0,134.0,4.0,26.0,136.0,120.38,88.36
2016,5,31,12,45,0.5,108.0,4.25,26.0,109.0,96.65,70.12
2016,5,31,13,0,0.0,82.0,4.5,26.0,82.0,73.07,51.79
2016,5,31,13,15,0.0,70.0,4.6,26.0,70.0,62.38,43.47
2016,5,31,13,30,0.0,58.0,4.7,26.0,58.0,51.72,35.14
2016,5,31,13,45,0.0,65.5,4.85,26.0,65.5,58.37,40.4
2016,5,31,14,0,0.0,73.0,5.0,26.0,73.0,65.0,45.64
2016,5,31,14,15,0.0,69.5,4.65,25.5,69.5,61.88,43.33
2016,5,31,14,30,0.0,66.0,4.3,25.0,66.0,58.71,40.99
2016,5,31,14,45,0.0,52.5,3.95,25.0,52.5,46.65,31.5
2016,5,31,15,0,0.0,39.0,3.6,25.0,39.0,34.61,22.0
2016,5,31,15,15,0.0,42.5,3.5,24.5,42.5,37.69,24.57
2016,5,31,15,30,0.0,46.0,3.4,24.0,46.0,40.77,27.17
2016,5,31,15,45,0.0,81.5,3.35,24.0,81.5,72.31,52.49
2016,5,31,16,0,0.0,117.0,3.3,24.0,117.0,102.73,76.86
2016,5,31,16,15,23.0,178.5,3.25,23.5,192.0,145.52,110.28
2016,5,31,16,30,46.0,240.0,3.2,23.0,267.0,181.27,139.02
2016,5,31,16,45,96.0,227.0,3.15,23.0,277.0,169.43,137.03
2016,5,31,17,0,146.0,214.0,3.1,23.0,287.0,152.15,123.21
2016,5,31,17,15,134.5,190.0,3.0,22.5,251.5,137.45,111.62
2016,5,31,17,30,123.0,166.0,2.9,22.0,216.0,122.18,99.34
2016,5,31,17,45,99.5,143.0,2.8,22.0,179.0,106.89,86.63
2016,5,31,18,0,76.0,120.0,2.7,22.0,142.0,94.28,75.98
2016,5,31,18,15,56.0,95.5,2.55,22.0,110.0,76.25,60.39
2016,5,31,18,30,36.0,71.0,2.4,22.0,78.0,57.85,44.2
2016,5,31,18,45,18.0,47.5,2.25,22.0,51.0,39.73,28.05
2016,5,31,19,0,0.0,24.0,2.1,22.0,24.0,21.11,10.93
2016,5,31,19,15,0.0,12.0,2.1,22.0,12.0,10.91,0.0
2016,5,31,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,45,39.0,15.5,0.8,19.5,18.5,35.56,0.0
2016,6,1,6,0,78.0,31.0,0.8,20.0,37.0,108.43,75.26
2016,6,1,6,15,158.0,51.5,0.85,20.0,76.5,188.67,148.93
2016,6,1,6,30,238.0,72.0,0.9,20.0,116.0,274.13,221.22
2016,6,1,6,45,198.0,91.5,1.0,20.5,136.5,276.15,223.46
2016,6,1,7,0,158.0,111.0,1.1,21.0,157.0,259.56,210.0
2016,6,1,7,15,270.5,122.0,1.1,21.0,220.5,380.28,306.8
2016,6,1,7,30,383.0,133.0,1.1,21.0,284.0,512.58,407.03
2016,6,1,7,45,475.5,136.0,1.15,21.5,351.5,606.83,474.73
2016,6,1,8,0,568.0,139.0,1.2,22.0,419.0,713.07,547.48
2016,6,1,8,15,597.0,146.0,1.2,22.0,470.0,761.47,577.81
2016,6,1,8,30,626.0,153.0,1.2,22.0,521.0,808.79,607.42
2016,6,1,8,45,650.5,157.5,1.3,22.5,569.5,847.5,630.91
2016,6,1,9,0,675.0,162.0,1.4,23.0,618.0,884.38,653.01
2016,6,1,9,15,451.0,259.0,1.4,23.0,573.0,766.1,568.36
2016,6,1,9,30,227.0,356.0,1.4,23.0,528.0,611.44,455.85
2016,6,1,9,45,201.0,380.0,1.4,23.5,538.5,607.28,451.34
2016,6,1,10,0,175.0,404.0,1.4,24.0,549.0,601.6,444.59
2016,6,1,10,15,469.5,291.5,1.4,24.0,701.0,807.06,591.49
2016,6,1,10,30,764.0,179.0,1.4,24.0,853.0,975.26,701.08
2016,6,1,10,45,463.5,325.5,1.45,24.0,738.5,816.93,591.87
2016,6,1,11,0,163.0,472.0,1.5,24.0,624.0,630.03,459.08
2016,6,1,11,15,152.5,482.0,1.5,24.0,626.5,620.08,452.98
2016,6,1,11,30,142.0,492.0,1.5,24.0,629.0,609.48,445.01
2016,6,1,11,45,158.0,482.0,1.5,24.5,636.5,603.88,440.67
2016,6,1,12,0,174.0,472.0,1.5,25.0,644.0,597.18,435.55
2016,6,1,12,15,247.0,476.5,1.5,25.0,721.5,655.05,476.24
2016,6,1,12,30,320.0,481.0,1.5,25.0,799.0,701.52,508.0
2016,6,1,12,45,387.0,463.5,1.5,25.0,846.0,718.56,519.94
2016,6,1,13,0,454.0,446.0,1.5,25.0,893.0,727.73,526.64
2016,6,1,13,15,397.5,449.5,1.55,25.0,837.5,665.88,484.03
2016,6,1,13,30,341.0,453.0,1.6,25.0,782.0,605.15,442.15
2016,6,1,13,45,190.5,426.5,1.65,25.5,610.0,473.35,348.3
2016,6,1,14,0,40.0,400.0,1.7,26.0,438.0,356.83,263.59
2016,6,1,14,15,22.5,278.5,1.75,26.0,299.5,246.58,183.57
2016,6,1,14,30,5.0,157.0,1.8,26.0,161.0,140.24,103.77
2016,6,1,14,45,14.0,232.0,1.9,26.0,244.0,206.09,154.26
2016,6,1,15,0,23.0,307.0,2.0,26.0,327.0,267.2,200.0
2016,6,1,15,15,163.5,324.5,2.05,26.0,450.0,299.63,220.86
2016,6,1,15,30,304.0,342.0,2.1,26.0,573.0,322.48,232.4
2016,6,1,15,45,510.0,241.0,2.15,26.0,599.5,266.82,181.52
2016,6,1,16,0,716.0,140.0,2.2,26.0,626.0,193.91,116.42
2016,6,1,16,15,529.5,189.5,2.1,25.5,534.0,169.9,108.68
2016,6,1,16,30,343.0,239.0,2.0,25.0,442.0,170.4,123.16
2016,6,1,16,45,280.5,224.5,1.95,25.0,380.5,149.69,119.49
2016,6,1,17,0,218.0,210.0,1.9,25.0,319.0,150.59,120.72
2016,6,1,17,15,209.0,185.5,1.8,24.5,280.0,135.51,108.9
2016,6,1,17,30,200.0,161.0,1.7,24.0,241.0,119.82,96.41
2016,6,1,17,45,180.0,138.5,1.6,24.0,202.5,104.71,83.98
2016,6,1,18,0,160.0,116.0,1.5,24.0,164.0,89.13,70.91
2016,6,1,18,15,132.5,94.0,1.4,23.5,128.0,73.38,57.54
2016,6,1,18,30,105.0,72.0,1.3,23.0,92.0,57.21,43.48
2016,6,1,18,45,66.0,50.5,1.2,23.0,62.0,40.94,28.98
2016,6,1,19,0,27.0,29.0,1.1,23.0,32.0,24.87,13.95
2016,6,1,19,15,13.5,14.5,1.1,22.5,16.0,13.19,0.0
2016,6,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
