Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.5,0.6,20.0,3.5,3.18,0.0
2016,6,2,6,0,0.0,7.0,0.7,20.0,7.0,6.14,0.0
2016,6,2,6,15,0.0,14.5,0.95,20.0,14.5,12.74,4.8
2016,6,2,6,30,0.0,22.0,1.2,20.0,22.0,19.35,10.53
2016,6,2,6,45,0.0,31.5,1.45,20.5,31.5,27.74,17.66
2016,6,2,7,0,0.0,41.0,1.7,21.0,41.0,36.14,24.69
2016,6,2,7,15,3.5,86.5,1.8,21.0,88.0,82.26,63.06
2016,6,2,7,30,7.0,132.0,1.9,21.0,135.0,133.08,104.49
2016,6,2,7,45,3.5,137.5,2.05,21.0,139.0,133.09,103.9
2016,6,2,8,0,0.0,143.0,2.2,21.0,143.0,133.57,103.75
2016,6,2,8,15,58.5,202.5,2.3,21.0,237.0,265.13,210.06
2016,6,2,8,30,117.0,262.0,2.4,21.0,331.0,406.74,319.37
2016,6,2,8,45,77.5,267.0,2.5,21.5,314.5,352.76,275.11
2016,6,2,9,0,38.0,272.0,2.6,22.0,298.0,315.99,244.57
2016,6,2,9,15,30.0,273.5,2.65,22.0,295.0,306.16,236.28
2016,6,2,9,30,22.0,275.0,2.7,22.0,292.0,280.08,215.58
2016,6,2,9,45,48.5,328.5,2.8,22.5,368.0,378.09,289.57
2016,6,2,10,0,75.0,382.0,2.9,23.0,444.0,458.67,348.26
2016,6,2,10,15,95.5,408.5,2.9,23.0,491.0,502.77,379.85
2016,6,2,10,30,116.0,435.0,2.9,23.0,538.0,561.69,421.64
2016,6,2,10,45,182.5,448.5,2.95,23.5,615.5,634.47,473.48
2016,6,2,11,0,249.0,462.0,3.0,24.0,693.0,717.57,530.91
2016,6,2,11,15,181.0,474.0,2.9,24.0,644.0,639.83,473.73
2016,6,2,11,30,113.0,486.0,2.8,24.0,595.0,565.97,419.61
2016,6,2,11,45,259.5,462.0,2.75,24.5,716.0,686.54,506.83
2016,6,2,12,0,406.0,438.0,2.7,25.0,837.0,779.44,571.12
2016,6,2,12,15,266.5,473.0,2.55,25.0,735.5,669.02,490.75
2016,6,2,12,30,127.0,508.0,2.4,25.0,634.0,563.44,413.84
2016,6,2,12,45,259.0,474.5,2.25,25.0,729.5,626.37,460.73
2016,6,2,13,0,391.0,441.0,2.1,25.0,825.0,679.19,498.06
2016,6,2,13,15,230.0,451.0,1.95,25.0,676.5,547.56,403.01
2016,6,2,13,30,69.0,461.0,1.8,25.0,528.0,438.28,323.09
2016,6,2,13,45,244.5,430.0,1.65,25.0,659.0,503.82,372.2
2016,6,2,14,0,420.0,399.0,1.5,25.0,790.0,556.84,408.9
2016,6,2,14,15,646.5,257.5,1.45,25.0,839.5,539.73,396.46
2016,6,2,14,30,873.0,116.0,1.4,25.0,889.0,511.37,373.66
2016,6,2,14,45,607.5,244.5,1.35,25.0,772.5,437.29,317.76
2016,6,2,15,0,342.0,373.0,1.3,25.0,656.0,403.23,293.23
2016,6,2,15,15,346.0,351.5,1.25,25.0,626.0,365.34,263.7
2016,6,2,15,30,350.0,330.0,1.2,25.0,596.0,327.34,233.75
2016,6,2,15,45,578.5,216.5,1.2,25.0,624.0,263.54,176.21
2016,6,2,16,0,807.0,103.0,1.2,25.0,652.0,189.57,109.27
2016,6,2,16,15,788.0,99.5,1.2,24.5,602.5,138.41,74.19
2016,6,2,16,30,769.0,96.0,1.2,24.0,553.0,89.66,50.74
2016,6,2,16,45,745.0,92.0,1.2,24.0,501.0,63.63,48.4
2016,6,2,17,0,721.0,88.0,1.2,24.0,449.0,62.71,47.85
2016,6,2,17,15,688.5,83.5,1.15,23.5,395.5,55.56,42.07
2016,6,2,17,30,656.0,79.0,1.1,23.0,342.0,54.22,41.18
2016,6,2,17,45,611.5,72.5,1.1,23.0,289.0,51.2,38.72
2016,6,2,18,0,567.0,66.0,1.1,23.0,236.0,48.01,36.03
2016,6,2,18,15,501.0,58.5,1.0,22.5,185.5,43.76,32.38
2016,6,2,18,30,435.0,51.0,0.9,22.0,135.0,39.35,28.4
2016,6,2,18,45,338.5,39.5,0.8,22.0,92.5,31.16,20.89
2016,6,2,19,0,242.0,28.0,0.7,22.0,50.0,22.6,12.36
2016,6,2,19,15,121.0,14.0,0.7,21.5,25.0,11.25,0.0
2016,6,2,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,5,45,144.0,12.0,1.05,17.5,24.0,90.14,0.0
2016,6,3,6,0,288.0,24.0,1.1,18.0,48.0,239.86,174.16
2016,6,3,6,15,390.5,33.0,1.1,18.0,91.5,328.06,262.17
2016,6,3,6,30,493.0,42.0,1.1,18.0,135.0,426.12,344.99
2016,6,3,6,45,555.0,48.5,1.15,18.5,185.0,499.11,403.08
2016,6,3,7,0,617.0,55.0,1.2,19.0,235.0,571.95,457.75
2016,6,3,7,15,516.0,91.0,0.95,19.0,263.0,563.07,448.05
2016,6,3,7,30,415.0,127.0,0.7,19.0,291.0,531.87,420.46
2016,6,3,7,45,226.0,159.0,0.45,19.5,250.5,398.09,313.7
2016,6,3,8,0,37.0,191.0,0.2,20.0,210.0,235.24,182.71
2016,6,3,8,15,245.5,199.0,0.5,20.5,342.0,470.0,366.58
2016,6,3,8,30,454.0,207.0,0.8,21.0,474.0,699.3,531.04
2016,6,3,8,45,375.5,251.0,1.1,21.5,485.0,660.47,499.94
2016,6,3,9,0,297.0,295.0,1.4,22.0,496.0,635.61,480.4
2016,6,3,9,15,580.0,191.0,1.6,22.0,617.0,826.95,620.18
2016,6,3,9,30,863.0,87.0,1.8,22.0,738.0,978.42,718.95
2016,6,3,9,45,637.5,213.0,2.0,22.5,708.0,909.79,671.8
2016,6,3,10,0,412.0,339.0,2.2,23.0,678.0,804.59,594.89
2016,6,3,10,15,282.5,390.0,2.25,23.0,627.0,705.9,524.16
2016,6,3,10,30,153.0,441.0,2.3,23.0,576.0,605.23,450.23
2016,6,3,10,45,149.5,455.5,2.35,23.5,591.5,608.86,451.88
2016,6,3,11,0,146.0,470.0,2.4,24.0,607.0,611.49,452.21
2016,6,3,11,15,221.0,470.5,2.35,24.0,682.0,675.14,497.68
2016,6,3,11,30,296.0,471.0,2.3,24.0,757.0,744.85,545.67
2016,6,3,11,45,297.5,477.5,2.3,24.0,768.0,736.33,538.84
2016,6,3,12,0,299.0,484.0,2.3,24.0,779.0,726.14,531.55
2016,6,3,12,15,160.0,419.0,2.25,24.0,577.0,524.9,389.53
2016,6,3,12,30,21.0,354.0,2.2,24.0,375.0,332.75,248.35
2016,6,3,12,45,231.5,401.0,2.15,24.0,629.5,542.03,405.07
2016,6,3,13,0,442.0,448.0,2.1,24.0,884.0,721.11,529.93
2016,6,3,13,15,294.5,471.0,2.05,24.0,760.0,610.21,449.14
2016,6,3,13,30,147.0,494.0,2.0,24.0,636.0,512.78,378.63
2016,6,3,13,45,95.0,450.5,1.95,24.0,542.0,437.9,325.12
2016,6,3,14,0,43.0,407.0,1.9,24.0,448.0,364.26,271.66
2016,6,3,14,15,26.0,299.5,1.9,24.0,324.0,265.27,199.13
2016,6,3,14,30,9.0,192.0,1.9,24.0,200.0,171.88,128.93
2016,6,3,14,45,229.5,259.0,1.9,24.0,449.5,298.14,223.32
2016,6,3,15,0,450.0,326.0,1.9,24.0,699.0,403.24,295.29
2016,6,3,15,15,364.5,337.5,1.9,24.0,630.0,362.45,263.73
2016,6,3,15,30,279.0,349.0,1.9,24.0,561.0,321.5,233.86
2016,6,3,15,45,519.5,234.0,1.95,24.0,599.5,265.76,181.76
2016,6,3,16,0,760.0,119.0,2.0,24.0,638.0,195.04,116.32
2016,6,3,16,15,607.5,164.0,1.9,23.5,559.0,159.57,98.09
2016,6,3,16,30,455.0,209.0,1.8,23.0,480.0,147.8,103.36
2016,6,3,16,45,244.0,200.0,1.75,23.0,344.0,134.9,108.19
2016,6,3,17,0,33.0,191.0,1.7,23.0,208.0,146.15,117.96
2016,6,3,17,15,29.5,169.0,1.6,23.0,183.0,131.0,105.74
2016,6,3,17,30,26.0,147.0,1.5,23.0,158.0,115.47,93.09
2016,6,3,17,45,19.5,125.5,1.45,23.0,133.0,103.9,83.61
2016,6,3,18,0,13.0,104.0,1.4,23.0,108.0,86.76,69.18
2016,6,3,18,15,6.5,83.0,1.25,22.5,85.0,69.84,54.77
2016,6,3,18,30,0.0,62.0,1.1,22.0,62.0,52.77,39.9
2016,6,3,18,45,0.0,42.0,0.95,21.5,42.0,36.31,25.32
2016,6,3,19,0,0.0,22.0,0.8,21.0,22.0,19.39,9.94
2016,6,3,19,15,0.0,11.0,0.8,20.5,11.0,9.68,0.0
2016,6,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,5,45,113.0,13.5,2.6,16.5,23.0,74.43,0.0
2016,6,4,6,0,226.0,27.0,2.8,17.0,46.0,206.38,151.06
2016,6,4,6,15,327.0,38.0,2.85,17.5,88.0,293.76,237.5
2016,6,4,6,30,428.0,49.0,2.9,18.0,130.0,390.74,320.97
2016,6,4,6,45,239.5,79.0,3.0,18.5,127.0,287.35,237.35
2016,6,4,7,0,51.0,109.0,3.1,19.0,124.0,160.33,129.52
2016,6,4,7,15,33.0,124.0,3.2,19.5,134.5,160.74,129.11
2016,6,4,7,30,15.0,139.0,3.3,20.0,145.0,147.87,117.35
2016,6,4,7,45,7.5,143.0,3.4,21.0,146.0,142.61,111.94
2016,6,4,8,0,0.0,147.0,3.5,22.0,147.0,137.78,106.88
2016,6,4,8,15,0.0,149.5,3.55,22.5,149.5,138.57,106.9
2016,6,4,8,30,0.0,152.0,3.6,23.0,152.0,139.8,107.28
2016,6,4,8,45,24.0,217.0,3.7,23.5,233.5,228.07,177.08
2016,6,4,9,0,48.0,282.0,3.8,24.0,315.0,337.3,260.59
2016,6,4,9,15,199.5,304.5,3.85,24.0,453.5,528.78,407.61
2016,6,4,9,30,351.0,327.0,3.9,24.0,592.0,722.31,548.62
2016,6,4,9,45,225.5,360.5,3.95,24.5,534.5,610.53,462.4
2016,6,4,10,0,100.0,394.0,4.0,25.0,477.0,497.1,375.16
2016,6,4,10,15,189.5,409.0,4.05,25.0,574.0,615.39,462.81
2016,6,4,10,30,279.0,424.0,4.1,25.0,671.0,729.9,544.3
2016,6,4,10,45,257.5,444.0,4.2,25.0,677.5,719.17,534.86
2016,6,4,11,0,236.0,464.0,4.3,25.0,684.0,694.01,516.33
2016,6,4,11,15,567.5,285.0,4.35,25.0,828.0,852.29,636.17
2016,6,4,11,30,899.0,106.0,4.4,25.0,972.0,959.24,710.1
2016,6,4,11,45,483.5,288.5,4.45,25.5,755.0,738.35,552.48
2016,6,4,12,0,68.0,471.0,4.5,26.0,538.0,494.82,367.27
2016,6,4,12,15,75.5,480.0,4.55,26.0,555.0,501.94,373.38
2016,6,4,12,30,83.0,489.0,4.6,26.0,572.0,507.86,377.72
2016,6,4,12,45,486.0,303.0,4.65,26.0,782.5,662.64,498.96
2016,6,4,13,0,889.0,117.0,4.7,26.0,993.0,777.29,585.01
2016,6,4,13,15,886.5,116.5,4.7,25.5,981.5,736.97,557.37
2016,6,4,13,30,884.0,116.0,4.7,25.0,970.0,694.93,527.05
2016,6,4,13,45,672.5,257.5,4.7,25.0,899.5,630.75,475.62
2016,6,4,14,0,461.0,399.0,4.7,25.0,829.0,581.73,435.74
2016,6,4,14,15,354.0,417.0,4.65,25.0,741.5,514.94,385.4
2016,6,4,14,30,247.0,435.0,4.6,25.0,654.0,451.33,337.71
2016,6,4,14,45,327.0,389.5,4.6,25.0,668.0,433.85,323.44
2016,6,4,15,0,407.0,344.0,4.6,25.0,682.0,400.34,295.72
2016,6,4,15,15,314.5,352.0,4.55,25.0,606.0,356.72,262.59
2016,6,4,15,30,222.0,360.0,4.5,25.0,530.0,324.69,239.46
2016,6,4,15,45,116.0,284.0,4.45,25.0,372.5,236.15,175.29
2016,6,4,16,0,10.0,208.0,4.4,25.0,215.0,176.7,134.03
2016,6,4,16,15,129.5,233.5,4.2,24.5,311.5,183.45,135.33
2016,6,4,16,30,249.0,259.0,4.0,24.0,408.0,179.96,132.81
2016,6,4,16,45,264.0,231.0,3.8,24.0,375.5,153.14,123.12
2016,6,4,17,0,279.0,203.0,3.6,24.0,343.0,138.38,111.33
2016,6,4,17,15,271.5,179.0,3.35,23.5,302.5,124.94,100.71
2016,6,4,17,30,264.0,155.0,3.1,23.0,262.0,110.74,89.28
2016,6,4,17,45,250.0,133.0,2.85,23.0,222.0,97.07,77.93
2016,6,4,18,0,236.0,111.0,2.6,23.0,182.0,82.75,65.83
2016,6,4,18,15,206.5,90.5,2.35,22.5,143.5,68.76,53.88
2016,6,4,18,30,177.0,70.0,2.1,22.0,105.0,54.23,41.17
2016,6,4,18,45,131.0,50.5,1.9,21.5,72.0,39.85,28.33
2016,6,4,19,0,85.0,31.0,1.7,21.0,39.0,25.01,14.53
2016,6,4,19,15,42.5,15.5,1.7,20.5,19.5,12.78,0.0
2016,6,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,5,5,45,95.5,14.5,3.45,18.5,23.0,65.69,0.0
2016,6,5,6,0,191.0,29.0,3.6,19.0,46.0,185.97,134.96
2016,6,5,6,15,296.5,42.0,3.65,19.5,88.5,275.46,221.41
2016,6,5,6,30,402.0,55.0,3.7,20.0,131.0,379.77,310.4
2016,6,5,6,45,475.0,64.0,3.8,20.5,182.0,461.07,378.0
2016,6,5,7,0,548.0,73.0,3.9,21.0,233.0,546.9,445.47
2016,6,5,7,15,597.0,79.5,4.05,21.5,287.5,614.15,495.7
2016,6,5,7,30,646.0,86.0,4.2,22.0,342.0,683.02,545.38
2016,6,5,7,45,684.0,90.5,4.35,22.5,397.0,740.82,585.32
2016,6,5,8,0,722.0,95.0,4.5,23.0,452.0,798.65,624.48
2016,6,5,8,15,747.5,99.0,4.6,23.5,505.0,839.14,650.25
2016,6,5,8,30,773.0,103.0,4.7,24.0,558.0,883.19,678.25
2016,6,5,8,45,795.5,105.0,4.8,24.5,609.0,920.11,700.91
2016,6,5,9,0,818.0,107.0,4.9,25.0,660.0,954.84,721.9
2016,6,5,9,15,832.5,109.5,4.9,25.0,706.0,979.71,736.76
2016,6,5,9,30,847.0,112.0,4.9,25.0,752.0,990.91,742.43
2016,6,5,9,45,860.0,113.5,4.95,25.5,793.0,1007.24,750.69
2016,6,5,10,0,873.0,115.0,5.0,26.0,834.0,1020.44,756.87
2016,6,5,10,15,559.0,273.5,5.0,26.0,741.5,878.96,657.14
2016,6,5,10,30,245.0,432.0,5.0,26.0,649.0,704.12,525.12
2016,6,5,10,45,574.0,276.0,5.05,26.5,804.0,880.42,657.2
2016,6,5,11,0,903.0,120.0,5.1,27.0,959.0,1016.24,748.44
2016,6,5,11,15,907.5,121.0,5.1,27.0,979.5,1003.37,738.3
2016,6,5,11,30,912.0,122.0,5.1,27.0,1000.0,987.1,726.97
2016,6,5,11,45,919.5,119.0,5.1,27.0,1014.0,966.59,712.91
2016,6,5,12,0,927.0,116.0,5.1,27.0,1028.0,942.85,696.77
2016,6,5,12,15,928.0,116.0,5.05,27.0,1032.5,913.01,676.21
2016,6,5,12,30,929.0,116.0,5.0,27.0,1037.0,880.6,653.95
2016,6,5,12,45,928.5,116.0,5.0,27.0,1033.5,844.7,629.57
2016,6,5,13,0,928.0,116.0,5.0,27.0,1030.0,806.74,603.66
2016,6,5,13,15,926.0,115.5,4.95,27.0,1018.5,765.25,574.91
2016,6,5,13,30,924.0,115.0,4.9,27.0,1007.0,721.91,542.76
2016,6,5,13,45,919.5,114.5,4.9,27.0,987.0,675.25,507.64
2016,6,5,14,0,915.0,114.0,4.9,27.0,967.0,627.25,470.72
2016,6,5,14,15,909.5,112.5,4.85,27.0,940.5,576.79,430.97
2016,6,5,14,30,904.0,111.0,4.8,27.0,914.0,525.5,389.58
2016,6,5,14,45,891.5,112.5,4.75,27.0,878.5,472.76,346.1
2016,6,5,15,0,879.0,114.0,4.7,27.0,843.0,420.27,301.83
2016,6,5,15,15,754.0,170.0,4.6,27.0,773.5,359.36,252.93
2016,6,5,15,30,629.0,226.0,4.5,27.0,704.0,321.67,222.97
2016,6,5,15,45,733.0,164.0,4.4,27.0,689.0,261.12,169.51
2016,6,5,16,0,837.0,102.0,4.3,27.0,674.0,205.95,120.75
2016,6,5,16,15,819.5,99.0,4.05,26.5,624.5,144.77,77.13
2016,6,5,16,30,802.0,96.0,3.8,26.0,575.0,94.69,52.0
2016,6,5,16,45,781.5,91.5,3.55,25.5,522.5,63.48,47.99
2016,6,5,17,0,761.0,87.0,3.3,25.0,470.0,62.17,47.19
2016,6,5,17,15,729.5,82.5,2.9,24.5,415.5,60.63,46.17
2016,6,5,17,30,698.0,78.0,2.5,24.0,361.0,53.65,40.5
2016,6,5,17,45,656.0,72.0,2.15,23.5,306.5,50.95,38.41
2016,6,5,18,0,614.0,66.0,1.8,23.0,252.0,48.11,36.1
2016,6,5,18,15,548.0,58.5,1.7,22.0,199.5,43.8,32.49
2016,6,5,18,30,482.0,51.0,1.6,21.0,147.0,39.34,28.53
2016,6,5,18,45,379.0,40.5,1.5,20.5,101.5,31.97,21.77
2016,6,5,19,0,276.0,30.0,1.4,20.0,56.0,24.32,14.14
2016,6,5,19,15,138.0,15.0,1.4,19.5,28.0,12.06,0.0
2016,6,5,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,6,5,45,133.0,13.5,2.75,16.5,25.0,85.36,0.0
2016,6,6,6,0,266.0,27.0,3.0,17.0,50.0,230.08,169.29
2016,6,6,6,15,376.5,37.5,3.1,17.5,95.0,324.76,262.72
2016,6,6,6,30,487.0,48.0,3.2,18.0,140.0,429.77,352.76
2016,6,6,6,45,556.0,55.5,3.35,19.0,193.0,509.25,417.5
2016,6,6,7,0,625.0,63.0,3.5,20.0,246.0,593.02,481.65
2016,6,6,7,15,670.0,68.5,3.45,20.5,301.5,658.31,529.14
2016,6,6,7,30,715.0,74.0,3.4,21.0,357.0,720.55,572.39
2016,6,6,7,45,747.5,78.0,3.35,21.5,412.5,775.49,608.73
2016,6,6,8,0,780.0,82.0,3.3,22.0,468.0,829.9,643.57
2016,6,6,8,15,803.0,85.5,3.4,22.5,521.5,873.94,671.1
2016,6,6,8,30,826.0,89.0,3.5,23.0,575.0,916.28,697.07
2016,6,6,8,45,843.5,92.0,3.65,24.0,626.0,940.68,709.41
2016,6,6,9,0,861.0,95.0,3.8,25.0,677.0,972.46,726.77
2016,6,6,9,15,874.5,97.0,3.75,25.0,723.0,996.43,740.3
2016,6,6,9,30,888.0,99.0,3.7,25.0,769.0,1017.46,751.95
2016,6,6,9,45,897.5,101.0,3.7,25.5,810.0,1031.33,757.8
2016,6,6,10,0,907.0,103.0,3.7,26.0,851.0,1041.88,761.64
2016,6,6,10,15,914.5,104.5,3.65,26.0,885.5,1046.44,762.86
2016,6,6,10,30,922.0,106.0,3.6,26.0,920.0,1047.52,762.01
2016,6,6,10,45,927.0,107.5,3.55,26.5,947.5,1042.55,755.93
2016,6,6,11,0,932.0,109.0,3.5,27.0,975.0,1034.04,747.79
2016,6,6,11,15,935.5,110.0,3.45,27.0,995.0,1020.04,737.77
2016,6,6,11,30,939.0,111.0,3.4,27.0,1015.0,1002.6,725.68
2016,6,6,11,45,942.0,110.5,3.35,27.0,1027.5,979.92,710.32
2016,6,6,12,0,945.0,110.0,3.3,27.0,1040.0,954.06,693.0
2016,6,6,12,15,945.5,110.0,3.25,27.0,1044.0,923.45,672.61
2016,6,6,12,30,946.0,110.0,3.2,27.0,1048.0,890.23,650.52
2016,6,6,12,45,944.5,110.0,3.15,27.5,1044.0,853.1,624.56
2016,6,6,13,0,943.0,110.0,3.1,28.0,1040.0,813.91,597.23
2016,6,6,13,15,940.5,109.5,3.05,28.0,1027.5,771.58,568.88
2016,6,6,13,30,938.0,109.0,3.0,28.0,1015.0,727.39,537.37
2016,6,6,13,45,933.5,108.5,3.0,28.0,995.0,680.22,502.92
2016,6,6,14,0,929.0,108.0,3.0,28.0,975.0,631.66,466.63
2016,6,6,14,15,923.0,106.5,2.95,28.0,947.5,580.36,427.26
2016,6,6,14,30,917.0,105.0,2.9,28.0,920.0,528.23,386.23
2016,6,6,14,45,903.0,107.5,2.85,28.0,884.0,475.03,343.31
2016,6,6,15,0,889.0,110.0,2.8,28.0,848.0,422.19,299.62
2016,6,6,15,15,878.5,108.0,2.75,28.0,807.5,367.83,253.92
2016,6,6,15,30,868.0,106.0,2.7,28.0,767.0,314.0,208.15
2016,6,6,15,45,855.5,103.0,2.65,28.0,722.0,259.76,162.64
2016,6,6,16,0,843.0,100.0,2.6,28.0,677.0,206.69,120.18
2016,6,6,16,15,825.5,97.0,2.5,27.5,627.0,145.15,76.54
2016,6,6,16,30,808.0,94.0,2.4,27.0,577.0,94.76,51.1
2016,6,6,16,45,786.0,90.0,2.3,27.0,524.5,62.42,46.77
2016,6,6,17,0,764.0,86.0,2.2,27.0,472.0,61.41,46.14
2016,6,6,17,15,733.0,81.5,2.05,26.5,417.0,59.84,45.11
2016,6,6,17,30,702.0,77.0,1.9,26.0,362.0,58.16,43.96
2016,6,6,17,45,660.0,71.0,1.8,25.5,307.5,50.19,37.41
2016,6,6,18,0,618.0,65.0,1.7,25.0,253.0,47.3,35.1
2016,6,6,18,15,553.0,58.0,1.55,24.0,201.0,43.36,31.83
2016,6,6,18,30,488.0,51.0,1.4,23.0,149.0,39.3,28.25
2016,6,6,18,45,387.0,40.5,1.25,22.0,103.5,31.93,21.61
2016,6,6,19,0,286.0,30.0,1.1,21.0,58.0,24.28,14.12
2016,6,6,19,15,143.0,15.0,1.1,20.5,29.0,12.02,0.0
2016,6,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.5,15.0,1.25,18.5,23.5,69.39,0.0
2016,6,7,6,0,203.0,30.0,1.3,19.0,47.0,194.77,141.1
2016,6,7,6,15,307.0,42.5,1.45,19.5,90.0,282.76,225.53
2016,6,7,6,30,411.0,55.0,1.6,20.0,133.0,385.66,311.92
2016,6,7,6,45,477.0,64.5,1.75,20.5,183.5,462.79,374.84
2016,6,7,7,0,543.0,74.0,1.9,21.0,234.0,543.92,437.38
2016,6,7,7,15,590.5,81.0,1.85,21.5,287.0,610.43,484.97
2016,6,7,7,30,638.0,88.0,1.8,22.0,340.0,678.47,531.56
2016,6,7,7,45,671.5,93.5,1.8,23.0,394.0,733.41,566.22
2016,6,7,8,0,705.0,99.0,1.8,24.0,448.0,788.13,599.54
2016,6,7,8,15,730.0,103.5,1.9,24.5,500.0,833.07,627.28
2016,6,7,8,30,755.0,108.0,2.0,25.0,552.0,871.71,650.42
2016,6,7,8,45,775.0,111.0,2.1,25.5,601.5,907.11,671.19
2016,6,7,9,0,795.0,114.0,2.2,26.0,651.0,940.28,690.32
2016,6,7,9,15,809.5,117.0,2.2,26.0,696.5,965.47,704.54
2016,6,7,9,30,824.0,120.0,2.2,26.0,742.0,987.84,717.01
2016,6,7,9,45,507.0,261.5,2.2,26.5,650.5,823.42,603.6
2016,6,7,10,0,190.0,403.0,2.2,27.0,559.0,615.9,452.45
2016,6,7,10,15,180.0,422.0,2.2,27.0,575.0,619.81,455.24
2016,6,7,10,30,170.0,441.0,2.2,27.0,591.0,622.58,455.86
2016,6,7,10,45,274.0,426.0,2.25,27.5,677.0,717.52,521.95
2016,6,7,11,0,378.0,411.0,2.3,28.0,763.0,793.91,573.41
2016,6,7,11,15,627.0,274.5,2.35,28.0,872.5,900.67,649.67
2016,6,7,11,30,876.0,138.0,2.4,28.0,982.0,968.61,693.78
2016,6,7,11,45,466.5,298.0,2.45,28.0,748.5,732.54,533.89
2016,6,7,12,0,57.0,458.0,2.5,28.0,515.0,473.14,344.92
2016,6,7,12,15,470.5,298.5,2.5,28.0,765.5,695.12,511.6
2016,6,7,12,30,884.0,139.0,2.5,28.0,1016.0,863.41,627.46
2016,6,7,12,45,884.5,137.5,2.55,28.5,1012.5,828.38,602.1
2016,6,7,13,0,885.0,136.0,2.6,29.0,1009.0,791.45,577.14
2016,6,7,13,15,882.5,135.5,2.6,29.0,997.5,751.22,550.21
2016,6,7,13,30,880.0,135.0,2.6,29.0,986.0,709.29,520.42
2016,6,7,13,45,875.5,134.0,2.6,29.0,966.0,664.14,487.73
2016,6,7,14,0,871.0,133.0,2.6,29.0,946.0,617.74,453.37
2016,6,7,14,15,864.5,131.5,2.6,29.0,919.5,568.83,416.33
2016,6,7,14,30,858.0,130.0,2.6,29.0,893.0,519.25,377.76
2016,6,7,14,45,851.5,127.5,2.65,29.0,860.0,468.45,337.34
2016,6,7,15,0,845.0,125.0,2.7,29.0,827.0,417.38,295.56
2016,6,7,15,15,834.0,122.5,2.65,29.0,787.5,364.78,251.68
2016,6,7,15,30,823.0,120.0,2.6,29.0,748.0,305.35,202.33
2016,6,7,15,45,808.0,117.5,2.6,29.0,703.0,252.72,158.55
2016,6,7,16,0,793.0,115.0,2.6,29.0,658.0,201.68,117.95
2016,6,7,16,15,586.0,174.0,2.5,28.5,559.0,168.12,103.1
2016,6,7,16,30,379.0,233.0,2.4,28.0,460.0,172.42,121.01
2016,6,7,16,45,545.0,165.5,2.3,28.0,459.0,105.91,82.37
2016,6,7,17,0,711.0,98.0,2.2,28.0,458.0,63.06,47.27
2016,6,7,17,15,678.5,92.5,2.1,27.5,404.5,61.44,46.24
2016,6,7,17,30,646.0,87.0,2.0,27.0,351.0,59.66,45.03
2016,6,7,17,45,599.0,81.0,1.9,27.0,297.5,57.28,43.16
2016,6,7,18,0,552.0,75.0,1.8,27.0,244.0,54.78,41.13
2016,6,7,18,15,486.5,66.5,1.65,26.0,193.5,50.02,37.21
2016,6,7,18,30,421.0,58.0,1.5,25.0,143.0,45.07,32.91
2016,6,7,18,45,323.5,45.5,1.35,24.5,99.5,34.99,23.94
2016,6,7,19,0,226.0,33.0,1.2,24.0,56.0,25.74,15.13
2016,6,7,19,15,113.0,16.5,1.2,23.5,28.0,12.99,0.0
2016,6,7,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,45,70.5,15.5,0.55,20.5,21.5,52.79,0.0
2016,6,8,6,0,141.0,31.0,0.6,21.0,43.0,159.53,113.57
2016,6,8,6,15,235.5,47.0,0.7,21.5,84.0,243.87,191.76
2016,6,8,6,30,330.0,63.0,0.8,22.0,125.0,337.19,269.13
2016,6,8,6,45,402.5,73.5,0.95,22.5,174.0,414.51,331.48
2016,6,8,7,0,475.0,84.0,1.1,23.0,223.0,497.25,395.38
2016,6,8,7,15,473.5,100.0,1.3,23.5,263.0,532.12,420.64
2016,6,8,7,30,472.0,116.0,1.5,24.0,303.0,565.24,443.89
2016,6,8,7,45,559.0,114.0,1.7,24.5,367.5,660.1,511.27
2016,6,8,8,0,646.0,112.0,1.9,25.0,432.0,751.04,573.04
2016,6,8,8,15,672.5,117.5,1.95,25.0,483.0,797.12,602.34
2016,6,8,8,30,699.0,123.0,2.0,25.0,534.0,842.01,630.78
2016,6,8,8,45,571.0,186.5,2.15,25.5,542.0,794.3,596.0
2016,6,8,9,0,443.0,250.0,2.3,26.0,550.0,746.13,557.92
2016,6,8,9,15,600.0,198.0,2.35,26.0,633.5,854.31,634.39
2016,6,8,9,30,757.0,146.0,2.4,26.0,717.0,949.56,695.31
2016,6,8,9,45,759.5,154.5,2.45,26.5,754.0,962.13,700.16
2016,6,8,10,0,762.0,163.0,2.5,27.0,791.0,971.48,703.81
2016,6,8,10,15,409.5,281.5,2.5,27.0,621.0,736.35,541.94
2016,6,8,10,30,57.0,400.0,2.5,27.0,451.0,449.94,332.17
2016,6,8,10,45,422.0,289.5,2.55,27.0,680.5,740.0,547.18
2016,6,8,11,0,787.0,179.0,2.6,27.0,910.0,972.92,703.82
2016,6,8,11,15,792.0,180.5,2.6,27.0,929.5,961.43,693.59
2016,6,8,11,30,797.0,182.0,2.6,27.0,949.0,946.74,683.7
2016,6,8,11,45,785.0,193.5,2.6,27.5,957.5,922.43,666.35
2016,6,8,12,0,773.0,205.0,2.6,28.0,966.0,895.41,647.41
2016,6,8,12,15,774.0,205.5,2.6,28.0,970.5,867.78,629.4
2016,6,8,12,30,775.0,206.0,2.6,28.0,975.0,837.94,609.9
2016,6,8,12,45,467.5,357.0,2.6,28.0,821.0,695.47,507.47
2016,6,8,13,0,160.0,508.0,2.6,28.0,667.0,563.39,409.88
2016,6,8,13,15,460.0,358.0,2.6,28.0,805.5,637.37,468.16
2016,6,8,13,30,760.0,208.0,2.6,28.0,944.0,688.59,507.04
2016,6,8,13,45,760.5,203.0,2.6,28.0,926.5,646.74,476.17
2016,6,8,14,0,761.0,198.0,2.6,28.0,909.0,603.63,444.32
2016,6,8,14,15,753.5,195.5,2.6,27.5,882.5,557.02,409.93
2016,6,8,14,30,746.0,193.0,2.6,27.0,856.0,506.45,371.73
2016,6,8,14,45,737.5,189.0,2.6,27.0,824.0,457.02,332.52
2016,6,8,15,0,729.0,185.0,2.6,27.0,792.0,407.89,292.55
2016,6,8,15,15,437.5,275.5,2.55,27.0,635.0,337.56,242.18
2016,6,8,15,30,146.0,366.0,2.5,27.0,478.0,309.61,227.3
2016,6,8,15,45,410.5,265.5,2.45,27.0,553.5,267.31,185.53
2016,6,8,16,0,675.0,165.0,2.4,27.0,629.0,211.97,131.59
2016,6,8,16,15,653.5,159.5,2.3,26.5,581.5,165.72,99.26
2016,6,8,16,30,632.0,154.0,2.2,26.0,534.0,122.25,76.3
2016,6,8,16,45,458.0,179.0,2.15,26.0,441.0,113.45,89.33
2016,6,8,17,0,284.0,204.0,2.1,26.0,348.0,138.9,110.68
2016,6,8,17,15,399.5,162.0,1.95,25.5,339.5,108.09,85.68
2016,6,8,17,30,515.0,120.0,1.8,25.0,331.0,83.12,65.22
2016,6,8,17,45,473.0,108.5,1.65,25.0,280.5,76.8,60.1
2016,6,8,18,0,431.0,97.0,1.5,25.0,230.0,70.12,54.54
2016,6,8,18,15,367.5,84.0,1.4,24.5,181.5,61.9,47.6
2016,6,8,18,30,304.0,71.0,1.3,24.0,133.0,53.32,40.1
2016,6,8,18,45,224.5,53.5,1.25,23.5,92.0,40.87,29.02
2016,6,8,19,0,145.0,36.0,1.2,23.0,51.0,28.88,17.81
2016,6,8,19,15,72.5,18.0,1.2,22.5,25.5,14.78,0.0
2016,6,8,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,45,85.0,15.0,0.8,20.5,22.5,60.26,0.0
2016,6,9,6,0,170.0,30.0,0.8,21.0,45.0,174.88,125.07
2016,6,9,6,15,267.0,44.0,0.7,21.5,86.0,259.23,203.98
2016,6,9,6,30,364.0,58.0,0.6,22.0,127.0,353.09,281.0
2016,6,9,6,45,436.0,67.5,0.5,22.5,176.5,435.98,345.49
2016,6,9,7,0,508.0,77.0,0.4,23.0,226.0,520.18,407.02
2016,6,9,7,15,555.5,84.0,0.6,23.5,278.0,585.5,453.96
2016,6,9,7,30,603.0,91.0,0.8,24.0,330.0,652.37,500.6
2016,6,9,7,45,640.0,96.0,1.0,24.5,383.0,708.67,538.53
2016,6,9,8,0,677.0,101.0,1.2,25.0,436.0,765.03,575.7
2016,6,9,8,15,702.5,105.5,1.35,25.5,487.5,809.73,603.71
2016,6,9,8,30,728.0,110.0,1.5,26.0,539.0,848.04,627.17
2016,6,9,8,45,747.5,114.0,1.65,26.5,587.5,883.67,648.66
2016,6,9,9,0,767.0,118.0,1.8,27.0,636.0,917.13,668.57
2016,6,9,9,15,782.0,121.0,1.9,27.0,680.5,942.52,683.95
2016,6,9,9,30,797.0,124.0,2.0,27.0,725.0,965.18,697.71
2016,6,9,9,45,808.0,126.5,2.15,27.5,764.5,980.32,705.91
2016,6,9,10,0,819.0,129.0,2.3,28.0,804.0,992.38,712.26
2016,6,9,10,15,828.0,131.0,2.4,28.0,838.0,987.25,708.68
2016,6,9,10,30,837.0,133.0,2.5,28.0,872.0,990.39,710.65
2016,6,9,10,45,842.5,135.0,2.6,28.0,899.0,986.73,708.31
2016,6,9,11,0,848.0,137.0,2.7,28.0,926.0,979.78,704.01
2016,6,9,11,15,852.5,138.5,2.75,28.0,946.0,968.08,696.35
2016,6,9,11,30,857.0,140.0,2.8,28.0,966.0,953.14,686.72
2016,6,9,11,45,562.5,316.0,2.9,28.5,861.5,838.94,607.52
2016,6,9,12,0,268.0,492.0,3.0,29.0,757.0,707.16,510.47
2016,6,9,12,15,321.0,471.0,3.05,29.0,789.5,716.39,518.88
2016,6,9,12,30,374.0,450.0,3.1,29.0,822.0,722.07,523.84
2016,6,9,12,45,227.5,467.0,3.15,29.0,693.0,597.17,435.25
2016,6,9,13,0,81.0,484.0,3.2,29.0,564.0,484.51,353.74
2016,6,9,13,15,468.0,313.0,3.2,29.0,766.5,607.16,448.73
2016,6,9,13,30,855.0,142.0,3.2,29.0,969.0,699.15,516.89
2016,6,9,13,45,850.5,141.0,3.25,29.0,950.0,655.15,484.01
2016,6,9,14,0,846.0,140.0,3.3,29.0,931.0,609.96,450.32
2016,6,9,14,15,839.5,138.5,3.25,29.0,904.5,562.29,413.72
2016,6,9,14,30,833.0,137.0,3.2,29.0,878.0,513.98,375.72
2016,6,9,14,45,564.5,263.0,3.2,29.0,756.5,437.69,318.17
2016,6,9,15,0,296.0,389.0,3.2,29.0,635.0,400.32,291.2
2016,6,9,15,15,520.5,271.5,3.15,28.5,679.5,362.47,257.88
2016,6,9,15,30,745.0,154.0,3.1,28.0,724.0,311.34,210.53
2016,6,9,15,45,725.5,152.0,3.1,28.0,679.5,255.09,164.44
2016,6,9,16,0,706.0,150.0,3.1,28.0,635.0,207.44,126.6
2016,6,9,16,15,685.5,145.0,3.0,28.0,587.5,159.96,92.96
2016,6,9,16,30,665.0,140.0,2.9,28.0,540.0,115.1,68.96
2016,6,9,16,45,332.5,121.0,2.85,28.0,321.0,76.03,57.83
2016,6,9,17,0,0.0,102.0,2.8,28.0,102.0,89.19,69.01
2016,6,9,17,15,269.0,108.0,2.6,27.5,218.5,71.19,54.39
2016,6,9,17,30,538.0,114.0,2.4,27.0,335.0,79.29,61.53
2016,6,9,17,45,493.5,104.0,2.25,26.5,283.5,73.75,57.17
2016,6,9,18,0,449.0,94.0,2.1,26.0,232.0,68.03,52.55
2016,6,9,18,15,385.5,81.5,1.95,25.5,183.5,60.1,45.88
2016,6,9,18,30,322.0,69.0,1.8,25.0,135.0,51.85,38.68
2016,6,9,18,45,239.5,52.5,1.65,24.5,93.5,40.11,28.27
2016,6,9,19,0,157.0,36.0,1.5,24.0,52.0,27.93,17.02
2016,6,9,19,15,78.5,18.0,1.55,23.5,26.0,14.8,0.0
2016,6,9,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,45,97.0,14.5,0.95,20.5,23.0,66.35,0.0
2016,6,10,6,0,194.0,29.0,1.1,21.0,46.0,187.21,134.31
2016,6,10,6,15,294.5,41.5,1.25,21.5,87.5,272.69,215.61
2016,6,10,6,30,395.0,54.0,1.4,22.0,129.0,373.02,299.16
2016,6,10,6,45,466.0,62.5,1.6,22.5,178.5,451.76,363.05
2016,6,10,7,0,537.0,71.0,1.8,23.0,228.0,534.92,426.92
2016,6,10,7,15,583.0,77.5,1.85,23.0,280.5,599.23,474.01
2016,6,10,7,30,629.0,84.0,1.9,23.0,333.0,665.05,520.59
2016,6,10,7,45,426.5,145.0,1.95,23.5,325.0,573.93,449.72
2016,6,10,8,0,224.0,206.0,2.0,24.0,317.0,439.74,344.05
2016,6,10,8,15,290.0,219.0,2.0,24.5,379.5,535.56,414.88
2016,6,10,8,30,356.0,232.0,2.0,25.0,442.0,616.1,471.3
2016,6,10,8,45,285.0,270.5,2.0,25.5,447.5,595.32,451.14
2016,6,10,9,0,214.0,309.0,2.0,26.0,453.0,551.06,415.5
2016,6,10,9,15,281.0,317.5,2.0,26.0,521.0,643.83,481.29
2016,6,10,9,30,348.0,326.0,2.0,26.0,589.0,718.19,532.05
2016,6,10,9,45,342.0,348.5,2.0,26.5,618.5,733.57,539.07
2016,6,10,10,0,336.0,371.0,2.0,27.0,648.0,746.91,545.2
2016,6,10,10,15,595.5,245.5,2.0,27.0,761.0,892.18,647.69
2016,6,10,10,30,855.0,120.0,2.0,27.0,874.0,995.31,712.29
2016,6,10,10,45,861.5,121.0,2.0,27.5,901.5,991.82,706.66
2016,6,10,11,0,868.0,122.0,2.0,28.0,929.0,985.02,700.24
2016,6,10,11,15,872.5,123.0,2.0,28.0,949.0,972.93,692.06
2016,6,10,11,30,877.0,124.0,2.0,28.0,969.0,957.57,681.97
2016,6,10,11,45,881.5,123.0,2.05,28.5,982.0,937.16,667.99
2016,6,10,12,0,886.0,122.0,2.1,29.0,995.0,913.69,652.15
2016,6,10,12,15,887.0,122.5,2.1,29.0,999.5,885.59,634.2
2016,6,10,12,30,888.0,123.0,2.1,29.0,1004.0,855.02,614.65
2016,6,10,12,45,887.5,122.5,2.15,29.5,1000.5,820.28,591.53
2016,6,10,13,0,887.0,122.0,2.2,30.0,997.0,783.65,567.08
2016,6,10,13,15,884.5,121.5,2.2,30.0,986.0,743.66,541.02
2016,6,10,13,30,882.0,121.0,2.2,30.0,975.0,701.95,511.71
2016,6,10,13,45,877.5,120.5,2.25,30.0,956.0,657.37,479.99
2016,6,10,14,0,873.0,120.0,2.3,30.0,937.0,611.53,446.52
2016,6,10,14,15,867.5,119.0,2.3,30.0,911.0,563.67,410.48
2016,6,10,14,30,862.0,118.0,2.3,30.0,885.0,515.02,372.84
2016,6,10,14,45,853.0,116.5,2.35,30.0,852.0,463.87,332.48
2016,6,10,15,0,844.0,115.0,2.4,30.0,819.0,412.68,290.96
2016,6,10,15,15,834.0,113.0,2.35,29.5,780.5,360.98,248.47
2016,6,10,15,30,824.0,111.0,2.3,29.0,742.0,309.77,205.7
2016,6,10,15,45,808.0,109.5,2.3,29.0,697.5,250.02,156.64
2016,6,10,16,0,792.0,108.0,2.3,29.0,653.0,199.59,116.37
2016,6,10,16,15,774.5,105.0,2.25,29.0,605.0,149.78,81.01
2016,6,10,16,30,757.0,102.0,2.2,29.0,557.0,102.18,55.86
2016,6,10,16,45,729.0,99.5,2.15,29.0,505.5,68.4,51.28
2016,6,10,17,0,701.0,97.0,2.1,29.0,454.0,62.14,46.32
2016,6,10,17,15,669.0,92.0,1.95,28.5,401.5,60.85,45.54
2016,6,10,17,30,637.0,87.0,1.8,28.0,349.0,59.43,44.63
2016,6,10,17,45,587.0,81.5,1.7,27.5,296.0,57.41,43.17
2016,6,10,18,0,537.0,76.0,1.6,27.0,243.0,55.32,41.58
2016,6,10,18,15,473.5,67.5,1.45,26.5,193.0,50.61,37.64
2016,6,10,18,30,410.0,59.0,1.3,26.0,143.0,45.71,33.33
2016,6,10,18,45,316.0,46.5,1.15,25.5,100.0,35.68,24.45
2016,6,10,19,0,222.0,34.0,1.0,25.0,57.0,26.47,15.81
2016,6,10,19,15,111.0,17.0,1.05,24.5,28.5,13.36,0.0
2016,6,10,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,5,45,53.0,16.0,1.8,22.5,20.5,43.58,0.0
2016,6,11,6,0,106.0,32.0,2.0,23.0,41.0,126.56,88.7
2016,6,11,6,15,192.5,49.5,2.2,23.0,80.0,219.81,172.76
2016,6,11,6,30,279.0,67.0,2.4,23.0,119.0,307.45,247.11
2016,6,11,6,45,351.5,79.0,2.6,23.5,167.0,384.47,310.59
2016,6,11,7,0,424.0,91.0,2.8,24.0,215.0,466.97,375.98
2016,6,11,7,15,473.5,100.5,2.9,24.0,266.0,532.25,426.26
2016,6,11,7,30,523.0,110.0,3.0,24.0,317.0,599.9,476.12
2016,6,11,7,45,557.5,118.5,3.1,24.5,368.0,663.45,520.41
2016,6,11,8,0,592.0,127.0,3.2,25.0,419.0,719.65,558.19
2016,6,11,8,15,620.0,133.0,3.2,25.0,470.0,766.52,589.19
2016,6,11,8,30,648.0,139.0,3.2,25.0,521.0,812.32,618.98
2016,6,11,8,45,664.5,147.0,3.25,25.5,568.0,847.94,640.36
2016,6,11,9,0,681.0,155.0,3.3,26.0,615.0,881.46,660.14
2016,6,11,9,15,465.0,252.5,3.3,26.0,576.5,772.63,580.05
2016,6,11,9,30,249.0,350.0,3.3,26.0,538.0,645.4,483.77
2016,6,11,9,45,488.5,264.5,3.35,26.5,658.5,808.02,602.74
2016,6,11,10,0,728.0,179.0,3.4,27.0,779.0,961.83,705.96
2016,6,11,10,15,738.5,182.0,3.4,27.0,812.5,970.07,708.93
2016,6,11,10,30,749.0,185.0,3.4,27.0,846.0,967.64,706.21
2016,6,11,10,45,751.5,191.0,3.4,27.5,871.5,964.78,702.04
2016,6,11,11,0,754.0,197.0,3.4,28.0,897.0,958.71,695.94
2016,6,11,11,15,759.5,198.5,3.4,28.0,917.0,948.09,688.39
2016,6,11,11,30,765.0,200.0,3.4,28.0,937.0,934.34,678.95
2016,6,11,11,45,764.5,203.5,3.4,28.0,948.5,913.75,665.12
2016,6,11,12,0,764.0,207.0,3.4,28.0,960.0,890.36,649.54
2016,6,11,12,15,765.0,207.5,3.35,28.0,964.5,863.09,631.13
2016,6,11,12,30,766.0,208.0,3.3,28.0,969.0,833.61,611.28
2016,6,11,12,45,483.5,357.0,3.3,28.5,837.0,709.52,519.39
2016,6,11,13,0,201.0,506.0,3.3,29.0,705.0,593.73,432.08
2016,6,11,13,15,201.0,500.0,3.2,29.0,696.5,572.6,417.55
2016,6,11,13,30,201.0,494.0,3.1,29.0,688.0,551.41,402.38
2016,6,11,13,45,478.0,345.5,3.05,29.0,796.0,584.9,429.94
2016,6,11,14,0,755.0,197.0,3.0,29.0,904.0,601.53,442.94
2016,6,11,14,15,747.5,195.0,2.9,29.0,878.0,555.69,407.65
2016,6,11,14,30,740.0,193.0,2.8,29.0,852.0,505.94,369.18
2016,6,11,14,45,522.0,290.0,2.75,29.0,746.5,443.39,321.79
2016,6,11,15,0,304.0,387.0,2.7,29.0,641.0,402.89,292.29
2016,6,11,15,15,475.0,296.5,2.6,29.0,671.5,366.18,260.48
2016,6,11,15,30,646.0,206.0,2.5,29.0,702.0,316.65,216.14
2016,6,11,15,45,629.0,200.0,2.45,29.0,659.0,269.79,178.05
2016,6,11,16,0,612.0,194.0,2.4,29.0,616.0,224.97,142.98
2016,6,11,16,15,418.5,230.0,2.3,28.5,508.5,192.28,127.72
2016,6,11,16,30,225.0,266.0,2.2,28.0,401.0,197.09,142.95
2016,6,11,16,45,370.0,214.0,2.15,28.0,413.0,144.12,113.44
2016,6,11,17,0,515.0,162.0,2.1,28.0,425.0,106.0,82.74
2016,6,11,17,15,478.5,151.5,1.95,27.5,374.0,101.55,79.59
2016,6,11,17,30,442.0,141.0,1.8,27.0,323.0,96.77,76.07
2016,6,11,17,45,397.0,127.5,1.7,27.0,273.5,89.5,70.23
2016,6,11,18,0,352.0,114.0,1.6,27.0,224.0,81.82,63.91
2016,6,11,18,15,292.0,97.5,1.55,26.5,176.5,73.93,57.36
2016,6,11,18,30,232.0,81.0,1.5,26.0,129.0,62.12,47.19
2016,6,11,18,45,161.0,60.0,1.5,25.5,88.5,46.78,33.76
2016,6,11,19,0,90.0,39.0,1.5,25.0,48.0,31.01,19.52
2016,6,11,19,15,45.0,19.5,1.65,24.5,24.0,15.93,0.0
2016,6,11,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
