Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,15.5,2.1,22.5,20.0,41.73,0.0
2016,6,12,6,0,101.0,31.0,2.3,23.0,40.0,121.39,84.8
2016,6,12,6,15,183.5,49.5,2.4,23.0,79.0,200.28,157.54
2016,6,12,6,30,266.0,68.0,2.5,23.0,118.0,299.8,241.02
2016,6,12,6,45,335.0,81.0,2.6,23.5,165.5,375.03,302.94
2016,6,12,7,0,404.0,94.0,2.7,24.0,213.0,455.42,366.55
2016,6,12,7,15,207.5,114.5,2.8,24.0,176.0,318.2,256.14
2016,6,12,7,30,11.0,135.0,2.9,24.0,139.0,139.9,108.65
2016,6,12,7,45,296.0,132.5,3.0,24.5,278.0,424.65,340.37
2016,6,12,8,0,581.0,130.0,3.1,25.0,417.0,712.99,554.63
2016,6,12,8,15,500.5,172.5,3.1,25.5,439.5,693.72,534.95
2016,6,12,8,30,420.0,215.0,3.1,26.0,462.0,675.26,516.6
2016,6,12,8,45,391.0,246.0,3.15,26.5,492.0,669.08,509.06
2016,6,12,9,0,362.0,277.0,3.2,27.0,522.0,678.52,512.18
2016,6,12,9,15,226.5,313.0,3.2,27.0,470.0,565.47,426.91
2016,6,12,9,30,91.0,349.0,3.2,27.0,418.0,448.14,337.24
2016,6,12,9,45,299.0,327.5,3.25,27.5,570.5,666.89,498.55
2016,6,12,10,0,507.0,306.0,3.3,28.0,723.0,867.22,636.73
2016,6,12,10,15,453.0,340.0,3.3,28.0,724.5,841.38,615.06
2016,6,12,10,30,399.0,374.0,3.3,28.0,726.0,799.2,584.47
2016,6,12,10,45,266.0,420.5,3.3,28.0,658.5,704.51,515.71
2016,6,12,11,0,133.0,467.0,3.3,28.0,591.0,596.56,436.96
2016,6,12,11,15,285.5,445.0,3.3,28.0,718.0,725.38,530.12
2016,6,12,11,30,438.0,423.0,3.3,28.0,845.0,842.78,611.25
2016,6,12,11,45,450.0,432.0,3.3,28.5,870.5,842.58,608.59
2016,6,12,12,0,462.0,441.0,3.3,29.0,896.0,839.45,604.88
2016,6,12,12,15,451.5,446.5,3.3,29.0,893.5,810.8,585.19
2016,6,12,12,30,441.0,452.0,3.3,29.0,891.0,781.0,564.81
2016,6,12,12,45,438.0,449.5,3.3,29.0,884.0,750.14,543.83
2016,6,12,13,0,435.0,447.0,3.3,29.0,877.0,718.9,522.38
2016,6,12,13,15,424.0,435.5,3.25,29.0,850.5,674.59,491.61
2016,6,12,13,30,413.0,424.0,3.2,29.0,824.0,631.01,461.05
2016,6,12,13,45,403.0,416.0,3.2,29.0,800.0,597.01,436.74
2016,6,12,14,0,393.0,408.0,3.2,29.0,776.0,559.03,409.31
2016,6,12,14,15,524.0,326.5,3.2,29.0,802.5,536.73,393.62
2016,6,12,14,30,655.0,245.0,3.2,29.0,829.0,504.19,368.75
2016,6,12,14,45,409.5,327.5,3.2,29.0,688.0,421.74,307.71
2016,6,12,15,0,164.0,410.0,3.2,29.0,547.0,375.26,274.94
2016,6,12,15,15,228.0,379.5,3.15,29.0,560.0,360.89,262.49
2016,6,12,15,30,292.0,349.0,3.1,29.0,573.0,329.28,236.21
2016,6,12,15,45,289.0,327.0,3.1,29.0,537.5,292.44,207.67
2016,6,12,16,0,286.0,305.0,3.1,29.0,502.0,256.36,180.24
2016,6,12,16,15,320.0,273.0,3.0,28.5,478.5,219.06,152.13
2016,6,12,16,30,354.0,241.0,2.9,28.0,455.0,178.78,125.55
2016,6,12,16,45,322.0,223.0,2.8,28.0,404.5,148.84,117.43
2016,6,12,17,0,290.0,205.0,2.7,28.0,354.0,139.44,110.23
2016,6,12,17,15,380.5,167.5,2.5,27.5,339.5,111.35,87.71
2016,6,12,17,30,471.0,130.0,2.3,27.0,325.0,89.42,69.95
2016,6,12,17,45,429.5,117.5,2.15,27.0,275.5,82.64,64.51
2016,6,12,18,0,388.0,105.0,2.0,27.0,226.0,75.48,58.6
2016,6,12,18,15,326.0,90.5,1.95,26.5,178.5,66.36,50.98
2016,6,12,18,30,264.0,76.0,1.9,26.0,131.0,56.83,42.75
2016,6,12,18,45,190.0,57.5,1.9,25.5,91.0,45.11,32.38
2016,6,12,19,0,116.0,39.0,1.9,25.0,51.0,31.07,19.62
2016,6,12,19,15,58.0,19.5,2.05,25.0,25.5,15.95,0.0
2016,6,12,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,5,45,64.5,15.5,2.7,23.0,21.5,49.36,0.0
2016,6,13,6,0,129.0,31.0,2.9,23.0,43.0,138.08,97.15
2016,6,13,6,15,224.5,47.0,3.05,23.5,83.0,236.32,186.1
2016,6,13,6,30,320.0,63.0,3.2,24.0,123.0,329.63,264.81
2016,6,13,6,45,402.0,71.5,3.35,24.5,172.5,410.48,331.45
2016,6,13,7,0,484.0,80.0,3.5,25.0,222.0,504.35,405.37
2016,6,13,7,15,533.0,88.0,3.55,25.0,274.0,571.32,455.77
2016,6,13,7,30,582.0,96.0,3.6,25.0,326.0,640.0,505.73
2016,6,13,7,45,626.0,99.5,3.65,25.5,380.0,700.0,546.81
2016,6,13,8,0,670.0,103.0,3.7,26.0,434.0,760.44,587.05
2016,6,13,8,15,696.0,107.5,3.7,26.5,485.0,805.5,615.23
2016,6,13,8,30,722.0,112.0,3.7,27.0,536.0,849.34,642.08
2016,6,13,8,45,745.0,114.0,3.7,27.5,585.0,880.68,659.92
2016,6,13,9,0,768.0,116.0,3.7,28.0,634.0,915.34,679.89
2016,6,13,9,15,782.5,119.0,3.65,28.0,678.5,940.39,694.29
2016,6,13,9,30,797.0,122.0,3.6,28.0,723.0,962.74,706.94
2016,6,13,9,45,809.0,124.0,3.6,28.5,762.5,978.51,714.19
2016,6,13,10,0,821.0,126.0,3.6,29.0,802.0,979.91,712.18
2016,6,13,10,15,553.5,273.5,3.6,29.0,737.5,874.11,638.81
2016,6,13,10,30,286.0,421.0,3.6,29.0,673.0,734.7,536.08
2016,6,13,10,45,305.0,431.5,3.6,29.5,708.0,754.84,549.07
2016,6,13,11,0,324.0,442.0,3.6,30.0,743.0,772.91,559.61
2016,6,13,11,15,227.5,465.5,3.55,30.0,679.0,677.89,491.91
2016,6,13,11,30,131.0,489.0,3.5,30.0,615.0,597.72,433.85
2016,6,13,11,45,165.0,497.0,3.5,30.5,658.5,626.34,453.59
2016,6,13,12,0,199.0,505.0,3.5,31.0,702.0,652.18,470.63
2016,6,13,12,15,228.0,502.5,3.45,31.0,729.0,661.11,476.84
2016,6,13,12,30,257.0,500.0,3.4,31.0,756.0,668.97,482.3
2016,6,13,12,45,559.0,319.0,3.4,31.0,872.0,738.65,537.05
2016,6,13,13,0,861.0,138.0,3.4,31.0,988.0,778.39,568.57
2016,6,13,13,15,858.5,137.5,3.4,31.0,977.0,739.37,541.74
2016,6,13,13,30,856.0,137.0,3.4,31.0,966.0,698.73,512.65
2016,6,13,13,45,549.0,302.0,3.4,31.0,830.0,597.24,436.44
2016,6,13,14,0,242.0,467.0,3.4,31.0,694.0,522.27,379.22
2016,6,13,14,15,537.0,300.5,3.35,31.0,785.0,524.9,383.03
2016,6,13,14,30,832.0,134.0,3.3,31.0,876.0,514.59,373.89
2016,6,13,14,45,816.5,136.0,3.25,31.0,841.5,464.57,333.89
2016,6,13,15,0,801.0,138.0,3.2,31.0,807.0,409.9,289.87
2016,6,13,15,15,595.5,228.5,3.15,31.0,713.0,356.63,249.86
2016,6,13,15,30,390.0,319.0,3.1,31.0,619.0,337.09,237.27
2016,6,13,15,45,409.5,291.0,3.05,31.0,589.5,287.01,197.64
2016,6,13,16,0,429.0,263.0,3.0,31.0,560.0,244.25,163.92
2016,6,13,16,15,436.5,240.0,2.85,30.5,523.0,201.87,133.25
2016,6,13,16,30,444.0,217.0,2.7,30.0,486.0,159.26,106.98
2016,6,13,16,45,450.5,193.5,2.6,30.0,445.0,122.17,94.9
2016,6,13,17,0,457.0,170.0,2.5,30.0,404.0,110.52,85.8
2016,6,13,17,15,352.0,166.0,2.35,29.5,334.0,117.4,91.96
2016,6,13,17,30,247.0,162.0,2.2,29.0,264.0,114.88,90.39
2016,6,13,17,45,226.0,141.0,2.1,28.5,224.0,101.99,80.17
2016,6,13,18,0,205.0,120.0,2.0,28.0,184.0,88.5,69.25
2016,6,13,18,15,175.5,99.0,1.95,27.5,146.0,74.4,57.52
2016,6,13,18,30,146.0,78.0,1.9,27.0,108.0,59.75,45.02
2016,6,13,18,45,102.0,57.5,1.9,26.5,75.5,46.32,33.26
2016,6,13,19,0,58.0,37.0,1.9,26.0,43.0,30.48,19.09
2016,6,13,19,15,29.0,18.5,2.1,26.0,21.5,15.76,0.0
2016,6,13,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,14,5,45,43.5,16.0,2.9,23.0,20.0,38.31,0.0
2016,6,14,6,0,87.0,32.0,3.3,23.0,40.0,115.39,79.97
2016,6,14,6,15,174.0,50.5,3.5,23.0,79.0,196.0,154.22
2016,6,14,6,30,261.0,69.0,3.7,23.0,118.0,297.53,239.91
2016,6,14,6,45,130.5,72.0,3.95,23.5,96.5,196.77,158.69
2016,6,14,7,0,0.0,75.0,4.2,24.0,75.0,69.14,51.4
2016,6,14,7,15,6.5,105.5,4.2,24.0,108.0,105.86,81.67
2016,6,14,7,30,13.0,136.0,4.2,24.0,141.0,142.79,111.53
2016,6,14,7,45,41.0,169.5,4.25,24.5,189.0,216.51,170.67
2016,6,14,8,0,69.0,203.0,4.3,25.0,237.0,279.18,219.62
2016,6,14,8,15,40.5,198.5,4.2,25.5,219.5,243.6,189.58
2016,6,14,8,30,12.0,194.0,4.1,26.0,202.0,194.46,149.25
2016,6,14,8,45,57.0,250.0,4.0,26.5,288.5,313.0,241.22
2016,6,14,9,0,102.0,306.0,3.9,27.0,375.0,418.61,319.96
2016,6,14,9,15,66.5,301.0,3.7,27.0,347.5,373.58,283.92
2016,6,14,9,30,31.0,296.0,3.5,27.0,320.0,328.77,248.48
2016,6,14,9,45,22.0,274.0,3.3,27.5,292.0,277.45,208.9
2016,6,14,10,0,13.0,252.0,3.1,28.0,264.0,245.39,183.76
2016,6,14,10,15,12.0,235.5,2.95,28.0,246.0,227.56,170.07
2016,6,14,10,30,11.0,219.0,2.8,28.0,228.0,210.24,156.74
2016,6,14,10,45,46.5,333.5,2.7,28.5,376.0,367.52,273.37
2016,6,14,11,0,82.0,448.0,2.6,29.0,524.0,513.52,376.01
2016,6,14,11,15,50.0,384.0,2.65,29.0,431.0,413.17,303.51
2016,6,14,11,30,18.0,320.0,2.7,29.0,338.0,307.33,226.52
2016,6,14,11,45,41.0,393.0,2.75,29.5,434.0,403.88,296.44
2016,6,14,12,0,64.0,466.0,2.8,30.0,530.0,487.57,354.71
2016,6,14,12,15,45.5,426.5,2.95,30.0,472.0,428.14,312.29
2016,6,14,12,30,27.0,387.0,3.1,30.0,414.0,371.06,271.55
2016,6,14,12,45,441.5,265.0,3.3,30.5,701.0,597.91,442.47
2016,6,14,13,0,856.0,143.0,3.5,31.0,988.0,779.08,570.38
2016,6,14,13,15,853.0,142.0,3.6,31.0,976.5,739.49,542.5
2016,6,14,13,30,850.0,141.0,3.7,31.0,965.0,698.35,513.36
2016,6,14,13,45,849.0,138.0,3.8,31.0,947.0,655.49,482.36
2016,6,14,14,0,848.0,135.0,3.9,31.0,929.0,611.15,449.49
2016,6,14,14,15,548.0,286.0,3.9,31.0,794.0,520.51,380.82
2016,6,14,14,30,248.0,437.0,3.9,31.0,659.0,457.0,332.98
2016,6,14,14,45,534.0,282.0,3.95,31.0,736.0,444.65,322.23
2016,6,14,15,0,820.0,127.0,4.0,31.0,813.0,415.52,294.77
2016,6,14,15,15,809.0,124.5,3.95,30.5,774.5,357.82,247.77
2016,6,14,15,30,798.0,122.0,3.9,30.0,736.0,306.57,204.88
2016,6,14,15,45,509.5,220.0,3.85,30.0,603.5,262.02,176.81
2016,6,14,16,0,221.0,318.0,3.8,30.0,471.0,265.34,189.28
2016,6,14,16,15,475.5,214.5,3.65,29.5,512.0,190.19,123.46
2016,6,14,16,30,730.0,111.0,3.5,29.0,553.0,110.72,61.91
2016,6,14,16,45,704.5,107.0,3.35,29.0,502.5,65.98,49.28
2016,6,14,17,0,679.0,103.0,3.2,29.0,452.0,65.74,49.31
2016,6,14,17,15,646.5,98.0,3.0,28.5,400.0,64.66,48.71
2016,6,14,17,30,614.0,93.0,2.8,28.0,348.0,63.45,48.0
2016,6,14,17,45,570.0,86.0,2.65,28.0,296.0,60.54,45.71
2016,6,14,18,0,526.0,79.0,2.5,28.0,244.0,57.45,43.2
2016,6,14,18,15,462.0,70.0,2.5,27.5,194.5,52.43,39.02
2016,6,14,18,30,398.0,61.0,2.5,27.0,145.0,47.19,34.45
2016,6,14,18,45,305.5,49.0,2.5,26.5,102.0,37.5,25.89
2016,6,14,19,0,213.0,37.0,2.5,26.0,59.0,28.74,17.72
2016,6,14,19,15,106.5,18.5,2.65,26.0,29.5,14.51,0.01
2016,6,14,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,5,45,27.5,16.0,3.1,23.5,18.5,29.56,0.0
2016,6,15,6,0,55.0,32.0,3.2,24.0,37.0,84.89,56.98
2016,6,15,6,15,130.5,53.5,3.3,24.0,75.5,173.71,135.26
2016,6,15,6,30,206.0,75.0,3.4,24.0,114.0,255.8,204.99
2016,6,15,6,45,284.5,89.0,3.55,24.5,161.5,334.14,270.11
2016,6,15,7,0,363.0,103.0,3.7,25.0,209.0,435.17,350.4
2016,6,15,7,15,414.5,114.5,3.8,25.0,259.5,502.15,402.46
2016,6,15,7,30,466.0,126.0,3.9,25.0,310.0,571.72,455.02
2016,6,15,7,45,524.0,128.5,4.05,25.5,364.0,637.69,502.62
2016,6,15,8,0,582.0,131.0,4.2,26.0,418.0,714.44,556.09
2016,6,15,8,15,611.0,137.0,4.25,26.5,468.5,762.11,586.99
2016,6,15,8,30,640.0,143.0,4.3,27.0,519.0,808.77,616.72
2016,6,15,8,45,682.0,139.0,4.4,27.5,571.0,854.93,645.79
2016,6,15,9,0,724.0,135.0,4.5,28.0,623.0,899.74,673.53
2016,6,15,9,15,740.5,138.5,4.55,28.0,667.5,920.47,685.76
2016,6,15,9,30,757.0,142.0,4.6,28.0,712.0,944.93,700.73
2016,6,15,9,45,781.0,138.5,4.7,28.5,754.5,966.49,712.82
2016,6,15,10,0,805.0,135.0,4.8,29.0,797.0,985.17,723.04
2016,6,15,10,15,814.5,137.0,4.8,29.0,831.0,992.15,726.3
2016,6,15,10,30,824.0,139.0,4.8,29.0,865.0,984.21,719.91
2016,6,15,10,45,836.0,137.5,4.8,29.5,894.0,983.84,717.3
2016,6,15,11,0,848.0,136.0,4.8,30.0,923.0,980.22,712.65
2016,6,15,11,15,852.5,137.0,4.75,30.0,943.0,968.37,703.81
2016,6,15,11,30,857.0,138.0,4.7,30.0,963.0,953.3,693.04
2016,6,15,11,45,866.5,134.0,4.7,30.5,977.5,935.19,679.35
2016,6,15,12,0,876.0,130.0,4.7,31.0,992.0,913.95,663.73
2016,6,15,12,15,877.0,130.0,4.6,31.0,997.0,885.73,644.41
2016,6,15,12,30,878.0,130.0,4.5,31.0,1002.0,855.09,623.62
2016,6,15,12,45,877.5,129.5,4.4,31.5,999.0,820.77,599.15
2016,6,15,13,0,877.0,129.0,4.3,32.0,996.0,784.62,573.51
2016,6,15,13,15,874.5,128.5,4.2,32.0,985.0,745.14,546.69
2016,6,15,13,30,872.0,128.0,4.1,32.0,974.0,703.99,516.78
2016,6,15,13,45,867.0,128.0,4.0,32.0,955.0,660.03,484.36
2016,6,15,14,0,862.0,128.0,3.9,32.0,936.0,614.86,450.42
2016,6,15,14,15,856.5,126.5,3.75,32.0,910.0,567.25,413.89
2016,6,15,14,30,851.0,125.0,3.6,32.0,884.0,518.86,375.94
2016,6,15,14,45,841.5,124.0,3.5,32.0,851.5,468.47,335.74
2016,6,15,15,0,832.0,123.0,3.4,32.0,819.0,418.08,294.61
2016,6,15,15,15,821.5,121.0,3.3,32.0,780.5,366.87,252.1
2016,6,15,15,30,811.0,119.0,3.2,32.0,742.0,308.8,204.15
2016,6,15,15,45,796.0,117.0,3.15,32.0,698.5,257.26,161.4
2016,6,15,16,0,781.0,115.0,3.1,32.0,655.0,207.26,121.5
2016,6,15,16,15,763.0,111.5,2.95,31.5,607.5,157.59,86.17
2016,6,15,16,30,745.0,108.0,2.8,31.0,560.0,110.19,60.25
2016,6,15,16,45,721.5,103.5,2.65,30.5,509.0,70.96,53.03
2016,6,15,17,0,698.0,99.0,2.5,30.0,458.0,63.2,46.98
2016,6,15,17,15,666.5,94.0,2.35,29.5,406.0,61.98,46.26
2016,6,15,17,30,635.0,89.0,2.2,29.0,354.0,60.63,45.42
2016,6,15,17,45,593.5,82.5,2.1,28.5,301.5,57.97,43.44
2016,6,15,18,0,552.0,76.0,2.0,28.0,249.0,55.14,41.24
2016,6,15,18,15,489.0,67.5,2.0,27.5,199.0,50.42,37.32
2016,6,15,18,30,426.0,59.0,2.0,27.0,149.0,45.49,33.02
2016,6,15,18,45,335.0,47.5,2.05,26.5,105.5,37.57,25.97
2016,6,15,19,0,244.0,36.0,2.1,26.0,62.0,28.01,17.16
2016,6,15,19,15,122.0,18.0,2.25,26.0,31.0,14.12,0.29
2016,6,15,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,16,5,45,59.5,16.0,2.9,22.5,21.0,46.98,0.0
2016,6,16,6,0,119.0,32.0,3.1,23.0,42.0,134.21,93.45
2016,6,16,6,15,214.5,48.0,3.25,23.5,82.5,231.27,181.88
2016,6,16,6,30,310.0,64.0,3.4,24.0,123.0,323.81,260.13
2016,6,16,6,45,396.5,73.0,3.55,24.5,172.5,408.07,329.64
2016,6,16,7,0,483.0,82.0,3.7,25.0,222.0,505.1,406.21
2016,6,16,7,15,533.0,90.0,3.75,25.0,274.5,572.95,457.5
2016,6,16,7,30,583.0,98.0,3.8,25.0,327.0,642.53,508.23
2016,6,16,7,45,632.5,99.5,3.85,25.5,382.0,704.96,551.15
2016,6,16,8,0,682.0,101.0,3.9,26.0,437.0,768.02,593.3
2016,6,16,8,15,436.0,180.0,3.95,26.5,404.0,642.28,497.15
2016,6,16,8,30,190.0,259.0,4.0,27.0,371.0,472.34,363.97
2016,6,16,8,45,489.0,184.5,4.05,27.5,506.0,711.62,544.76
2016,6,16,9,0,788.0,110.0,4.1,28.0,641.0,927.61,691.61
2016,6,16,9,15,802.0,113.0,4.1,28.0,685.5,952.58,705.0
2016,6,16,9,30,816.0,116.0,4.1,28.0,730.0,974.78,717.91
2016,6,16,9,45,830.0,116.5,4.15,28.5,770.5,980.21,718.63
2016,6,16,10,0,844.0,117.0,4.2,29.0,811.0,993.71,724.94
2016,6,16,10,15,852.0,119.0,4.2,29.5,845.0,999.6,726.0
2016,6,16,10,30,860.0,121.0,4.2,30.0,879.0,1002.2,725.11
2016,6,16,10,45,867.5,121.0,4.2,30.5,906.5,998.93,720.56
2016,6,16,11,0,875.0,121.0,4.2,31.0,934.0,992.34,714.05
2016,6,16,11,15,879.0,122.0,4.2,31.0,954.0,979.98,705.41
2016,6,16,11,30,883.0,123.0,4.2,31.0,974.0,964.34,694.78
2016,6,16,11,45,885.0,124.0,4.2,31.0,986.0,943.62,680.95
2016,6,16,12,0,887.0,125.0,4.2,31.0,998.0,919.86,665.19
2016,6,16,12,15,887.5,125.0,4.2,31.0,1003.0,891.04,646.15
2016,6,16,12,30,888.0,125.0,4.2,31.0,1008.0,859.79,625.49
2016,6,16,12,45,888.0,124.5,4.2,31.5,1004.5,825.65,601.63
2016,6,16,13,0,888.0,124.0,4.2,32.0,1001.0,789.59,576.48
2016,6,16,13,15,885.5,123.5,4.15,32.0,990.0,749.78,549.7
2016,6,16,13,30,883.0,123.0,4.1,32.0,979.0,708.24,519.85
2016,6,16,13,45,878.5,122.5,4.1,32.0,960.5,663.81,487.4
2016,6,16,14,0,874.0,122.0,4.1,32.0,942.0,618.1,453.29
2016,6,16,14,15,868.5,120.5,4.0,32.0,916.0,569.98,416.44
2016,6,16,14,30,863.0,119.0,3.9,32.0,890.0,521.06,378.11
2016,6,16,14,45,848.5,121.5,3.85,32.0,856.0,470.48,337.73
2016,6,16,15,0,834.0,124.0,3.8,32.0,822.0,420.34,296.75
2016,6,16,15,15,823.5,121.5,3.7,32.0,783.5,368.66,253.82
2016,6,16,15,30,813.0,119.0,3.6,32.0,745.0,310.15,205.44
2016,6,16,15,45,799.0,116.5,3.55,32.0,701.5,258.36,162.36
2016,6,16,16,0,785.0,114.0,3.5,32.0,658.0,208.0,122.02
2016,6,16,16,15,767.0,110.5,3.35,31.5,610.0,158.1,86.37
2016,6,16,16,30,749.0,107.0,3.2,31.0,562.0,110.46,60.1
2016,6,16,16,45,725.0,103.0,3.1,31.0,511.5,70.59,52.62
2016,6,16,17,0,701.0,99.0,3.0,31.0,461.0,63.19,46.76
2016,6,16,17,15,669.5,94.0,2.8,30.5,408.5,61.96,46.05
2016,6,16,17,30,638.0,89.0,2.6,30.0,356.0,60.61,45.21
2016,6,16,17,45,594.5,83.0,2.45,29.5,303.5,58.31,43.54
2016,6,16,18,0,551.0,77.0,2.3,29.0,251.0,55.89,41.69
2016,6,16,18,15,488.0,68.5,2.2,28.0,200.5,51.2,37.9
2016,6,16,18,30,425.0,60.0,2.1,27.0,150.0,46.31,33.72
2016,6,16,18,45,331.5,48.5,2.05,26.5,106.5,37.16,25.64
2016,6,16,19,0,238.0,37.0,2.0,26.0,63.0,28.77,17.81
2016,6,16,19,15,119.0,18.5,2.1,25.5,31.5,14.51,0.84
2016,6,16,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,79.5,15.5,2.9,22.5,22.5,57.38,0.0
2016,6,17,6,0,159.0,31.0,3.2,23.0,45.0,169.18,118.51
2016,6,17,6,15,261.5,45.5,3.3,23.0,86.5,257.32,203.17
2016,6,17,6,30,364.0,60.0,3.4,23.0,128.0,354.79,286.18
2016,6,17,6,45,460.0,65.5,3.55,23.5,180.0,449.3,363.81
2016,6,17,7,0,556.0,71.0,3.7,24.0,232.0,547.71,440.6
2016,6,17,7,15,602.5,77.5,3.65,24.5,285.5,613.14,488.27
2016,6,17,7,30,649.0,84.0,3.6,25.0,339.0,680.08,535.17
2016,6,17,7,45,694.0,85.0,3.6,25.5,394.5,739.51,575.09
2016,6,17,8,0,739.0,86.0,3.6,26.0,450.0,795.33,611.26
2016,6,17,8,15,763.0,90.0,3.6,26.5,502.0,840.12,638.82
2016,6,17,8,30,787.0,94.0,3.6,27.0,554.0,883.39,664.84
2016,6,17,8,45,810.0,94.0,3.6,27.5,604.5,918.92,685.18
2016,6,17,9,0,833.0,94.0,3.6,28.0,655.0,942.32,697.21
2016,6,17,9,15,846.0,96.5,3.55,28.0,700.0,966.45,710.86
2016,6,17,9,30,859.0,99.0,3.5,28.0,745.0,987.76,722.63
2016,6,17,9,45,871.5,99.5,3.5,28.5,785.5,1003.29,729.58
2016,6,17,10,0,884.0,100.0,3.5,29.0,826.0,1015.73,734.63
2016,6,17,10,15,891.0,101.5,3.45,29.5,860.0,1020.43,734.46
2016,6,17,10,30,898.0,103.0,3.4,30.0,894.0,1021.75,732.31
2016,6,17,10,45,904.0,103.5,3.4,30.5,921.5,1017.6,727.22
2016,6,17,11,0,910.0,104.0,3.4,31.0,949.0,1010.03,720.16
2016,6,17,11,15,913.5,105.0,3.35,31.0,969.0,997.09,710.93
2016,6,17,11,30,917.0,106.0,3.3,31.0,989.0,980.8,699.73
2016,6,17,11,45,920.0,105.5,3.25,31.5,1001.5,959.32,683.94
2016,6,17,12,0,923.0,105.0,3.2,32.0,1014.0,934.71,666.32
2016,6,17,12,15,923.5,105.0,3.1,32.0,1018.5,905.4,646.78
2016,6,17,12,30,924.0,105.0,3.0,32.0,1023.0,873.49,625.61
2016,6,17,12,45,922.5,105.0,2.9,32.0,1019.5,837.71,601.92
2016,6,17,13,0,921.0,105.0,2.8,32.0,1016.0,799.94,576.88
2016,6,17,13,15,919.0,104.5,2.7,32.0,1004.5,759.43,549.94
2016,6,17,13,30,917.0,104.0,2.6,32.0,993.0,717.05,520.46
2016,6,17,13,45,912.5,103.5,2.55,32.5,974.0,671.33,486.6
2016,6,17,14,0,908.0,103.0,2.5,33.0,955.0,624.24,451.18
2016,6,17,14,15,903.0,102.0,2.4,33.0,929.0,575.32,414.43
2016,6,17,14,30,898.0,101.0,2.3,33.0,903.0,525.48,376.08
2016,6,17,14,45,889.5,100.0,2.25,33.0,870.0,473.37,335.27
2016,6,17,15,0,881.0,99.0,2.2,33.0,837.0,421.11,293.25
2016,6,17,15,15,871.5,97.5,2.15,32.5,798.5,368.2,250.36
2016,6,17,15,30,862.0,96.0,2.1,32.0,760.0,315.68,206.98
2016,6,17,15,45,850.5,93.5,2.1,32.0,716.0,262.59,162.97
2016,6,17,16,0,839.0,91.0,2.1,32.0,672.0,210.5,121.32
2016,6,17,16,15,823.0,88.0,2.05,32.0,624.0,158.77,84.2
2016,6,17,16,30,807.0,85.0,2.0,32.0,576.0,108.91,56.7
2016,6,17,16,45,787.0,82.0,1.95,32.0,525.0,56.5,40.86
2016,6,17,17,0,767.0,79.0,1.9,32.0,474.0,55.98,40.64
2016,6,17,17,15,739.0,75.0,1.8,31.5,421.0,54.58,39.74
2016,6,17,17,30,711.0,71.0,1.7,31.0,368.0,53.08,38.75
2016,6,17,17,45,673.0,66.0,1.65,30.5,315.0,50.63,36.93
2016,6,17,18,0,635.0,61.0,1.6,30.0,262.0,43.93,31.48
2016,6,17,18,15,577.0,55.0,1.45,29.0,210.5,40.66,28.85
2016,6,17,18,30,519.0,49.0,1.3,28.0,159.0,37.28,25.97
2016,6,17,18,45,428.0,40.0,1.2,27.5,113.5,31.15,20.52
2016,6,17,19,0,337.0,31.0,1.1,27.0,68.0,24.81,14.55
2016,6,17,19,15,168.5,15.5,1.15,26.5,34.0,12.2,0.07
2016,6,17,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,5,45,73.0,15.5,2.15,22.5,21.5,53.79,0.0
2016,6,18,6,0,146.0,31.0,2.4,23.0,43.0,161.19,112.07
2016,6,18,6,15,246.5,45.5,2.45,23.5,84.0,247.68,194.58
2016,6,18,6,30,347.0,60.0,2.5,24.0,125.0,343.03,274.74
2016,6,18,6,45,183.5,81.0,2.65,24.5,116.5,248.6,199.79
2016,6,18,7,0,20.0,102.0,2.8,25.0,108.0,116.69,90.36
2016,6,18,7,15,308.5,98.0,2.7,25.0,218.0,394.99,318.44
2016,6,18,7,30,597.0,94.0,2.6,25.0,328.0,648.87,510.02
2016,6,18,7,45,634.5,99.0,2.55,25.5,381.0,705.58,546.2
2016,6,18,8,0,672.0,104.0,2.5,26.0,434.0,762.37,582.56
2016,6,18,8,15,698.0,109.0,2.4,26.0,485.5,808.23,611.14
2016,6,18,8,30,724.0,114.0,2.3,26.0,537.0,852.87,638.29
2016,6,18,8,45,748.5,115.5,2.2,26.5,587.0,885.05,655.25
2016,6,18,9,0,773.0,117.0,2.1,27.0,637.0,920.83,674.32
2016,6,18,9,15,788.0,120.0,2.0,27.0,681.5,946.63,687.84
2016,6,18,9,30,803.0,123.0,1.9,27.0,726.0,969.72,699.56
2016,6,18,9,45,817.5,124.0,1.85,27.5,767.0,987.12,706.82
2016,6,18,10,0,832.0,125.0,1.8,28.0,808.0,990.22,705.17
2016,6,18,10,15,840.5,126.5,1.65,28.0,842.0,996.02,705.55
2016,6,18,10,30,849.0,128.0,1.5,28.0,876.0,998.6,703.88
2016,6,18,10,45,858.0,127.5,1.35,28.5,904.0,996.37,697.87
2016,6,18,11,0,867.0,127.0,1.2,29.0,932.0,990.84,689.92
2016,6,18,11,15,871.5,128.0,1.2,29.0,952.5,979.04,682.15
2016,6,18,11,30,876.0,129.0,1.2,29.0,973.0,963.97,672.57
2016,6,18,11,45,873.0,134.0,1.2,29.5,984.5,942.33,657.75
2016,6,18,12,0,870.0,139.0,1.2,30.0,996.0,917.69,641.25
2016,6,18,12,15,871.5,139.5,1.3,30.0,1001.5,890.4,625.81
2016,6,18,12,30,873.0,140.0,1.4,30.0,1007.0,860.65,608.61
2016,6,18,12,45,874.0,139.0,1.5,30.5,1004.5,827.22,587.63
2016,6,18,13,0,875.0,138.0,1.6,31.0,1002.0,791.91,565.22
2016,6,18,13,15,872.5,137.0,1.65,31.0,991.5,752.11,540.11
2016,6,18,13,30,870.0,136.0,1.7,31.0,981.0,710.66,511.99
2016,6,18,13,45,867.0,134.5,1.75,31.0,962.5,666.93,481.61
2016,6,18,14,0,864.0,133.0,1.8,31.0,944.0,621.82,449.4
2016,6,18,14,15,858.0,132.0,1.8,31.0,918.5,574.23,414.26
2016,6,18,14,30,852.0,131.0,1.8,31.0,893.0,525.89,377.58
2016,6,18,14,45,841.5,130.5,1.8,31.0,859.5,475.35,338.3
2016,6,18,15,0,831.0,130.0,1.8,31.0,826.0,424.89,298.0
2016,6,18,15,15,820.0,127.5,1.75,31.0,787.5,366.77,251.23
2016,6,18,15,30,809.0,125.0,1.7,31.0,749.0,314.91,208.31
2016,6,18,15,45,793.5,122.5,1.7,31.0,704.5,262.95,165.64
2016,6,18,16,0,778.0,120.0,1.7,31.0,660.0,212.6,125.67
2016,6,18,16,15,759.0,116.5,1.65,30.5,612.0,162.94,90.27
2016,6,18,16,30,740.0,113.0,1.6,30.0,564.0,115.65,63.99
2016,6,18,16,45,712.5,109.5,1.55,30.0,512.0,67.49,50.24
2016,6,18,17,0,685.0,106.0,1.5,30.0,460.0,67.64,50.62
2016,6,18,17,15,652.5,100.5,1.45,29.5,407.5,66.29,49.81
2016,6,18,17,30,620.0,95.0,1.4,29.0,355.0,64.79,48.87
2016,6,18,17,45,568.0,89.5,1.35,29.0,301.5,63.05,47.58
2016,6,18,18,0,516.0,84.0,1.3,29.0,248.0,61.26,46.19
2016,6,18,18,15,454.0,74.0,1.25,28.0,198.0,55.58,41.59
2016,6,18,18,30,392.0,64.0,1.2,27.0,148.0,48.15,35.29
2016,6,18,18,45,297.5,51.0,1.15,26.5,104.5,38.95,27.16
2016,6,18,19,0,203.0,38.0,1.1,26.0,61.0,29.46,18.44
2016,6,18,19,15,101.5,19.0,1.15,25.5,30.5,14.87,1.65
2016,6,18,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,19,5,45,43.0,15.0,1.35,22.5,18.5,37.0,0.0
2016,6,19,6,0,86.0,30.0,1.5,23.0,37.0,109.96,74.5
2016,6,19,6,15,161.5,48.0,1.65,23.0,74.0,183.63,143.5
2016,6,19,6,30,237.0,66.0,1.8,23.0,111.0,276.47,221.39
2016,6,19,6,45,319.0,75.5,1.95,23.5,156.0,354.87,286.08
2016,6,19,7,0,401.0,85.0,2.1,24.0,201.0,439.79,353.51
2016,6,19,7,15,370.5,111.0,2.1,24.5,235.5,461.64,368.05
2016,6,19,7,30,340.0,137.0,2.1,25.0,270.0,461.43,365.73
2016,6,19,7,45,323.0,164.0,2.15,25.5,305.5,488.04,383.16
2016,6,19,8,0,306.0,191.0,2.2,26.0,341.0,511.82,397.85
2016,6,19,8,15,333.0,209.5,2.15,26.0,390.0,563.22,433.91
2016,6,19,8,30,360.0,228.0,2.1,26.0,439.0,614.55,468.95
2016,6,19,8,45,546.0,178.5,2.05,26.5,530.0,759.49,571.35
2016,6,19,9,0,732.0,129.0,2.0,27.0,621.0,894.09,657.08
2016,6,19,9,15,529.5,229.0,2.0,27.0,598.0,810.57,597.07
2016,6,19,9,30,327.0,329.0,2.0,27.0,575.0,700.63,516.2
2016,6,19,9,45,256.5,364.0,2.05,27.5,563.5,664.55,488.27
2016,6,19,10,0,186.0,399.0,2.1,28.0,552.0,608.23,446.07
2016,6,19,10,15,175.5,418.0,2.15,28.0,567.5,611.89,447.84
2016,6,19,10,30,165.0,437.0,2.2,28.0,583.0,614.43,448.51
2016,6,19,10,45,278.0,419.5,2.3,28.0,674.0,716.41,520.81
2016,6,19,11,0,391.0,402.0,2.4,28.0,765.0,799.71,578.45
2016,6,19,11,15,434.5,370.5,2.45,28.0,782.0,808.77,584.81
2016,6,19,11,30,478.0,339.0,2.5,28.0,799.0,803.96,582.85
2016,6,19,11,45,658.5,245.5,2.6,28.0,888.5,865.2,628.43
2016,6,19,12,0,839.0,152.0,2.7,28.0,978.0,901.37,652.56
2016,6,19,12,15,840.0,152.5,2.7,28.0,983.0,874.26,634.32
2016,6,19,12,30,841.0,153.0,2.7,28.0,988.0,844.83,615.06
2016,6,19,12,45,617.5,296.0,2.75,28.0,908.0,764.57,558.17
2016,6,19,13,0,394.0,439.0,2.8,28.0,828.0,686.22,499.61
2016,6,19,13,15,236.0,454.0,2.75,28.0,686.5,559.17,409.29
2016,6,19,13,30,78.0,469.0,2.7,28.0,545.0,453.27,332.12
2016,6,19,13,45,51.5,413.5,2.7,28.0,464.0,383.03,282.19
2016,6,19,14,0,25.0,358.0,2.7,28.0,383.0,316.57,234.08
2016,6,19,14,15,424.5,248.5,2.65,28.0,630.0,427.34,317.93
2016,6,19,14,30,824.0,139.0,2.6,28.0,877.0,518.51,380.46
2016,6,19,14,45,504.5,275.0,2.55,28.0,721.5,429.15,313.07
2016,6,19,15,0,185.0,411.0,2.5,28.0,566.0,385.91,282.63
2016,6,19,15,15,489.0,269.0,2.4,28.0,652.5,356.0,254.16
2016,6,19,15,30,793.0,127.0,2.3,28.0,739.0,312.57,210.42
2016,6,19,15,45,782.5,122.0,2.25,28.0,696.5,260.78,166.97
2016,6,19,16,0,772.0,117.0,2.2,28.0,654.0,210.08,125.83
2016,6,19,16,15,754.5,113.5,2.1,28.0,606.5,160.91,89.89
2016,6,19,16,30,737.0,110.0,2.0,28.0,559.0,113.93,63.12
2016,6,19,16,45,716.5,104.5,1.95,28.0,509.0,71.46,53.99
2016,6,19,17,0,696.0,99.0,1.9,28.0,459.0,63.02,47.22
2016,6,19,17,15,664.5,94.0,1.75,27.5,407.0,61.81,46.51
2016,6,19,17,30,633.0,89.0,1.6,27.0,355.0,60.46,45.66
2016,6,19,17,45,593.5,82.0,1.5,27.0,303.5,57.43,43.26
2016,6,19,18,0,554.0,75.0,1.4,27.0,252.0,54.2,40.62
2016,6,19,18,15,493.5,67.0,1.3,26.5,202.0,49.86,37.02
2016,6,19,18,30,433.0,59.0,1.2,26.0,152.0,45.34,33.08
2016,6,19,18,45,345.5,47.5,1.15,25.5,108.0,37.43,26.03
2016,6,19,19,0,258.0,36.0,1.1,25.0,64.0,27.99,17.36
2016,6,19,19,15,129.0,18.0,1.15,24.5,32.0,14.11,1.54
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,45,74.5,14.5,0.85,21.5,20.5,53.6,0.0
2016,6,20,6,0,149.0,29.0,0.9,22.0,41.0,158.67,109.29
2016,6,20,6,15,247.0,43.0,1.05,22.5,81.0,243.89,191.1
2016,6,20,6,30,345.0,57.0,1.2,23.0,121.0,336.95,268.9
2016,6,20,6,45,420.0,66.0,1.4,23.5,169.5,420.08,336.19
2016,6,20,7,0,495.0,75.0,1.6,24.0,218.0,505.09,402.22
2016,6,20,7,15,543.0,82.5,1.65,24.5,269.5,570.85,449.65
2016,6,20,7,30,591.0,90.0,1.7,25.0,321.0,638.32,496.48
2016,6,20,7,45,632.5,93.5,1.8,25.5,374.0,696.33,535.25
2016,6,20,8,0,674.0,97.0,1.9,26.0,427.0,754.71,573.26
2016,6,20,8,15,699.5,101.5,1.9,26.5,478.0,799.58,600.28
2016,6,20,8,30,725.0,106.0,1.9,27.0,529.0,838.48,622.8
2016,6,20,8,45,510.5,198.0,1.95,27.5,509.0,747.92,557.42
2016,6,20,9,0,296.0,290.0,2.0,28.0,489.0,628.55,467.7
2016,6,20,9,15,288.0,315.0,1.95,28.0,520.0,648.12,479.94
2016,6,20,9,30,280.0,340.0,1.9,28.0,551.0,665.73,489.76
2016,6,20,9,45,551.0,230.5,1.9,28.5,673.5,840.79,612.35
2016,6,20,10,0,822.0,121.0,1.9,29.0,796.0,975.86,696.2
2016,6,20,10,15,831.0,123.0,1.85,29.0,830.0,982.89,697.35
2016,6,20,10,30,840.0,125.0,1.8,29.0,864.0,986.71,697.98
2016,6,20,10,45,848.0,125.5,1.8,29.5,892.0,984.72,694.39
2016,6,20,11,0,856.0,126.0,1.8,30.0,920.0,979.45,688.97
2016,6,20,11,15,860.5,127.0,1.8,30.0,940.5,967.94,681.22
2016,6,20,11,30,865.0,128.0,1.8,30.0,961.0,953.2,671.63
2016,6,20,11,45,869.5,127.5,1.85,30.5,974.0,933.89,658.54
2016,6,20,12,0,874.0,127.0,1.9,31.0,987.0,911.53,643.62
2016,6,20,12,15,875.0,127.5,1.95,31.0,992.5,884.06,626.77
2016,6,20,12,30,876.0,128.0,2.0,31.0,998.0,854.13,608.29
2016,6,20,12,45,877.0,126.5,2.05,31.5,995.5,820.45,586.09
2016,6,20,13,0,878.0,125.0,2.1,32.0,993.0,784.87,562.57
2016,6,20,13,15,592.0,297.5,2.1,32.0,880.0,684.75,491.31
2016,6,20,13,30,306.0,470.0,2.1,32.0,767.0,601.78,429.71
2016,6,20,13,45,211.5,469.5,2.15,32.0,673.0,524.99,376.56
2016,6,20,14,0,117.0,469.0,2.2,32.0,579.0,451.47,325.01
2016,6,20,14,15,488.0,293.5,2.25,32.0,733.0,496.45,359.63
2016,6,20,14,30,859.0,118.0,2.3,32.0,887.0,521.06,375.15
2016,6,20,14,45,833.0,127.5,2.35,32.0,850.5,470.72,335.51
2016,6,20,15,0,807.0,137.0,2.4,32.0,814.0,416.56,292.72
2016,6,20,15,15,796.0,134.5,2.45,32.0,776.0,365.23,250.91
2016,6,20,15,30,785.0,132.0,2.5,32.0,738.0,314.63,209.0
2016,6,20,15,45,770.0,129.5,2.55,32.0,695.0,264.05,167.37
2016,6,20,16,0,755.0,127.0,2.6,32.0,652.0,215.05,128.35
2016,6,20,16,15,736.0,123.0,2.6,31.5,604.5,166.25,93.44
2016,6,20,16,30,717.0,119.0,2.6,31.0,557.0,112.25,61.41
2016,6,20,16,45,691.5,115.0,2.6,31.0,506.5,70.75,52.72
2016,6,20,17,0,666.0,111.0,2.6,31.0,456.0,70.77,52.99
2016,6,20,17,15,633.0,105.0,2.45,30.5,404.0,69.24,52.04
2016,6,20,17,30,600.0,99.0,2.3,30.0,352.0,67.53,50.95
2016,6,20,17,45,554.0,92.0,2.2,29.5,300.0,64.82,48.96
2016,6,20,18,0,508.0,85.0,2.1,29.0,248.0,61.95,46.77
2016,6,20,18,15,444.0,75.5,1.9,28.0,198.5,55.73,41.72
2016,6,20,18,30,380.0,66.0,1.7,27.0,149.0,49.57,36.49
2016,6,20,18,45,288.5,53.0,1.5,26.5,105.5,40.43,28.42
2016,6,20,19,0,197.0,40.0,1.3,26.0,62.0,30.99,19.73
2016,6,20,19,15,98.5,20.0,1.3,25.5,31.0,15.65,2.53
2016,6,20,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,21,5,45,68.5,15.0,2.3,21.5,20.5,50.76,0.0
2016,6,21,6,0,137.0,30.0,2.6,22.0,41.0,153.08,104.91
2016,6,21,6,15,238.0,44.0,2.6,22.5,81.0,239.73,188.85
2016,6,21,6,30,339.0,58.0,2.6,23.0,121.0,334.21,268.82
2016,6,21,6,45,416.0,67.0,2.65,24.0,169.5,412.75,332.88
2016,6,21,7,0,493.0,76.0,2.7,25.0,218.0,504.47,403.8
2016,6,21,7,15,542.5,83.5,2.65,25.5,270.0,571.41,452.48
2016,6,21,7,30,592.0,91.0,2.6,26.0,322.0,640.15,500.48
2016,6,21,7,45,632.5,95.0,2.55,26.5,375.0,698.0,538.8
2016,6,21,8,0,673.0,99.0,2.5,27.0,428.0,756.16,576.09
2016,6,21,8,15,699.0,103.5,2.4,27.5,479.5,801.49,603.06
2016,6,21,8,30,725.0,108.0,2.3,28.0,531.0,840.64,625.2
2016,6,21,8,45,746.5,111.0,2.2,28.5,580.0,877.34,645.19
2016,6,21,9,0,768.0,114.0,2.1,29.0,629.0,912.0,663.41
2016,6,21,9,15,783.0,117.0,2.0,29.5,674.0,937.88,675.6
2016,6,21,9,30,798.0,120.0,1.9,30.0,719.0,961.08,685.96
2016,6,21,9,45,810.0,122.5,1.85,30.5,759.0,977.8,692.74
2016,6,21,10,0,822.0,125.0,1.8,31.0,799.0,980.19,690.69
2016,6,21,10,15,831.0,126.5,1.8,31.0,833.0,986.65,693.47
2016,6,21,10,30,840.0,128.0,1.8,31.0,867.0,989.92,694.37
2016,6,21,10,45,847.5,129.0,1.85,31.5,894.5,987.92,691.39
2016,6,21,11,0,855.0,130.0,1.9,32.0,922.0,982.61,686.57
2016,6,21,11,15,859.5,131.0,1.95,32.0,942.5,971.07,679.42
2016,6,21,11,30,864.0,132.0,2.0,32.0,963.0,956.29,670.39
2016,6,21,11,45,868.5,131.5,2.05,32.5,976.5,936.95,657.24
2016,6,21,12,0,873.0,131.0,2.1,33.0,990.0,914.55,642.28
2016,6,21,12,15,874.0,131.0,2.15,33.0,995.0,886.62,625.15
2016,6,21,12,30,875.0,131.0,2.2,33.0,1000.0,856.25,606.42
2016,6,21,12,45,874.5,130.5,2.25,33.0,997.0,822.19,585.19
2016,6,21,13,0,874.0,130.0,2.3,33.0,994.0,786.31,562.62
2016,6,21,13,15,871.5,129.5,2.3,33.0,983.5,747.12,537.35
2016,6,21,13,30,869.0,129.0,2.3,33.0,973.0,706.25,509.03
2016,6,21,13,45,865.0,128.5,2.35,33.0,954.5,662.82,478.54
2016,6,21,14,0,861.0,128.0,2.4,33.0,936.0,618.09,446.33
2016,6,21,14,15,855.0,126.5,2.4,33.0,911.0,570.37,410.97
2016,6,21,14,30,849.0,125.0,2.4,33.0,886.0,521.9,374.11
2016,6,21,14,45,538.0,265.5,2.45,33.0,741.5,438.01,312.75
2016,6,21,15,0,227.0,406.0,2.5,33.0,597.0,399.44,286.04
2016,6,21,15,15,292.5,369.5,2.45,33.0,603.5,368.21,261.53
2016,6,21,15,30,358.0,333.0,2.4,33.0,610.0,340.68,238.35
2016,6,21,15,45,349.5,313.5,2.4,33.0,571.0,300.8,207.92
2016,6,21,16,0,341.0,294.0,2.4,33.0,532.0,262.19,179.03
2016,6,21,16,15,553.5,196.5,2.35,32.5,549.5,190.98,118.77
2016,6,21,16,30,766.0,99.0,2.3,32.0,567.0,109.03,57.03
2016,6,21,16,45,744.5,95.0,2.25,32.0,516.5,64.91,47.73
2016,6,21,17,0,723.0,91.0,2.2,32.0,466.0,64.1,47.28
2016,6,21,17,15,693.0,86.5,2.1,31.5,413.5,56.85,41.61
2016,6,21,17,30,663.0,82.0,2.0,31.0,361.0,55.6,40.84
2016,6,21,17,45,624.5,75.5,1.9,30.5,309.0,52.72,38.66
2016,6,21,18,0,586.0,69.0,1.8,30.0,257.0,49.64,36.26
2016,6,21,18,15,526.5,62.0,1.6,29.0,206.5,45.88,33.25
2016,6,21,18,30,467.0,55.0,1.4,28.0,156.0,41.98,29.95
2016,6,21,18,45,378.5,44.5,1.25,27.5,111.5,34.8,23.6
2016,6,21,19,0,290.0,34.0,1.1,27.0,67.0,27.32,16.67
2016,6,21,19,15,145.0,17.0,1.1,26.5,33.5,13.43,1.51
2016,6,21,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
