Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,22,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,5,45,75.0,14.5,2.2,22.5,20.5,53.77,0.0
2016,6,22,6,0,150.0,29.0,2.5,23.0,41.0,158.56,107.67
2016,6,22,6,15,251.5,42.5,2.65,23.5,81.0,245.86,192.96
2016,6,22,6,30,353.0,56.0,2.8,24.0,121.0,340.62,273.12
2016,6,22,6,45,430.0,64.5,3.0,24.5,170.0,425.05,342.35
2016,6,22,7,0,507.0,73.0,3.2,25.0,219.0,511.27,410.08
2016,6,22,7,15,555.5,80.0,3.2,25.5,271.0,577.18,458.45
2016,6,22,7,30,604.0,87.0,3.2,26.0,323.0,644.85,506.2
2016,6,22,7,45,642.5,91.5,3.2,26.5,376.0,701.92,544.55
2016,6,22,8,0,681.0,96.0,3.2,27.0,429.0,759.22,581.94
2016,6,22,8,15,707.0,100.5,3.15,27.5,480.5,804.79,609.89
2016,6,22,8,30,733.0,105.0,3.1,28.0,532.0,844.48,633.22
2016,6,22,8,45,753.5,108.0,3.1,28.5,580.5,880.4,653.92
2016,6,22,9,0,774.0,111.0,3.1,29.0,629.0,914.23,672.97
2016,6,22,9,15,789.0,114.0,3.1,29.5,674.0,940.25,686.68
2016,6,22,9,30,804.0,117.0,3.1,30.0,719.0,963.59,698.62
2016,6,22,9,45,815.5,119.5,3.1,30.5,759.0,968.79,698.86
2016,6,22,10,0,827.0,122.0,3.1,31.0,799.0,982.09,704.58
2016,6,22,10,15,835.5,124.0,3.15,31.0,833.0,988.67,707.84
2016,6,22,10,30,844.0,126.0,3.2,31.0,867.0,992.03,709.23
2016,6,22,10,45,851.0,127.0,3.25,31.5,895.0,989.57,705.64
2016,6,22,11,0,858.0,128.0,3.3,32.0,923.0,983.82,700.13
2016,6,22,11,15,862.5,129.0,3.35,32.0,943.5,972.32,692.52
2016,6,22,11,30,867.0,130.0,3.4,32.0,964.0,957.58,682.96
2016,6,22,11,45,876.5,126.0,3.5,32.5,979.0,939.71,670.43
2016,6,22,12,0,886.0,122.0,3.6,33.0,994.0,918.68,655.93
2016,6,22,12,15,625.0,288.0,3.65,33.0,904.5,823.63,591.44
2016,6,22,12,30,364.0,454.0,3.7,33.0,815.0,721.38,516.48
2016,6,22,12,45,626.5,287.0,3.75,33.0,907.5,765.64,553.44
2016,6,22,13,0,889.0,120.0,3.8,33.0,1000.0,790.28,573.42
2016,6,22,13,15,887.0,119.5,3.8,33.0,989.5,751.0,547.04
2016,6,22,13,30,885.0,119.0,3.8,33.0,979.0,709.94,518.21
2016,6,22,13,45,882.5,117.5,3.85,33.0,961.0,666.11,486.61
2016,6,22,14,0,880.0,116.0,3.9,33.0,943.0,620.81,453.21
2016,6,22,14,15,874.5,114.5,3.85,33.0,917.5,572.56,416.63
2016,6,22,14,30,869.0,113.0,3.8,33.0,892.0,523.48,378.52
2016,6,22,14,45,849.5,119.0,3.8,33.0,857.0,473.06,338.55
2016,6,22,15,0,830.0,125.0,3.8,33.0,822.0,423.46,298.31
2016,6,22,15,15,819.5,123.0,3.8,33.0,784.0,372.35,256.13
2016,6,22,15,30,809.0,121.0,3.8,33.0,746.0,314.51,208.51
2016,6,22,15,45,793.5,119.0,3.8,33.0,702.0,262.89,165.74
2016,6,22,16,0,778.0,117.0,3.8,33.0,658.0,212.87,125.66
2016,6,22,16,15,760.0,113.5,3.75,32.5,610.5,163.25,89.89
2016,6,22,16,30,742.0,110.0,3.7,32.0,563.0,115.87,62.97
2016,6,22,16,45,715.5,106.5,3.65,32.0,512.0,65.46,48.19
2016,6,22,17,0,689.0,103.0,3.6,32.0,461.0,65.52,48.46
2016,6,22,17,15,657.5,98.0,3.4,31.5,409.0,64.43,47.87
2016,6,22,17,30,626.0,93.0,3.2,31.0,357.0,63.22,47.16
2016,6,22,17,45,581.5,86.5,3.05,30.5,304.5,60.68,45.31
2016,6,22,18,0,537.0,80.0,2.9,30.0,252.0,57.99,43.26
2016,6,22,18,15,475.5,71.0,2.75,29.0,202.0,53.0,39.25
2016,6,22,18,30,414.0,62.0,2.6,28.0,152.0,47.78,34.83
2016,6,22,18,45,324.5,50.0,2.5,27.5,108.5,38.22,26.44
2016,6,22,19,0,235.0,38.0,2.4,27.0,65.0,29.48,18.43
2016,6,22,19,15,117.5,19.0,2.55,26.5,32.5,14.87,2.44
2016,6,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,23,5,45,81.5,14.5,2.65,22.5,20.5,57.23,0.0
2016,6,23,6,0,163.0,29.0,2.8,23.0,41.0,165.83,111.97
2016,6,23,6,15,267.0,42.0,2.9,23.0,82.0,254.85,200.51
2016,6,23,6,30,371.0,55.0,3.0,23.0,123.0,351.2,282.8
2016,6,23,6,45,457.5,62.0,3.2,23.5,173.5,441.7,357.22
2016,6,23,7,0,544.0,69.0,3.4,24.0,224.0,534.22,429.64
2016,6,23,7,15,591.0,75.0,3.4,24.5,276.5,598.9,477.04
2016,6,23,7,30,638.0,81.0,3.4,25.0,329.0,665.2,523.77
2016,6,23,7,45,680.5,83.5,3.4,25.5,383.5,724.1,563.44
2016,6,23,8,0,723.0,86.0,3.4,26.0,438.0,779.31,599.3
2016,6,23,8,15,747.0,89.5,3.35,26.5,490.0,823.23,626.1
2016,6,23,8,30,771.0,93.0,3.3,27.0,542.0,865.71,651.36
2016,6,23,8,45,793.5,94.0,3.3,27.5,591.5,901.89,672.18
2016,6,23,9,0,816.0,95.0,3.3,28.0,641.0,925.93,684.66
2016,6,23,9,15,829.5,97.5,3.25,28.5,686.0,950.56,697.22
2016,6,23,9,30,843.0,100.0,3.2,29.0,731.0,972.45,707.9
2016,6,23,9,45,855.5,101.0,3.2,29.5,771.5,988.71,715.29
2016,6,23,10,0,868.0,102.0,3.2,30.0,812.0,1001.9,720.8
2016,6,23,10,15,875.5,103.5,3.2,30.0,846.5,1007.37,722.94
2016,6,23,10,30,883.0,105.0,3.2,30.0,881.0,1009.51,723.16
2016,6,23,10,45,889.5,105.5,3.25,30.5,908.5,1006.22,719.02
2016,6,23,11,0,896.0,106.0,3.3,31.0,936.0,999.56,712.91
2016,6,23,11,15,900.0,107.0,3.35,31.0,956.5,987.56,704.98
2016,6,23,11,30,904.0,108.0,3.4,31.0,977.0,972.23,695.05
2016,6,23,11,45,602.5,294.0,3.45,31.5,877.0,859.22,617.77
2016,6,23,12,0,301.0,480.0,3.5,32.0,777.0,729.46,522.11
2016,6,23,12,15,596.0,302.0,3.55,32.0,893.0,810.78,585.43
2016,6,23,12,30,891.0,124.0,3.6,32.0,1009.0,864.74,623.97
2016,6,23,12,45,890.0,124.0,3.65,32.5,1006.0,830.3,599.87
2016,6,23,13,0,889.0,124.0,3.7,33.0,1003.0,794.0,575.09
2016,6,23,13,15,887.0,123.5,3.7,33.0,992.5,754.69,549.13
2016,6,23,13,30,885.0,123.0,3.7,33.0,982.0,713.6,520.27
2016,6,23,13,45,881.5,122.0,3.75,33.0,964.0,669.49,488.55
2016,6,23,14,0,878.0,121.0,3.8,33.0,946.0,623.99,455.08
2016,6,23,14,15,872.0,119.5,3.75,33.0,920.0,575.53,418.43
2016,6,23,14,30,866.0,118.0,3.7,33.0,894.0,526.28,380.29
2016,6,23,14,45,861.5,114.5,3.7,33.0,862.5,475.65,340.23
2016,6,23,15,0,857.0,111.0,3.7,33.0,831.0,424.49,298.71
2016,6,23,15,15,846.5,109.0,3.7,33.0,792.5,372.06,255.4
2016,6,23,15,30,836.0,107.0,3.7,33.0,754.0,320.13,211.9
2016,6,23,15,45,514.5,215.0,3.7,33.0,606.0,264.06,176.28
2016,6,23,16,0,193.0,323.0,3.7,33.0,458.0,265.94,188.5
2016,6,23,16,15,237.5,292.0,3.65,32.5,445.5,235.85,165.35
2016,6,23,16,30,282.0,261.0,3.6,32.0,433.0,190.32,133.18
2016,6,23,16,45,500.0,177.0,3.55,31.5,450.0,111.82,85.96
2016,6,23,17,0,718.0,93.0,3.5,31.0,467.0,65.47,48.6
2016,6,23,17,15,687.5,88.5,3.3,30.5,414.5,58.11,42.84
2016,6,23,17,30,657.0,84.0,3.1,30.0,362.0,56.93,42.13
2016,6,23,17,45,607.0,80.0,2.95,30.0,308.5,55.9,41.41
2016,6,23,18,0,557.0,76.0,2.8,30.0,255.0,54.89,40.66
2016,6,23,18,15,496.0,68.0,2.65,29.0,204.5,50.58,37.21
2016,6,23,18,30,435.0,60.0,2.5,28.0,154.0,46.09,33.42
2016,6,23,18,45,338.0,49.0,2.35,27.5,109.5,37.49,25.84
2016,6,23,19,0,241.0,38.0,2.2,27.0,65.0,29.49,18.45
2016,6,23,19,15,120.5,19.0,2.35,26.5,32.5,14.87,2.58
2016,6,23,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,5,45,78.0,14.0,1.65,22.5,20.5,54.83,0.0
2016,6,24,6,0,156.0,28.0,1.8,23.0,41.0,159.48,106.37
2016,6,24,6,15,262.0,41.5,1.9,23.5,81.5,250.82,196.21
2016,6,24,6,30,368.0,55.0,2.0,24.0,122.0,349.02,278.64
2016,6,24,6,45,286.0,79.5,2.15,24.5,142.5,335.9,269.37
2016,6,24,7,0,204.0,104.0,2.3,25.0,163.0,298.43,239.36
2016,6,24,7,15,102.0,90.0,2.4,25.5,119.5,185.63,148.02
2016,6,24,7,30,0.0,76.0,2.5,26.0,76.0,67.48,49.4
2016,6,24,7,45,221.0,118.5,2.6,26.5,226.0,340.64,271.79
2016,6,24,8,0,442.0,161.0,2.7,27.0,376.0,615.2,477.45
2016,6,24,8,15,438.5,184.0,2.75,27.5,418.0,648.39,496.54
2016,6,24,8,30,435.0,207.0,2.8,28.0,460.0,679.25,515.17
2016,6,24,8,45,319.5,256.0,2.9,28.5,450.5,611.31,461.7
2016,6,24,9,0,204.0,305.0,3.0,29.0,441.0,536.89,403.67
2016,6,24,9,15,328.5,292.0,3.05,29.0,529.5,662.27,494.92
2016,6,24,9,30,453.0,279.0,3.1,29.0,618.0,789.74,583.38
2016,6,24,9,45,299.5,338.5,3.2,29.5,568.0,680.23,501.49
2016,6,24,10,0,146.0,398.0,3.3,30.0,518.0,567.01,416.91
2016,6,24,10,15,320.0,372.0,3.4,30.0,649.0,726.49,532.23
2016,6,24,10,30,494.0,346.0,3.5,30.0,780.0,881.97,638.96
2016,6,24,10,45,700.5,221.0,3.6,30.5,858.0,955.2,689.55
2016,6,24,11,0,907.0,96.0,3.7,31.0,936.0,1000.42,716.65
2016,6,24,11,15,674.5,258.5,3.75,31.0,891.5,935.92,673.8
2016,6,24,11,30,442.0,421.0,3.8,31.0,847.0,847.88,608.53
2016,6,24,11,45,655.5,277.0,3.9,31.0,918.0,893.33,645.8
2016,6,24,12,0,869.0,133.0,4.0,31.0,989.0,913.82,660.6
2016,6,24,12,15,560.0,316.5,4.0,30.5,869.5,795.43,578.57
2016,6,24,12,30,251.0,500.0,4.0,30.0,750.0,666.93,483.87
2016,6,24,12,45,267.5,494.5,4.05,30.0,760.0,656.46,477.59
2016,6,24,13,0,284.0,489.0,4.1,30.0,770.0,644.66,469.68
2016,6,24,13,15,359.5,459.5,4.1,30.0,811.0,655.19,478.15
2016,6,24,13,30,435.0,430.0,4.1,30.0,852.0,655.5,479.05
2016,6,24,13,45,638.5,284.5,4.1,30.0,891.5,641.66,472.32
2016,6,24,14,0,842.0,139.0,4.1,30.0,931.0,616.6,455.98
2016,6,24,14,15,642.0,253.5,4.05,30.0,848.0,547.98,402.95
2016,6,24,14,30,442.0,368.0,4.0,30.0,765.0,499.34,365.07
2016,6,24,14,45,239.0,356.5,4.0,30.0,570.0,379.09,277.91
2016,6,24,15,0,36.0,345.0,4.0,30.0,375.0,291.77,215.45
2016,6,24,15,15,195.5,340.0,3.95,29.5,492.5,326.8,238.9
2016,6,24,15,30,355.0,335.0,3.9,29.0,610.0,342.02,244.89
2016,6,24,15,45,406.0,294.5,3.85,29.0,591.0,293.0,204.63
2016,6,24,16,0,457.0,254.0,3.8,29.0,572.0,247.76,167.18
2016,6,24,16,15,440.5,241.0,3.7,29.0,530.0,207.61,138.06
2016,6,24,16,30,424.0,228.0,3.6,29.0,488.0,169.65,114.68
2016,6,24,16,45,263.0,225.0,3.55,29.0,382.0,149.09,117.21
2016,6,24,17,0,102.0,222.0,3.5,29.0,276.0,165.54,131.03
2016,6,24,17,15,149.5,196.5,3.25,28.5,265.0,141.8,112.33
2016,6,24,17,30,197.0,171.0,3.0,28.0,254.0,126.29,100.2
2016,6,24,17,45,183.5,148.0,2.75,27.5,217.0,111.16,88.15
2016,6,24,18,0,170.0,125.0,2.5,27.0,180.0,95.52,75.43
2016,6,24,18,15,148.0,103.0,2.35,26.5,144.5,79.98,62.5
2016,6,24,18,30,126.0,81.0,2.2,26.0,109.0,64.01,48.88
2016,6,24,18,45,91.5,60.0,2.05,26.0,77.5,48.25,35.06
2016,6,24,19,0,57.0,39.0,1.9,26.0,46.0,32.12,20.71
2016,6,24,19,15,28.5,19.5,1.95,25.5,23.0,16.65,3.73
2016,6,24,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,5,45,3.5,12.5,2.1,23.0,13.0,13.26,0.0
2016,6,25,6,0,7.0,25.0,2.2,23.0,26.0,28.96,14.46
2016,6,25,6,15,42.5,45.5,2.25,23.0,53.0,81.95,60.95
2016,6,25,6,30,78.0,66.0,2.3,23.0,80.0,141.87,111.78
2016,6,25,6,45,110.5,86.5,2.35,23.5,114.0,190.95,153.07
2016,6,25,7,0,143.0,107.0,2.4,24.0,148.0,241.92,194.83
2016,6,25,7,15,227.0,123.0,2.55,24.0,203.5,345.0,277.9
2016,6,25,7,30,311.0,139.0,2.7,24.0,259.0,439.34,351.8
2016,6,25,7,45,297.0,165.5,2.85,24.5,294.5,467.03,370.23
2016,6,25,8,0,283.0,192.0,3.0,25.0,330.0,492.19,386.6
2016,6,25,8,15,164.0,212.5,3.1,25.0,294.5,392.49,307.23
2016,6,25,8,30,45.0,233.0,3.2,25.0,259.0,285.84,221.26
2016,6,25,8,45,37.5,245.0,3.35,25.5,268.5,288.87,222.46
2016,6,25,9,0,30.0,257.0,3.5,26.0,278.0,291.71,223.23
2016,6,25,9,15,68.5,303.0,3.55,26.0,353.5,378.46,289.13
2016,6,25,9,30,107.0,349.0,3.6,26.0,429.0,465.07,353.08
2016,6,25,9,45,85.5,359.0,3.7,26.0,425.0,449.97,340.19
2016,6,25,10,0,64.0,369.0,3.8,26.0,421.0,434.53,327.52
2016,6,25,10,15,99.5,401.5,3.8,26.0,486.5,500.68,376.09
2016,6,25,10,30,135.0,434.0,3.8,26.0,552.0,581.69,433.87
2016,6,25,10,45,133.0,448.5,3.85,26.5,568.5,587.38,435.94
2016,6,25,11,0,131.0,463.0,3.9,27.0,585.0,592.12,437.75
2016,6,25,11,15,68.5,311.0,3.85,27.0,375.0,360.54,270.2
2016,6,25,11,30,6.0,159.0,3.8,27.0,165.0,148.48,109.73
2016,6,25,11,45,3.0,129.5,3.8,27.0,132.5,118.77,87.01
2016,6,25,12,0,0.0,100.0,3.8,27.0,100.0,89.41,64.22
2016,6,25,12,15,3.5,132.0,3.75,27.0,135.5,121.07,88.78
2016,6,25,12,30,7.0,164.0,3.7,27.0,171.0,152.31,112.77
2016,6,25,12,45,5.5,156.0,3.65,27.5,162.0,143.43,105.66
2016,6,25,13,0,4.0,148.0,3.6,28.0,153.0,134.69,98.75
2016,6,25,13,15,9.5,215.5,3.55,28.0,225.5,197.5,146.52
2016,6,25,13,30,15.0,283.0,3.5,28.0,298.0,258.54,192.16
2016,6,25,13,45,21.5,326.5,3.5,28.0,347.5,297.76,221.17
2016,6,25,14,0,28.0,370.0,3.5,28.0,397.0,328.29,243.6
2016,6,25,14,15,16.5,266.0,3.5,28.0,282.0,239.69,178.11
2016,6,25,14,30,5.0,162.0,3.5,28.0,167.0,144.72,106.64
2016,6,25,14,45,2.5,147.5,3.55,28.0,150.0,130.71,96.16
2016,6,25,15,0,0.0,133.0,3.6,28.0,133.0,117.03,85.82
2016,6,25,15,15,2.5,151.5,3.6,27.5,153.5,133.32,98.72
2016,6,25,15,30,5.0,170.0,3.6,27.0,174.0,148.85,111.02
2016,6,25,15,45,5.5,179.5,3.65,27.0,184.0,155.74,116.55
2016,6,25,16,0,6.0,189.0,3.7,27.0,194.0,162.09,121.71
2016,6,25,16,15,3.0,130.0,3.6,27.0,132.5,113.6,84.38
2016,6,25,16,30,0.0,71.0,3.5,27.0,71.0,62.87,44.7
2016,6,25,16,45,0.0,81.0,3.45,27.0,81.0,71.73,54.5
2016,6,25,17,0,0.0,91.0,3.4,27.0,91.0,80.36,61.91
2016,6,25,17,15,0.0,91.0,3.15,26.5,91.0,80.01,61.97
2016,6,25,17,30,0.0,91.0,2.9,26.0,91.0,79.5,61.92
2016,6,25,17,45,0.0,77.5,2.65,26.0,77.5,68.11,52.49
2016,6,25,18,0,0.0,64.0,2.4,26.0,64.0,56.56,42.8
2016,6,25,18,15,0.0,51.0,2.2,25.5,51.0,45.02,33.05
2016,6,25,18,30,0.0,38.0,2.0,25.0,38.0,33.5,23.12
2016,6,25,18,45,0.0,27.0,1.8,24.5,27.0,23.77,14.6
2016,6,25,19,0,0.0,16.0,1.6,24.0,16.0,14.06,6.01
2016,6,25,19,15,0.0,8.0,1.7,24.0,8.0,7.02,0.0
2016,6,25,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,10.0,1.15,22.5,10.0,9.1,0.0
2016,6,26,6,0,0.0,20.0,1.2,23.0,20.0,17.63,6.4
2016,6,26,6,15,8.0,40.5,1.35,23.0,42.0,45.77,31.31
2016,6,26,6,30,16.0,61.0,1.5,23.0,64.0,80.42,60.59
2016,6,26,6,45,33.5,83.0,1.65,23.5,91.5,117.9,92.09
2016,6,26,7,0,51.0,105.0,1.8,24.0,119.0,155.8,123.34
2016,6,26,7,15,159.5,124.5,1.85,24.0,183.5,277.82,223.35
2016,6,26,7,30,268.0,144.0,1.9,24.0,248.0,410.06,327.07
2016,6,26,7,45,311.0,161.5,2.0,24.5,299.5,473.95,373.92
2016,6,26,8,0,354.0,179.0,2.1,25.0,351.0,539.42,420.97
2016,6,26,8,15,284.5,215.5,2.15,25.0,364.0,525.56,406.87
2016,6,26,8,30,215.0,252.0,2.2,25.0,377.0,487.77,376.01
2016,6,26,8,45,490.0,182.0,2.3,25.5,499.5,708.83,540.28
2016,6,26,9,0,765.0,112.0,2.4,26.0,622.0,906.05,671.92
2016,6,26,9,15,780.0,115.0,2.45,26.5,667.0,932.1,684.53
2016,6,26,9,30,795.0,118.0,2.5,27.0,712.0,955.5,696.98
2016,6,26,9,45,530.5,251.0,2.6,27.5,657.0,836.31,614.06
2016,6,26,10,0,266.0,384.0,2.7,28.0,602.0,691.3,506.96
2016,6,26,10,15,556.0,252.0,2.8,28.5,732.0,860.23,629.07
2016,6,26,10,30,846.0,120.0,2.9,29.0,862.0,988.31,711.4
2016,6,26,10,45,852.0,122.0,3.0,29.5,889.5,986.16,707.33
2016,6,26,11,0,858.0,124.0,3.1,30.0,917.0,980.68,702.4
2016,6,26,11,15,632.5,270.5,3.15,30.0,863.0,907.1,653.3
2016,6,26,11,30,407.0,417.0,3.2,30.0,809.0,811.32,583.45
2016,6,26,11,45,372.5,439.5,3.25,30.0,802.0,775.55,559.12
2016,6,26,12,0,338.0,462.0,3.3,30.0,795.0,747.05,538.97
2016,6,26,12,15,404.0,452.5,3.3,30.0,852.5,777.22,560.35
2016,6,26,12,30,470.0,443.0,3.3,30.0,910.0,803.1,578.19
2016,6,26,12,45,467.5,442.5,3.35,30.5,905.5,773.59,556.97
2016,6,26,13,0,465.0,442.0,3.4,31.0,901.0,743.45,535.55
2016,6,26,13,15,434.5,433.5,3.35,31.0,859.5,686.08,495.99
2016,6,26,13,30,404.0,425.0,3.3,31.0,818.0,635.31,460.54
2016,6,26,13,45,308.5,449.0,3.3,31.0,745.5,566.82,411.52
2016,6,26,14,0,213.0,473.0,3.3,31.0,673.0,512.83,372.37
2016,6,26,14,15,313.0,424.5,3.25,31.0,709.5,506.53,368.41
2016,6,26,14,30,413.0,376.0,3.2,31.0,746.0,491.27,356.73
2016,6,26,14,45,481.0,339.0,3.15,31.0,755.0,467.41,337.59
2016,6,26,15,0,549.0,302.0,3.1,31.0,764.0,436.81,312.35
2016,6,26,15,15,513.5,293.0,3.05,30.5,709.5,383.63,271.91
2016,6,26,15,30,478.0,284.0,3.0,30.0,655.0,334.24,234.07
2016,6,26,15,45,615.0,204.5,2.95,30.0,652.5,278.11,185.05
2016,6,26,16,0,752.0,125.0,2.9,30.0,650.0,215.88,130.36
2016,6,26,16,15,733.5,121.0,2.8,30.0,603.0,167.17,94.63
2016,6,26,16,30,715.0,117.0,2.7,30.0,556.0,113.4,61.79
2016,6,26,16,45,661.5,122.0,2.6,30.0,500.0,74.82,56.29
2016,6,26,17,0,608.0,127.0,2.5,30.0,444.0,81.16,61.75
2016,6,26,17,15,346.0,149.5,2.2,29.5,326.0,98.51,76.42
2016,6,26,17,30,84.0,172.0,1.9,29.0,208.0,132.03,104.41
2016,6,26,17,45,76.5,148.0,1.65,28.5,177.5,115.21,91.0
2016,6,26,18,0,69.0,124.0,1.4,28.0,147.0,97.99,77.07
2016,6,26,18,15,56.0,101.5,1.3,27.5,117.5,81.32,63.31
2016,6,26,18,30,43.0,79.0,1.2,27.0,88.0,64.33,48.93
2016,6,26,18,45,24.5,58.0,1.15,26.5,63.0,48.02,34.8
2016,6,26,19,0,6.0,37.0,1.1,26.0,38.0,31.77,20.45
2016,6,26,19,15,3.0,18.5,1.1,25.5,19.0,16.31,3.74
2016,6,26,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,45,23.0,12.5,0.85,21.5,14.5,23.73,0.0
2016,6,27,6,0,46.0,25.0,0.9,22.0,29.0,64.76,38.73
2016,6,27,6,15,93.0,44.5,0.95,22.5,59.0,134.92,103.58
2016,6,27,6,30,140.0,64.0,1.0,23.0,89.0,193.45,153.48
2016,6,27,6,45,177.5,83.0,1.1,23.5,126.0,247.5,198.38
2016,6,27,7,0,215.0,102.0,1.2,24.0,163.0,303.97,243.68
2016,6,27,7,15,422.0,91.0,1.2,24.5,242.5,475.23,377.52
2016,6,27,7,30,629.0,80.0,1.2,25.0,322.0,655.18,506.03
2016,6,27,7,45,458.0,135.0,1.3,25.5,325.5,586.34,452.59
2016,6,27,8,0,287.0,190.0,1.4,26.0,329.0,493.21,380.17
2016,6,27,8,15,525.0,140.5,1.45,26.5,431.0,684.37,519.98
2016,6,27,8,30,763.0,91.0,1.5,27.0,533.0,854.78,631.05
2016,6,27,8,45,783.5,93.0,1.6,28.0,582.0,890.26,648.95
2016,6,27,9,0,804.0,95.0,1.7,29.0,631.0,913.56,660.23
2016,6,27,9,15,818.0,97.5,1.7,29.0,676.0,938.7,674.23
2016,6,27,9,30,832.0,100.0,1.7,29.0,721.0,961.15,686.49
2016,6,27,9,45,842.5,102.0,1.75,29.5,761.0,976.61,693.69
2016,6,27,10,0,853.0,104.0,1.8,30.0,801.0,989.0,699.11
2016,6,27,10,15,861.0,105.5,1.85,30.5,835.0,995.12,700.77
2016,6,27,10,30,869.0,107.0,1.9,31.0,869.0,997.97,700.59
2016,6,27,10,45,874.5,108.5,1.95,31.5,896.5,994.96,696.95
2016,6,27,11,0,880.0,110.0,2.0,32.0,924.0,988.6,691.43
2016,6,27,11,15,884.0,111.0,2.0,32.0,944.5,976.91,683.6
2016,6,27,11,30,888.0,112.0,2.0,32.0,965.0,961.93,673.89
2016,6,27,11,45,618.0,284.0,2.0,32.5,882.0,865.73,609.89
2016,6,27,12,0,348.0,456.0,2.0,33.0,799.0,750.8,527.55
2016,6,27,12,15,369.0,449.5,2.0,33.0,814.5,744.09,524.27
2016,6,27,12,30,390.0,443.0,2.0,33.0,830.0,735.06,518.55
2016,6,27,12,45,400.5,441.0,2.0,33.5,837.5,719.19,507.03
2016,6,27,13,0,411.0,439.0,2.0,34.0,845.0,701.86,494.53
2016,6,27,13,15,643.0,280.5,2.0,34.0,908.5,711.27,505.66
2016,6,27,13,30,875.0,122.0,2.0,34.0,972.0,707.75,506.78
2016,6,27,13,45,870.5,121.5,2.05,34.0,954.0,663.87,476.06
2016,6,27,14,0,866.0,121.0,2.1,34.0,936.0,618.7,443.93
2016,6,27,14,15,655.5,244.5,2.1,34.0,851.5,549.7,392.79
2016,6,27,14,30,445.0,368.0,2.1,34.0,767.0,501.74,356.82
2016,6,27,14,45,627.5,251.0,2.1,34.0,791.0,465.98,329.92
2016,6,27,15,0,810.0,134.0,2.1,34.0,815.0,419.03,291.91
2016,6,27,15,15,552.5,243.0,2.05,34.0,698.0,359.44,249.02
2016,6,27,15,30,295.0,352.0,2.0,34.0,581.0,336.67,235.84
2016,6,27,15,45,250.0,337.5,2.0,34.0,523.5,294.62,205.71
2016,6,27,16,0,205.0,323.0,2.0,34.0,466.0,268.65,188.11
2016,6,27,16,15,199.0,298.5,2.0,33.5,429.5,235.65,165.18
2016,6,27,16,30,193.0,274.0,2.0,33.0,393.0,203.76,144.66
2016,6,27,16,45,240.5,242.0,2.0,33.0,377.0,158.51,122.38
2016,6,27,17,0,288.0,210.0,2.0,33.0,361.0,142.1,109.86
2016,6,27,17,15,272.0,187.5,1.85,32.5,317.5,129.73,100.57
2016,6,27,17,30,256.0,165.0,1.7,32.0,274.0,116.68,90.58
2016,6,27,17,45,241.0,143.0,1.6,31.5,234.0,103.29,80.13
2016,6,27,18,0,226.0,121.0,1.5,31.0,194.0,89.25,68.93
2016,6,27,18,15,199.5,100.5,1.35,30.0,156.0,75.54,57.85
2016,6,27,18,30,173.0,80.0,1.2,29.0,118.0,61.28,45.97
2016,6,27,18,45,134.0,60.0,1.1,28.5,84.5,46.81,33.49
2016,6,27,19,0,95.0,40.0,1.0,28.0,51.0,31.87,20.33
2016,6,27,19,15,47.5,20.0,1.05,27.5,25.5,16.4,3.77
2016,6,27,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,28,5,45,47.5,13.0,2.35,23.5,16.5,37.31,0.0
2016,6,28,6,0,95.0,26.0,2.7,24.0,33.0,105.69,65.07
2016,6,28,6,15,177.0,45.0,2.75,24.5,71.5,202.79,157.03
2016,6,28,6,30,259.0,64.0,2.8,25.0,110.0,287.95,229.14
2016,6,28,6,45,323.5,78.5,2.85,25.5,156.0,361.09,289.47
2016,6,28,7,0,388.0,93.0,2.9,26.0,202.0,439.1,351.22
2016,6,28,7,15,438.0,104.0,2.65,26.5,252.5,505.1,400.62
2016,6,28,7,30,488.0,115.0,2.4,27.0,303.0,573.65,449.55
2016,6,28,7,45,525.0,124.5,2.2,28.0,354.0,630.99,486.72
2016,6,28,8,0,562.0,134.0,2.0,29.0,405.0,696.99,528.11
2016,6,28,8,15,591.0,141.0,1.75,29.5,455.5,745.68,556.29
2016,6,28,8,30,620.0,148.0,1.5,30.0,506.0,793.42,582.56
2016,6,28,8,45,642.0,154.0,1.25,30.5,554.0,832.01,601.44
2016,6,28,9,0,664.0,160.0,1.0,31.0,602.0,868.8,618.04
2016,6,28,9,15,681.5,165.0,0.85,31.5,646.0,897.9,630.4
2016,6,28,9,30,699.0,170.0,0.7,32.0,690.0,924.6,640.82
2016,6,28,9,45,421.0,283.0,0.6,32.5,601.5,760.27,530.1
2016,6,28,10,0,143.0,396.0,0.5,33.0,513.0,562.19,393.68
2016,6,28,10,15,219.5,404.5,0.55,33.0,593.0,642.93,449.92
2016,6,28,10,30,296.0,413.0,0.6,33.0,673.0,738.32,510.87
2016,6,28,10,45,518.0,308.0,0.65,33.0,780.0,857.83,589.85
2016,6,28,11,0,740.0,203.0,0.7,33.0,887.0,962.55,654.99
2016,6,28,11,15,745.5,205.0,0.8,33.0,907.5,952.93,649.13
2016,6,28,11,30,751.0,207.0,0.9,33.0,928.0,932.66,638.44
2016,6,28,11,45,779.5,189.5,1.05,33.5,947.0,920.66,632.25
2016,6,28,12,0,808.0,172.0,1.2,34.0,966.0,904.92,623.49
2016,6,28,12,15,809.0,172.5,1.3,33.5,971.5,877.72,609.38
2016,6,28,12,30,810.0,173.0,1.4,33.0,977.0,848.07,593.58
2016,6,28,12,45,437.5,321.0,1.55,33.0,755.5,647.76,460.09
2016,6,28,13,0,65.0,469.0,1.7,33.0,534.0,461.76,328.11
2016,6,28,13,15,102.5,482.0,1.75,33.0,582.5,491.92,350.62
2016,6,28,13,30,140.0,495.0,1.8,33.0,631.0,514.0,366.1
2016,6,28,13,45,186.5,482.5,1.9,33.0,660.0,520.5,371.26
2016,6,28,14,0,233.0,470.0,2.0,33.0,689.0,522.9,373.33
2016,6,28,14,15,180.5,457.5,2.15,32.5,624.5,466.44,334.87
2016,6,28,14,30,128.0,445.0,2.3,32.0,560.0,415.27,299.87
2016,6,28,14,45,64.0,278.0,2.45,32.0,335.5,259.38,188.94
2016,6,28,15,0,0.0,111.0,2.6,32.0,111.0,98.16,69.83
2016,6,28,15,15,0.0,109.5,2.7,31.5,109.5,96.81,69.27
2016,6,28,15,30,0.0,108.0,2.8,31.0,108.0,95.47,68.55
2016,6,28,15,45,0.0,64.5,2.95,31.0,64.5,57.2,39.1
2016,6,28,16,0,0.0,21.0,3.1,31.0,21.0,18.57,8.98
2016,6,28,16,15,0.0,19.5,3.1,30.5,19.5,17.23,7.99
2016,6,28,16,30,0.0,18.0,3.1,30.0,18.0,15.89,7.0
2016,6,28,16,45,0.0,40.0,3.15,30.0,40.0,35.34,23.77
2016,6,28,17,0,0.0,62.0,3.2,30.0,62.0,54.82,40.04
2016,6,28,17,15,0.0,42.0,3.1,29.5,42.0,37.07,25.47
2016,6,28,17,30,0.0,22.0,3.0,29.0,22.0,19.38,10.74
2016,6,28,17,45,0.0,18.5,2.9,28.5,18.5,16.28,8.19
2016,6,28,18,0,0.0,15.0,2.8,28.0,15.0,13.19,5.61
2016,6,28,18,15,0.0,12.0,2.65,27.5,12.0,10.54,3.37
2016,6,28,18,30,0.0,9.0,2.5,27.0,9.0,7.9,1.09
2016,6,28,18,45,0.0,6.5,2.35,26.5,6.5,5.7,0.0
2016,6,28,19,0,0.0,4.0,2.2,26.0,4.0,3.5,0.0
2016,6,28,19,15,0.0,2.0,2.1,25.5,2.0,1.75,0.0
2016,6,28,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,29,5,45,76.0,12.5,1.85,22.5,18.0,52.09,0.0
2016,6,29,6,0,152.0,25.0,2.1,23.0,36.0,149.47,92.69
2016,6,29,6,15,251.0,39.0,2.15,23.0,75.5,239.71,187.21
2016,6,29,6,30,350.0,53.0,2.2,23.0,115.0,333.17,267.08
2016,6,29,6,45,425.0,62.0,2.25,23.5,163.5,416.56,335.43
2016,6,29,7,0,500.0,71.0,2.3,24.0,212.0,501.43,401.88
2016,6,29,7,15,548.5,78.5,2.25,24.5,263.5,567.67,450.16
2016,6,29,7,30,597.0,86.0,2.2,25.0,315.0,635.76,497.67
2016,6,29,7,45,636.0,90.5,2.15,26.0,368.0,693.13,534.51
2016,6,29,8,0,675.0,95.0,2.1,27.0,421.0,750.81,570.13
2016,6,29,8,15,701.0,99.5,2.05,27.5,472.0,796.41,597.37
2016,6,29,8,30,727.0,104.0,2.0,28.0,523.0,836.18,620.07
2016,6,29,8,45,745.5,108.5,2.0,28.5,572.0,872.09,640.24
2016,6,29,9,0,764.0,113.0,2.0,29.0,621.0,905.86,658.75
2016,6,29,9,15,540.5,220.5,2.0,29.0,592.5,811.66,593.66
2016,6,29,9,30,317.0,328.0,2.0,29.0,564.0,689.99,504.91
2016,6,29,9,45,563.5,228.5,2.05,29.5,677.0,851.6,618.47
2016,6,29,10,0,810.0,129.0,2.1,30.0,790.0,984.11,700.93
2016,6,29,10,15,819.5,131.5,2.15,30.0,824.5,980.84,696.81
2016,6,29,10,30,829.0,134.0,2.2,30.0,859.0,985.92,699.49
2016,6,29,10,45,581.0,282.5,2.25,30.5,799.5,897.72,639.49
2016,6,29,11,0,333.0,431.0,2.3,31.0,740.0,773.47,550.56
2016,6,29,11,15,323.0,447.5,2.4,31.0,752.5,767.44,547.09
2016,6,29,11,30,313.0,464.0,2.5,31.0,765.0,759.7,541.61
2016,6,29,11,45,578.0,307.5,2.6,31.5,872.5,850.29,607.83
2016,6,29,12,0,843.0,151.0,2.7,32.0,980.0,907.65,646.37
2016,6,29,12,15,541.0,327.0,2.75,32.0,860.0,789.8,564.94
2016,6,29,12,30,239.0,503.0,2.8,32.0,740.0,658.63,470.15
2016,6,29,12,45,529.5,336.0,2.85,32.5,860.0,735.5,528.84
2016,6,29,13,0,820.0,169.0,2.9,33.0,980.0,785.14,566.07
2016,6,29,13,15,817.5,168.5,2.95,33.0,969.5,746.15,539.14
2016,6,29,13,30,815.0,168.0,3.0,33.0,959.0,705.68,511.07
2016,6,29,13,45,802.0,172.5,3.05,33.0,939.0,661.03,479.37
2016,6,29,14,0,789.0,177.0,3.1,33.0,919.0,615.99,446.69
2016,6,29,14,15,782.0,175.5,3.1,33.0,894.5,569.47,412.14
2016,6,29,14,30,775.0,174.0,3.1,33.0,870.0,522.54,376.41
2016,6,29,14,45,550.5,279.0,3.15,33.0,764.5,456.14,326.86
2016,6,29,15,0,326.0,384.0,3.2,33.0,659.0,415.03,297.05
2016,6,29,15,15,341.5,361.5,3.25,32.5,637.5,381.29,271.57
2016,6,29,15,30,357.0,339.0,3.3,32.0,616.0,346.24,244.42
2016,6,29,15,45,526.0,248.5,3.35,32.0,630.0,290.91,196.3
2016,6,29,16,0,695.0,158.0,3.4,32.0,644.0,222.83,136.93
2016,6,29,16,15,675.0,152.5,3.4,31.5,597.0,175.25,102.57
2016,6,29,16,30,655.0,147.0,3.4,31.0,550.0,130.21,76.19
2016,6,29,16,45,630.0,140.5,3.45,31.0,500.5,87.12,66.09
2016,6,29,17,0,605.0,134.0,3.5,31.0,451.0,86.07,65.52
2016,6,29,17,15,571.5,126.5,3.35,30.5,399.5,84.21,64.39
2016,6,29,17,30,538.0,119.0,3.2,30.0,348.0,82.14,63.06
2016,6,29,17,45,499.0,108.0,3.1,29.5,297.0,76.08,58.36
2016,6,29,18,0,460.0,97.0,3.0,29.0,246.0,69.79,53.36
2016,6,29,18,15,400.5,85.5,2.75,28.5,197.5,62.71,47.52
2016,6,29,18,30,341.0,74.0,2.5,28.0,149.0,55.32,41.19
2016,6,29,18,45,271.0,57.5,2.25,27.5,106.5,43.76,31.1
2016,6,29,19,0,201.0,41.0,2.0,27.0,64.0,31.73,20.32
2016,6,29,19,15,100.5,20.5,1.95,26.5,32.0,16.02,3.64
2016,6,29,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,5,45,63.0,13.0,0.85,23.5,17.5,45.53,0.0
2016,6,30,6,0,126.0,26.0,1.0,24.0,35.0,135.75,81.35
2016,6,30,6,15,221.5,41.5,1.1,24.5,73.5,225.35,173.7
2016,6,30,6,30,317.0,57.0,1.2,25.0,112.0,316.84,250.26
2016,6,30,6,45,392.5,67.5,1.3,25.5,160.0,394.99,313.59
2016,6,30,7,0,468.0,78.0,1.4,26.0,208.0,485.08,383.03
2016,6,30,7,15,517.5,86.0,1.5,26.5,259.5,551.87,431.75
2016,6,30,7,30,567.0,94.0,1.6,27.0,311.0,620.48,479.62
2016,6,30,7,45,605.5,100.0,1.75,27.5,363.5,678.54,518.7
2016,6,30,8,0,644.0,106.0,1.9,28.0,416.0,736.87,556.98
2016,6,30,8,15,671.0,111.5,1.95,28.5,467.5,783.86,585.86
2016,6,30,8,30,698.0,117.0,2.0,29.0,519.0,829.78,613.5
2016,6,30,8,45,718.0,121.5,2.1,29.5,567.5,866.3,634.9
2016,6,30,9,0,738.0,126.0,2.2,30.0,616.0,895.24,651.21
2016,6,30,9,15,464.5,238.5,2.25,30.0,554.5,756.22,554.59
2016,6,30,9,30,191.0,351.0,2.3,30.0,493.0,570.79,419.8
2016,6,30,9,45,213.5,370.0,2.35,30.5,537.5,610.43,447.12
2016,6,30,10,0,236.0,389.0,2.4,31.0,582.0,649.08,471.97
2016,6,30,10,15,525.0,266.5,2.45,31.0,719.0,839.42,606.48
2016,6,30,10,30,814.0,144.0,2.5,31.0,856.0,993.1,705.57
2016,6,30,10,45,822.0,145.0,2.55,31.5,884.5,991.6,701.26
2016,6,30,11,0,830.0,146.0,2.6,32.0,913.0,975.25,689.23
2016,6,30,11,15,456.5,306.5,2.65,32.0,730.0,770.05,552.09
2016,6,30,11,30,83.0,467.0,2.7,32.0,547.0,521.79,374.62
2016,6,30,11,45,135.5,485.0,2.75,32.5,618.0,590.24,423.05
2016,6,30,12,0,188.0,503.0,2.8,33.0,689.0,643.54,458.77
2016,6,30,12,15,182.5,507.0,2.85,33.0,687.5,628.79,448.26
2016,6,30,12,30,177.0,511.0,2.9,33.0,686.0,613.41,437.73
2016,6,30,12,45,229.0,500.5,2.95,33.5,727.0,631.83,450.5
2016,6,30,13,0,281.0,490.0,3.0,34.0,768.0,644.64,459.04
2016,6,30,13,15,565.5,317.5,3.05,34.0,869.5,690.11,495.67
2016,6,30,13,30,850.0,145.0,3.1,34.0,971.0,709.38,512.97
2016,6,30,13,45,597.0,290.0,3.15,34.0,865.0,621.26,447.67
2016,6,30,14,0,344.0,435.0,3.2,34.0,759.0,556.22,398.75
2016,6,30,14,15,587.0,287.5,3.25,34.0,822.0,545.58,393.1
2016,6,30,14,30,830.0,140.0,3.3,34.0,885.0,527.38,379.0
2016,6,30,14,45,598.5,254.0,3.4,34.0,781.5,456.04,325.75
2016,6,30,15,0,367.0,368.0,3.5,34.0,678.0,420.37,299.58
2016,6,30,15,15,586.5,245.5,3.55,33.5,713.5,373.59,260.87
2016,6,30,15,30,806.0,123.0,3.6,33.0,749.0,318.27,211.61
2016,6,30,15,45,792.5,120.5,3.65,33.0,705.5,266.73,168.85
2016,6,30,16,0,779.0,118.0,3.7,33.0,662.0,216.56,128.48
2016,6,30,16,15,761.0,114.5,3.7,32.5,615.0,166.67,92.22
2016,6,30,16,30,743.0,111.0,3.7,32.0,568.0,119.01,64.58
2016,6,30,16,45,719.5,107.0,3.75,32.0,517.0,65.98,48.6
2016,6,30,17,0,696.0,103.0,3.8,32.0,466.0,65.42,48.37
2016,6,30,17,15,665.0,97.5,3.65,31.5,414.0,63.99,47.5
2016,6,30,17,30,634.0,92.0,3.5,31.0,362.0,62.4,46.47
2016,6,30,17,45,591.0,85.5,3.4,30.5,309.5,59.83,44.6
2016,6,30,18,0,548.0,79.0,3.3,30.0,257.0,57.1,42.52
2016,6,30,18,15,489.0,70.5,3.0,29.5,207.0,52.51,38.75
2016,6,30,18,30,430.0,62.0,2.7,29.0,157.0,47.71,34.63
2016,6,30,18,45,344.5,50.0,2.45,28.5,112.5,38.24,26.37
2016,6,30,19,0,259.0,38.0,2.2,28.0,68.0,29.51,18.41
2016,6,30,19,15,129.5,19.0,2.15,27.5,34.0,14.87,2.93
2016,6,30,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,45,84.0,12.5,1.0,22.5,18.5,56.24,0.0
2016,7,1,6,0,168.0,25.0,1.1,23.0,37.0,157.9,93.56
2016,7,1,6,15,273.5,38.5,1.15,23.5,77.5,253.08,195.99
2016,7,1,6,30,379.0,52.0,1.2,24.0,118.0,354.42,280.53
2016,7,1,6,45,455.0,60.5,1.25,25.0,167.5,435.71,345.33
2016,7,1,7,0,531.0,69.0,1.3,26.0,217.0,521.84,409.92
2016,7,1,7,15,580.5,76.0,1.4,26.5,270.0,589.38,458.22
2016,7,1,7,30,630.0,83.0,1.5,27.0,323.0,658.77,505.96
2016,7,1,7,45,667.5,87.5,1.6,27.5,377.0,715.91,543.44
2016,7,1,8,0,705.0,92.0,1.7,28.0,431.0,773.22,580.05
2016,7,1,8,15,730.5,96.5,1.75,28.5,483.5,814.59,604.58
2016,7,1,8,30,756.0,101.0,1.8,29.0,536.0,859.59,631.18
2016,7,1,8,45,777.0,104.0,1.9,29.5,586.0,896.78,652.71
2016,7,1,9,0,798.0,107.0,2.0,30.0,636.0,931.86,672.73
2016,7,1,9,15,812.5,110.0,2.0,30.5,681.5,958.09,685.9
2016,7,1,9,30,827.0,113.0,2.0,31.0,727.0,981.57,697.33
2016,7,1,9,45,839.5,114.5,2.05,31.5,768.0,987.46,698.36
2016,7,1,10,0,852.0,116.0,2.1,32.0,809.0,1001.22,704.62
2016,7,1,10,15,860.5,117.5,2.15,32.0,844.0,1007.74,707.83
2016,7,1,10,30,869.0,119.0,2.2,32.0,879.0,1010.97,709.21
2016,7,1,10,45,876.0,120.0,2.25,32.5,907.5,1008.82,706.0
2016,7,1,11,0,883.0,121.0,2.3,33.0,936.0,1003.29,700.87
2016,7,1,11,15,887.0,122.0,2.35,33.0,957.0,991.42,693.41
2016,7,1,11,30,891.0,123.0,2.4,33.0,978.0,976.24,684.01
2016,7,1,11,45,888.0,127.0,2.5,33.5,989.5,954.01,669.36
2016,7,1,12,0,885.0,131.0,2.6,34.0,1001.0,928.76,652.86
2016,7,1,12,15,886.0,131.5,2.65,34.0,1006.5,901.2,635.82
2016,7,1,12,30,887.0,132.0,2.7,34.0,1012.0,871.08,617.08
2016,7,1,12,45,886.5,131.5,2.8,34.5,1009.5,836.72,594.6
2016,7,1,13,0,886.0,131.0,2.9,35.0,1007.0,800.48,570.78
2016,7,1,13,15,883.5,130.5,2.95,35.0,996.5,760.89,545.47
2016,7,1,13,30,881.0,130.0,3.0,35.0,986.0,719.57,517.27
2016,7,1,13,45,877.0,129.0,3.05,35.0,967.5,675.27,486.12
2016,7,1,14,0,873.0,128.0,3.1,35.0,949.0,629.62,453.26
2016,7,1,14,15,867.0,127.0,3.15,35.0,923.5,581.69,417.92
2016,7,1,14,30,861.0,126.0,3.2,35.0,898.0,532.96,381.0
2016,7,1,14,45,852.0,124.5,3.25,35.0,865.5,481.9,341.4
2016,7,1,15,0,843.0,123.0,3.3,35.0,833.0,430.75,300.64
2016,7,1,15,15,582.0,234.5,3.35,34.5,714.5,364.11,252.95
2016,7,1,15,30,321.0,346.0,3.4,34.0,596.0,340.72,239.58
2016,7,1,15,45,555.5,230.5,3.5,34.0,632.0,285.9,190.16
2016,7,1,16,0,790.0,115.0,3.6,34.0,668.0,216.47,127.39
2016,7,1,16,15,772.5,111.5,3.6,33.5,620.0,166.01,90.85
2016,7,1,16,30,755.0,108.0,3.6,33.0,572.0,117.72,62.92
2016,7,1,16,45,727.0,105.5,3.65,33.0,520.5,72.38,53.59
2016,7,1,17,0,699.0,103.0,3.7,33.0,469.0,65.44,48.17
2016,7,1,17,15,668.0,97.5,3.6,32.5,416.0,64.01,47.3
2016,7,1,17,30,637.0,92.0,3.5,32.0,363.0,62.42,46.28
2016,7,1,17,45,592.0,86.0,3.4,31.5,310.0,60.21,44.72
2016,7,1,18,0,547.0,80.0,3.3,31.0,257.0,57.89,42.99
2016,7,1,18,15,486.5,71.0,3.05,30.0,206.5,52.91,39.0
2016,7,1,18,30,426.0,62.0,2.8,29.0,156.0,47.69,34.62
2016,7,1,18,45,339.0,50.0,2.55,28.5,112.0,38.22,26.35
2016,7,1,19,0,252.0,38.0,2.3,28.0,68.0,29.49,18.4
2016,7,1,19,15,126.0,19.0,2.3,27.5,34.0,14.87,2.91
2016,7,1,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
