Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,2,5,45,30.0,13.0,2.85,23.5,15.0,27.82,0.0
2016,7,2,6,0,60.0,26.0,3.1,24.0,30.0,84.97,46.27
2016,7,2,6,15,148.0,45.5,3.25,24.5,68.0,172.83,132.87
2016,7,2,6,30,236.0,65.0,3.4,25.0,106.0,260.55,207.52
2016,7,2,6,45,322.5,76.5,3.6,25.5,153.5,357.19,287.1
2016,7,2,7,0,409.0,88.0,3.8,26.0,201.0,447.7,359.6
2016,7,2,7,15,463.0,98.0,3.85,26.5,252.5,516.38,412.25
2016,7,2,7,30,517.0,108.0,3.9,27.0,304.0,587.92,464.64
2016,7,2,7,45,570.0,111.0,4.0,27.5,358.0,660.59,515.82
2016,7,2,8,0,623.0,114.0,4.1,28.0,412.0,727.45,561.24
2016,7,2,8,15,651.5,119.5,4.1,28.5,463.5,775.37,591.74
2016,7,2,8,30,680.0,125.0,4.1,29.0,515.0,822.3,620.99
2016,7,2,8,45,710.0,125.5,4.2,29.5,565.5,863.24,646.02
2016,7,2,9,0,740.0,126.0,4.3,30.0,616.0,896.96,665.88
2016,7,2,9,15,756.5,129.5,4.35,30.5,661.5,924.91,681.51
2016,7,2,9,30,773.0,133.0,4.4,31.0,707.0,950.27,695.37
2016,7,2,9,45,790.0,133.0,4.45,31.5,748.0,969.41,705.12
2016,7,2,10,0,807.0,133.0,4.5,32.0,789.0,985.63,713.02
2016,7,2,10,15,816.5,135.0,4.5,32.0,824.0,993.36,716.69
2016,7,2,10,30,826.0,137.0,4.5,32.0,859.0,986.24,710.87
2016,7,2,10,45,835.5,137.0,4.55,32.5,888.0,985.59,708.35
2016,7,2,11,0,845.0,137.0,4.6,33.0,917.0,981.67,703.8
2016,7,2,11,15,850.0,138.0,4.6,33.0,938.0,971.01,696.22
2016,7,2,11,30,855.0,139.0,4.6,33.0,959.0,957.1,686.68
2016,7,2,11,45,855.5,141.5,4.65,33.5,972.0,937.14,672.17
2016,7,2,12,0,856.0,144.0,4.7,34.0,985.0,914.18,655.83
2016,7,2,12,15,857.0,144.5,4.7,34.0,990.5,887.15,638.0
2016,7,2,12,30,858.0,145.0,4.7,34.0,996.0,857.65,618.57
2016,7,2,12,45,857.0,145.0,4.7,34.5,994.0,824.04,595.15
2016,7,2,13,0,856.0,145.0,4.7,35.0,992.0,788.7,570.59
2016,7,2,13,15,854.0,144.5,4.7,35.0,981.5,750.48,544.97
2016,7,2,13,30,852.0,144.0,4.7,35.0,971.0,710.59,516.58
2016,7,2,13,45,846.5,144.0,4.75,35.0,953.0,667.21,485.39
2016,7,2,14,0,841.0,144.0,4.8,35.0,935.0,622.67,452.66
2016,7,2,14,15,835.0,142.5,4.75,35.0,910.0,575.76,417.18
2016,7,2,14,30,829.0,141.0,4.7,35.0,885.0,528.1,380.33
2016,7,2,14,45,819.5,139.5,4.7,35.0,853.0,474.17,338.29
2016,7,2,15,0,810.0,138.0,4.7,35.0,821.0,423.43,297.48
2016,7,2,15,15,799.0,135.5,4.65,34.5,782.5,371.76,255.65
2016,7,2,15,30,788.0,133.0,4.6,34.0,744.0,320.78,213.66
2016,7,2,15,45,770.0,131.5,4.6,34.0,700.0,269.82,171.59
2016,7,2,16,0,752.0,130.0,4.6,34.0,656.0,220.74,132.36
2016,7,2,16,15,733.0,126.0,4.55,33.5,608.5,171.79,96.93
2016,7,2,16,30,714.0,122.0,4.5,33.0,561.0,117.46,63.98
2016,7,2,16,45,683.0,119.5,4.45,33.0,509.5,73.66,54.65
2016,7,2,17,0,652.0,117.0,4.4,33.0,458.0,74.48,55.55
2016,7,2,17,15,618.5,111.0,4.25,32.5,405.5,73.15,54.8
2016,7,2,17,30,585.0,105.0,4.1,32.0,353.0,71.66,53.92
2016,7,2,17,45,534.5,98.0,4.0,31.5,300.5,69.15,52.14
2016,7,2,18,0,484.0,91.0,3.9,31.0,248.0,65.67,49.47
2016,7,2,18,15,420.0,81.0,3.75,30.5,198.5,59.52,44.44
2016,7,2,18,30,356.0,71.0,3.6,30.0,149.0,53.13,39.0
2016,7,2,18,45,264.0,57.0,3.45,29.5,106.0,43.35,30.48
2016,7,2,19,0,172.0,43.0,3.3,29.0,63.0,33.25,21.33
2016,7,2,19,15,86.0,21.5,3.35,28.5,31.5,17.6,4.39
2016,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,4.0,4.35,23.5,4.0,3.64,0.0
2016,7,3,6,0,0.0,8.0,4.5,24.0,8.0,7.02,0.0
2016,7,3,6,15,0.0,18.0,4.7,24.5,18.0,15.83,6.91
2016,7,3,6,30,0.0,28.0,4.9,25.0,28.0,24.66,14.42
2016,7,3,6,45,0.0,40.5,5.15,25.5,40.5,35.72,23.67
2016,7,3,7,0,0.0,53.0,5.4,26.0,53.0,46.79,32.8
2016,7,3,7,15,0.0,58.0,5.5,26.5,58.0,51.22,36.33
2016,7,3,7,30,0.0,63.0,5.6,27.0,63.0,55.66,39.76
2016,7,3,7,45,0.0,70.5,5.7,27.5,70.5,62.33,44.92
2016,7,3,8,0,0.0,78.0,5.8,28.0,78.0,69.02,50.0
2016,7,3,8,15,0.0,117.0,5.8,28.5,117.0,106.14,79.18
2016,7,3,8,30,0.0,156.0,5.8,29.0,156.0,144.31,108.63
2016,7,3,8,45,3.0,169.0,5.85,29.5,171.0,159.06,119.6
2016,7,3,9,0,6.0,182.0,5.9,30.0,186.0,173.9,130.55
2016,7,3,9,15,63.0,265.0,5.85,30.5,312.0,330.77,250.97
2016,7,3,9,30,120.0,348.0,5.8,31.0,438.0,496.29,372.57
2016,7,3,9,45,176.0,368.5,5.75,31.5,507.5,571.12,425.86
2016,7,3,10,0,232.0,389.0,5.7,32.0,577.0,645.33,477.7
2016,7,3,10,15,248.0,404.5,5.65,32.0,614.0,689.34,507.15
2016,7,3,10,30,264.0,420.0,5.6,32.0,651.0,714.06,523.34
2016,7,3,10,45,253.0,438.0,5.55,32.5,665.5,712.5,519.6
2016,7,3,11,0,242.0,456.0,5.5,33.0,680.0,695.78,505.88
2016,7,3,11,15,536.0,303.5,5.4,33.0,813.0,844.96,615.57
2016,7,3,11,30,830.0,151.0,5.3,33.0,946.0,944.49,683.68
2016,7,3,11,45,831.5,152.5,5.25,33.5,959.0,924.83,667.97
2016,7,3,12,0,833.0,154.0,5.2,34.0,972.0,902.25,651.14
2016,7,3,12,15,834.0,154.5,5.1,34.0,977.5,875.64,632.83
2016,7,3,12,30,835.0,155.0,5.0,34.0,983.0,846.65,613.01
2016,7,3,12,45,834.5,154.5,4.95,34.5,980.5,813.65,589.56
2016,7,3,13,0,834.0,154.0,4.9,35.0,978.0,778.98,565.06
2016,7,3,13,15,831.5,153.0,4.85,35.0,968.0,740.77,538.83
2016,7,3,13,30,829.0,152.0,4.8,35.0,958.0,701.0,510.25
2016,7,3,13,45,827.0,149.5,4.75,35.5,940.5,658.95,478.61
2016,7,3,14,0,825.0,147.0,4.7,36.0,923.0,615.51,445.5
2016,7,3,14,15,819.0,145.5,4.65,36.0,898.5,569.33,410.77
2016,7,3,14,30,813.0,144.0,4.6,36.0,874.0,519.51,372.69
2016,7,3,14,45,806.0,141.0,4.55,36.0,842.5,469.42,333.47
2016,7,3,15,0,799.0,138.0,4.5,36.0,811.0,419.22,293.22
2016,7,3,15,15,788.0,135.5,4.45,35.5,773.5,368.11,252.06
2016,7,3,15,30,777.0,133.0,4.4,35.0,736.0,317.71,210.76
2016,7,3,15,45,765.0,128.5,4.4,35.0,693.5,266.53,168.56
2016,7,3,16,0,753.0,124.0,4.4,35.0,651.0,216.57,128.61
2016,7,3,16,15,734.5,120.5,4.4,34.5,604.0,167.96,93.55
2016,7,3,16,30,716.0,117.0,4.4,34.0,557.0,114.3,61.21
2016,7,3,16,45,695.0,111.5,4.4,34.0,507.5,68.54,50.27
2016,7,3,17,0,674.0,106.0,4.4,34.0,458.0,67.2,49.4
2016,7,3,17,15,642.0,100.5,4.35,33.5,406.5,65.87,48.62
2016,7,3,17,30,610.0,95.0,4.3,33.0,355.0,64.4,47.71
2016,7,3,17,45,570.5,87.5,4.3,32.5,303.5,61.21,45.35
2016,7,3,18,0,531.0,80.0,4.3,32.0,252.0,57.8,42.73
2016,7,3,18,15,469.0,71.0,4.2,31.5,202.0,52.83,38.68
2016,7,3,18,30,407.0,62.0,4.1,31.0,152.0,47.62,34.25
2016,7,3,18,45,317.5,50.5,4.0,30.5,108.5,38.54,26.36
2016,7,3,19,0,228.0,39.0,3.9,30.0,65.0,30.23,18.79
2016,7,3,19,15,114.0,19.5,4.0,29.5,32.5,15.25,2.95
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.0,24.0,7.5,6.82,0.0
2016,7,4,6,0,0.0,15.0,4.1,24.0,15.0,13.2,1.78
2016,7,4,6,15,1.5,35.5,4.25,24.0,35.5,35.78,22.76
2016,7,4,6,30,3.0,56.0,4.4,24.0,56.0,58.68,42.23
2016,7,4,6,45,21.5,78.0,4.6,24.5,83.5,103.44,79.74
2016,7,4,7,0,40.0,100.0,4.8,25.0,111.0,141.71,111.58
2016,7,4,7,15,60.5,124.5,4.9,25.5,145.5,185.78,147.5
2016,7,4,7,30,81.0,149.0,5.0,26.0,180.0,230.55,183.18
2016,7,4,7,45,334.0,135.5,5.15,26.5,291.0,478.86,382.39
2016,7,4,8,0,587.0,122.0,5.3,27.0,402.0,704.32,552.12
2016,7,4,8,15,617.5,128.0,5.35,27.5,453.0,753.87,584.26
2016,7,4,8,30,648.0,134.0,5.4,28.0,504.0,802.58,615.95
2016,7,4,8,45,534.5,192.5,5.45,28.5,516.5,763.57,584.21
2016,7,4,9,0,421.0,251.0,5.5,29.0,529.0,724.58,550.27
2016,7,4,9,15,584.5,196.5,5.5,29.5,612.5,835.88,630.6
2016,7,4,9,30,748.0,142.0,5.5,30.0,696.0,935.07,695.47
2016,7,4,9,45,769.0,141.0,5.5,30.5,738.5,957.05,706.8
2016,7,4,10,0,790.0,140.0,5.5,31.0,781.0,976.19,716.63
2016,7,4,10,15,800.0,142.5,5.45,31.5,816.0,984.96,719.27
2016,7,4,10,30,810.0,145.0,5.4,32.0,851.0,990.51,719.93
2016,7,4,10,45,823.5,142.5,5.35,32.5,881.5,979.27,709.68
2016,7,4,11,0,837.0,140.0,5.3,33.0,912.0,976.97,705.58
2016,7,4,11,15,842.5,141.5,5.2,33.5,933.5,967.37,696.46
2016,7,4,11,30,848.0,143.0,5.1,34.0,955.0,954.51,685.41
2016,7,4,11,45,619.0,289.5,5.1,34.5,887.0,873.43,628.12
2016,7,4,12,0,390.0,436.0,5.1,35.0,819.0,771.78,552.31
2016,7,4,12,15,618.5,294.5,5.05,35.0,906.0,827.42,595.82
2016,7,4,12,30,847.0,153.0,5.0,35.0,993.0,855.44,616.55
2016,7,4,12,45,854.0,148.0,5.0,35.5,993.5,824.55,594.58
2016,7,4,13,0,861.0,143.0,5.0,36.0,994.0,791.51,571.52
2016,7,4,13,15,639.0,285.0,5.0,36.0,913.0,714.03,514.66
2016,7,4,13,30,417.0,427.0,5.0,36.0,832.0,643.4,461.36
2016,7,4,13,45,638.0,280.0,5.0,36.5,887.0,640.95,462.09
2016,7,4,14,0,859.0,133.0,5.0,37.0,942.0,625.68,451.91
2016,7,4,14,15,703.5,236.0,5.0,37.0,887.0,571.49,410.14
2016,7,4,14,30,548.0,339.0,5.0,37.0,832.0,533.65,380.36
2016,7,4,14,45,510.0,333.0,5.0,37.0,778.5,477.72,339.12
2016,7,4,15,0,472.0,327.0,5.0,37.0,725.0,425.49,300.11
2016,7,4,15,15,417.0,330.5,4.95,36.5,670.5,377.92,265.0
2016,7,4,15,30,362.0,334.0,4.9,36.0,616.0,344.78,240.51
2016,7,4,15,45,562.0,231.0,4.9,36.0,638.5,287.89,190.51
2016,7,4,16,0,762.0,128.0,4.9,36.0,661.0,221.06,131.16
2016,7,4,16,15,743.0,124.0,4.85,35.5,613.0,171.49,95.54
2016,7,4,16,30,724.0,120.0,4.8,35.0,565.0,116.69,62.58
2016,7,4,16,45,699.0,115.5,4.75,35.0,514.5,71.04,52.07
2016,7,4,17,0,674.0,111.0,4.7,35.0,464.0,70.57,51.92
2016,7,4,17,15,578.0,118.5,4.5,34.5,397.5,78.27,58.5
2016,7,4,17,30,482.0,126.0,4.3,34.0,331.0,86.3,65.41
2016,7,4,17,45,443.0,114.5,4.1,33.5,282.5,80.2,60.76
2016,7,4,18,0,404.0,103.0,3.9,33.0,234.0,73.74,55.71
2016,7,4,18,15,395.0,85.5,3.75,32.0,193.5,62.69,46.78
2016,7,4,18,30,386.0,68.0,3.6,31.0,153.0,51.01,37.06
2016,7,4,18,45,292.0,55.0,3.45,30.5,109.0,41.91,29.14
2016,7,4,19,0,198.0,42.0,3.3,30.0,65.0,32.52,20.63
2016,7,4,19,15,99.0,21.0,3.5,29.5,32.5,16.43,3.53
2016,7,4,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,45,43.0,12.5,3.95,24.0,15.0,34.2,0.0
2016,7,5,6,0,86.0,25.0,4.0,24.0,30.0,97.65,47.65
2016,7,5,6,15,188.5,41.5,4.15,24.0,68.5,205.15,158.21
2016,7,5,6,30,291.0,58.0,4.3,24.0,107.0,300.54,240.61
2016,7,5,6,45,385.0,66.5,4.45,24.5,156.5,387.47,313.6
2016,7,5,7,0,479.0,75.0,4.6,25.0,206.0,488.44,394.8
2016,7,5,7,15,531.0,82.5,4.6,25.5,257.5,556.95,446.68
2016,7,5,7,30,583.0,90.0,4.6,26.0,309.0,627.46,497.83
2016,7,5,7,45,636.0,91.0,4.7,26.5,364.5,692.19,543.27
2016,7,5,8,0,689.0,92.0,4.8,27.0,420.0,757.91,588.16
2016,7,5,8,15,715.5,96.5,4.85,27.5,472.0,799.8,614.69
2016,7,5,8,30,742.0,101.0,4.9,28.0,524.0,845.52,643.56
2016,7,5,8,45,770.0,100.5,4.95,28.5,575.0,885.08,667.66
2016,7,5,9,0,798.0,100.0,5.0,29.0,626.0,922.81,690.24
2016,7,5,9,15,812.5,102.5,5.0,29.5,671.5,948.66,704.21
2016,7,5,9,30,827.0,105.0,5.0,30.0,717.0,961.32,709.34
2016,7,5,9,45,651.5,205.5,5.0,30.5,704.5,916.52,676.11
2016,7,5,10,0,476.0,306.0,5.0,31.0,692.0,837.38,615.48
2016,7,5,10,15,674.5,207.0,5.0,31.5,780.5,934.49,683.51
2016,7,5,10,30,873.0,108.0,5.0,32.0,869.0,1003.73,726.08
2016,7,5,10,45,656.0,247.5,5.0,32.5,830.5,939.26,680.62
2016,7,5,11,0,439.0,387.0,5.0,33.0,792.0,846.38,610.1
2016,7,5,11,15,425.0,401.0,4.95,33.0,800.5,831.74,599.35
2016,7,5,11,30,411.0,415.0,4.9,33.0,809.0,815.12,586.94
2016,7,5,11,45,421.5,427.5,4.9,33.5,836.5,818.12,587.25
2016,7,5,12,0,432.0,440.0,4.9,34.0,864.0,818.21,585.56
2016,7,5,12,15,661.0,281.0,4.85,34.0,934.0,853.16,614.98
2016,7,5,12,30,890.0,122.0,4.8,34.0,1004.0,866.22,625.01
2016,7,5,12,45,632.0,284.0,4.8,34.5,909.5,771.92,557.41
2016,7,5,13,0,374.0,446.0,4.8,35.0,815.0,680.9,488.23
2016,7,5,13,15,403.5,438.0,4.8,35.0,833.0,672.5,482.92
2016,7,5,13,30,433.0,430.0,4.8,35.0,851.0,656.96,472.2
2016,7,5,13,45,441.0,417.0,4.8,35.5,839.0,624.2,448.27
2016,7,5,14,0,449.0,404.0,4.8,36.0,827.0,590.53,423.46
2016,7,5,14,15,660.0,258.5,4.8,36.0,860.5,564.76,406.51
2016,7,5,14,30,871.0,113.0,4.8,36.0,894.0,528.99,379.86
2016,7,5,14,45,858.5,114.5,4.8,36.0,861.0,478.1,339.75
2016,7,5,15,0,846.0,116.0,4.8,36.0,828.0,427.4,298.86
2016,7,5,15,15,836.0,114.0,4.8,35.5,790.5,375.46,256.76
2016,7,5,15,30,826.0,112.0,4.8,35.0,753.0,323.93,214.24
2016,7,5,15,45,813.0,109.0,4.85,35.0,710.0,271.63,170.88
2016,7,5,16,0,800.0,106.0,4.9,35.0,667.0,211.82,123.34
2016,7,5,16,15,783.0,103.0,4.95,34.5,619.5,161.12,86.53
2016,7,5,16,30,766.0,100.0,5.0,34.0,572.0,112.52,58.47
2016,7,5,16,45,743.0,96.5,5.05,34.0,521.0,65.76,48.03
2016,7,5,17,0,720.0,93.0,5.1,34.0,470.0,65.36,47.91
2016,7,5,17,15,690.0,88.5,5.0,33.5,417.5,58.02,42.2
2016,7,5,17,30,660.0,84.0,4.9,33.0,365.0,56.85,41.5
2016,7,5,17,45,616.0,79.0,4.85,32.5,312.0,55.11,40.31
2016,7,5,18,0,572.0,74.0,4.8,32.0,259.0,53.31,38.99
2016,7,5,18,15,511.5,66.5,4.6,31.5,208.5,49.34,35.76
2016,7,5,18,30,451.0,59.0,4.4,31.0,158.0,45.22,32.24
2016,7,5,18,45,355.0,48.5,4.25,30.5,113.0,38.19,26.06
2016,7,5,19,0,259.0,38.0,4.1,30.0,68.0,29.52,18.2
2016,7,5,19,15,129.5,19.0,4.1,29.5,34.0,14.88,2.56
2016,7,5,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,6,5,45,36.5,12.0,4.25,23.5,14.5,30.26,0.0
2016,7,6,6,0,73.0,24.0,4.4,24.0,29.0,87.92,39.79
2016,7,6,6,15,171.5,41.0,4.55,24.5,66.5,193.87,148.77
2016,7,6,6,30,270.0,58.0,4.7,25.0,104.0,286.45,228.47
2016,7,6,6,45,365.5,67.0,4.85,25.5,152.5,374.15,302.1
2016,7,6,7,0,461.0,76.0,5.0,26.0,201.0,475.69,383.9
2016,7,6,7,15,513.5,84.0,5.05,26.5,252.5,544.58,436.65
2016,7,6,7,30,566.0,92.0,5.1,27.0,304.0,615.55,488.6
2016,7,6,7,45,615.0,95.0,5.2,27.5,358.5,678.94,533.33
2016,7,6,8,0,664.0,98.0,5.3,28.0,413.0,743.17,577.45
2016,7,6,8,15,691.0,102.5,5.4,28.5,464.5,789.58,607.73
2016,7,6,8,30,718.0,107.0,5.5,29.0,516.0,834.93,636.8
2016,7,6,8,45,742.5,109.0,5.6,29.5,566.0,868.61,657.29
2016,7,6,9,0,767.0,111.0,5.7,30.0,616.0,905.52,679.89
2016,7,6,9,15,782.5,114.5,5.7,30.5,661.5,933.07,695.31
2016,7,6,9,30,798.0,118.0,5.7,31.0,707.0,957.97,708.88
2016,7,6,9,45,812.0,119.0,5.7,31.5,748.0,975.6,717.54
2016,7,6,10,0,826.0,120.0,5.7,32.0,789.0,979.21,716.92
2016,7,6,10,15,835.0,122.0,5.7,32.0,824.5,986.88,720.72
2016,7,6,10,30,844.0,124.0,5.7,32.0,860.0,991.32,722.49
2016,7,6,10,45,853.0,124.0,5.7,32.5,889.0,990.4,719.36
2016,7,6,11,0,862.0,124.0,5.7,33.0,918.0,986.17,714.23
2016,7,6,11,15,866.5,125.0,5.7,33.5,939.5,975.17,704.81
2016,7,6,11,30,871.0,126.0,5.7,34.0,961.0,960.9,693.41
2016,7,6,11,45,876.0,125.5,5.7,34.5,975.5,942.46,679.42
2016,7,6,12,0,881.0,125.0,5.7,35.0,990.0,920.9,663.52
2016,7,6,12,15,882.5,125.5,5.7,35.0,996.0,894.13,645.65
2016,7,6,12,30,884.0,126.0,5.7,35.0,1002.0,864.74,626.06
2016,7,6,12,45,884.5,125.5,5.7,35.5,1000.5,831.41,602.54
2016,7,6,13,0,885.0,125.0,5.7,36.0,999.0,796.08,577.7
2016,7,6,13,15,883.5,124.5,5.7,36.0,989.5,757.29,551.67
2016,7,6,13,30,882.0,124.0,5.7,36.0,980.0,716.68,522.91
2016,7,6,13,45,878.0,123.5,5.75,36.5,962.0,672.72,489.92
2016,7,6,14,0,874.0,123.0,5.8,37.0,944.0,627.38,455.37
2016,7,6,14,15,868.5,121.5,5.8,36.5,919.0,579.26,419.86
2016,7,6,14,30,863.0,120.0,5.8,36.0,894.0,530.28,382.66
2016,7,6,14,45,848.0,122.5,5.8,36.0,860.5,479.29,342.21
2016,7,6,15,0,833.0,125.0,5.8,36.0,827.0,428.73,301.18
2016,7,6,15,15,822.5,123.0,5.85,36.0,789.0,377.2,258.69
2016,7,6,15,30,812.0,121.0,5.9,36.0,751.0,318.95,210.8
2016,7,6,15,45,793.0,120.5,5.95,36.0,707.0,267.08,167.95
2016,7,6,16,0,774.0,120.0,6.0,36.0,663.0,217.16,128.08
2016,7,6,16,15,756.0,116.5,6.0,35.5,615.0,167.34,92.07
2016,7,6,16,30,738.0,113.0,6.0,35.0,567.0,119.76,64.71
2016,7,6,16,45,707.0,111.0,6.0,34.5,515.0,68.06,49.8
2016,7,6,17,0,676.0,109.0,6.0,34.0,463.0,69.25,51.09
2016,7,6,17,15,643.0,104.0,5.85,33.5,410.5,68.37,50.69
2016,7,6,17,30,610.0,99.0,5.7,33.0,358.0,67.38,50.18
2016,7,6,17,45,558.5,93.0,5.6,32.5,305.0,65.41,48.84
2016,7,6,18,0,507.0,87.0,5.5,32.0,252.0,63.37,47.37
2016,7,6,18,15,442.0,78.0,5.3,31.0,202.0,57.46,42.64
2016,7,6,18,30,377.0,69.0,5.1,30.0,152.0,51.74,37.84
2016,7,6,18,45,281.0,55.5,4.9,29.5,108.0,42.28,29.57
2016,7,6,19,0,185.0,42.0,4.7,29.0,64.0,32.51,20.69
2016,7,6,19,15,92.5,21.0,4.55,28.5,32.0,16.43,3.31
2016,7,6,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,5,45,2.5,10.5,4.25,24.0,10.5,10.87,0.0
2016,7,7,6,0,5.0,21.0,4.4,24.0,21.0,23.53,5.62
2016,7,7,6,15,49.5,41.0,4.6,24.5,48.5,92.58,68.02
2016,7,7,6,30,94.0,61.0,4.8,25.0,76.0,147.18,115.17
2016,7,7,6,45,133.0,81.5,5.0,25.5,112.5,201.35,161.06
2016,7,7,7,0,172.0,102.0,5.2,26.0,149.0,272.12,219.01
2016,7,7,7,15,193.5,123.0,5.25,26.5,187.0,318.79,256.05
2016,7,7,7,30,215.0,144.0,5.3,27.0,225.0,366.17,292.57
2016,7,7,7,45,457.0,116.0,5.4,28.0,322.0,559.86,444.55
2016,7,7,8,0,699.0,88.0,5.5,29.0,419.0,761.03,589.48
2016,7,7,8,15,725.0,92.0,5.55,29.5,471.0,802.59,615.19
2016,7,7,8,30,751.0,96.0,5.6,30.0,523.0,847.52,643.54
2016,7,7,8,45,777.0,96.5,5.65,30.5,573.5,886.57,667.33
2016,7,7,9,0,803.0,97.0,5.7,31.0,624.0,923.74,689.57
2016,7,7,9,15,817.5,99.5,5.7,31.5,670.0,939.48,696.75
2016,7,7,9,30,832.0,102.0,5.7,32.0,716.0,962.75,709.18
2016,7,7,9,45,844.5,103.0,5.7,32.5,757.0,979.44,717.14
2016,7,7,10,0,857.0,104.0,5.7,33.0,798.0,993.1,723.18
2016,7,7,10,15,865.0,105.5,5.65,33.5,833.0,999.58,724.24
2016,7,7,10,30,873.0,107.0,5.6,34.0,868.0,1002.75,723.3
2016,7,7,10,45,879.5,108.0,5.6,34.5,896.0,1000.53,719.31
2016,7,7,11,0,886.0,109.0,5.6,35.0,924.0,994.92,713.3
2016,7,7,11,15,890.0,110.0,5.55,35.0,945.5,983.45,704.82
2016,7,7,11,30,894.0,111.0,5.5,35.0,967.0,968.66,694.33
2016,7,7,11,45,886.5,118.5,5.5,35.5,978.0,945.92,677.63
2016,7,7,12,0,879.0,126.0,5.5,36.0,989.0,920.14,659.1
2016,7,7,12,15,880.0,126.5,5.5,36.0,994.5,892.97,641.13
2016,7,7,12,30,881.0,127.0,5.5,36.0,1000.0,863.22,621.45
2016,7,7,12,45,879.0,128.0,5.5,36.5,997.5,829.18,597.61
2016,7,7,13,0,877.0,129.0,5.5,37.0,995.0,793.28,572.56
2016,7,7,13,15,874.5,128.5,5.5,37.0,985.0,753.99,546.38
2016,7,7,13,30,872.0,128.0,5.5,37.0,975.0,713.0,517.42
2016,7,7,13,45,866.0,128.5,5.5,37.0,956.5,668.9,485.4
2016,7,7,14,0,860.0,129.0,5.5,37.0,938.0,623.61,451.88
2016,7,7,14,15,854.5,128.0,5.5,37.0,913.0,576.46,416.3
2016,7,7,14,30,849.0,127.0,5.5,37.0,888.0,528.46,379.22
2016,7,7,14,45,838.0,127.0,5.55,37.0,855.5,478.06,339.59
2016,7,7,15,0,827.0,127.0,5.6,37.0,823.0,427.74,299.06
2016,7,7,15,15,816.0,124.5,5.6,36.5,785.0,375.96,257.16
2016,7,7,15,30,805.0,122.0,5.6,36.0,747.0,317.56,209.79
2016,7,7,15,45,558.0,213.5,5.65,36.0,634.5,272.38,179.7
2016,7,7,16,0,311.0,305.0,5.7,36.0,522.0,265.47,182.01
2016,7,7,16,15,521.5,209.5,5.7,35.5,543.5,197.66,124.14
2016,7,7,16,30,732.0,114.0,5.7,35.0,565.0,119.84,64.99
2016,7,7,16,45,704.0,111.0,5.75,35.0,513.5,68.04,49.67
2016,7,7,17,0,676.0,108.0,5.8,35.0,462.0,68.59,50.33
2016,7,7,17,15,643.5,103.0,5.7,34.5,409.5,67.68,49.9
2016,7,7,17,30,611.0,98.0,5.6,34.0,357.0,66.66,49.37
2016,7,7,17,45,566.5,91.0,5.6,33.5,305.0,63.92,47.4
2016,7,7,18,0,522.0,84.0,5.6,33.0,253.0,61.03,45.22
2016,7,7,18,15,458.0,75.0,5.35,32.0,203.0,56.2,41.4
2016,7,7,18,30,394.0,66.0,5.1,31.0,153.0,49.57,35.86
2016,7,7,18,45,304.5,53.0,4.95,30.5,109.0,40.44,27.91
2016,7,7,19,0,215.0,40.0,4.8,30.0,65.0,31.01,19.37
2016,7,7,19,15,107.5,20.0,4.6,29.5,32.5,15.66,2.69
2016,7,7,19,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,11.5,3.65,23.5,13.5,28.16,0.0
2016,7,8,6,0,67.0,23.0,3.8,24.0,27.0,82.2,30.95
2016,7,8,6,15,167.0,41.0,3.95,24.5,64.5,191.42,146.09
2016,7,8,6,30,267.0,59.0,4.1,25.0,102.0,285.88,227.33
2016,7,8,6,45,361.5,68.5,4.3,25.5,151.0,373.24,300.49
2016,7,8,7,0,456.0,78.0,4.5,26.0,200.0,468.46,377.32
2016,7,8,7,15,509.5,86.0,4.55,26.5,252.0,543.19,434.4
2016,7,8,7,30,563.0,94.0,4.6,27.0,304.0,614.94,486.65
2016,7,8,7,45,618.5,95.0,4.65,28.0,359.0,681.45,532.13
2016,7,8,8,0,674.0,96.0,4.7,29.0,414.0,749.03,576.79
2016,7,8,8,15,701.0,100.5,4.75,29.5,466.0,795.77,606.55
2016,7,8,8,30,728.0,105.0,4.8,30.0,518.0,836.47,631.64
2016,7,8,8,45,756.5,105.0,4.9,30.5,569.5,876.99,656.55
2016,7,8,9,0,785.0,105.0,5.0,31.0,621.0,915.71,679.96
2016,7,8,9,15,800.5,108.0,5.0,31.5,666.5,943.04,694.82
2016,7,8,9,30,816.0,111.0,5.0,32.0,712.0,967.68,707.87
2016,7,8,9,45,831.5,111.0,5.0,32.5,754.0,975.22,709.61
2016,7,8,10,0,847.0,111.0,5.0,33.0,796.0,990.66,716.78
2016,7,8,10,15,855.5,112.5,4.95,33.0,831.0,997.53,719.49
2016,7,8,10,30,864.0,114.0,4.9,33.0,866.0,1001.12,720.25
2016,7,8,10,45,872.0,114.5,4.9,33.5,895.0,999.81,716.88
2016,7,8,11,0,880.0,115.0,4.9,34.0,924.0,995.13,711.51
2016,7,8,11,15,884.5,116.0,4.85,34.0,945.5,984.12,703.33
2016,7,8,11,30,889.0,117.0,4.8,34.0,967.0,969.76,693.15
2016,7,8,11,45,889.5,119.0,4.8,34.5,980.0,949.31,678.09
2016,7,8,12,0,890.0,121.0,4.8,35.0,993.0,925.76,661.18
2016,7,8,12,15,891.0,121.0,4.8,35.0,999.0,897.98,642.97
2016,7,8,12,30,892.0,121.0,4.8,35.0,1005.0,867.59,623.06
2016,7,8,12,45,892.0,121.0,4.8,35.5,1003.0,834.08,599.79
2016,7,8,13,0,892.0,121.0,4.8,36.0,1001.0,798.53,575.19
2016,7,8,13,15,890.0,120.5,4.8,36.0,991.5,759.1,549.13
2016,7,8,13,30,888.0,120.0,4.8,36.0,982.0,717.88,520.47
2016,7,8,13,45,883.5,119.5,4.8,36.5,964.0,673.32,487.32
2016,7,8,14,0,879.0,119.0,4.8,37.0,946.0,627.43,452.66
2016,7,8,14,15,873.5,118.0,4.85,37.0,921.0,579.43,416.88
2016,7,8,14,30,868.0,117.0,4.9,37.0,896.0,530.54,379.5
2016,7,8,14,45,854.5,119.0,4.95,37.0,863.0,479.58,339.62
2016,7,8,15,0,841.0,121.0,5.0,37.0,830.0,428.9,298.97
2016,7,8,15,15,547.5,241.5,5.05,36.5,695.0,357.61,248.33
2016,7,8,15,30,254.0,362.0,5.1,36.0,560.0,331.88,234.27
2016,7,8,15,45,521.0,238.5,5.15,36.0,613.0,283.07,188.51
2016,7,8,16,0,788.0,115.0,5.2,36.0,666.0,215.59,126.13
2016,7,8,16,15,770.0,111.5,5.2,35.5,618.5,164.93,89.63
2016,7,8,16,30,752.0,108.0,5.2,35.0,571.0,116.49,61.93
2016,7,8,16,45,724.5,105.5,5.25,35.0,519.5,72.01,52.86
2016,7,8,17,0,697.0,103.0,5.3,35.0,468.0,65.45,47.78
2016,7,8,17,15,665.5,98.0,5.2,34.5,415.5,64.37,47.2
2016,7,8,17,30,634.0,93.0,5.1,34.0,363.0,63.17,46.51
2016,7,8,17,45,587.5,87.5,5.0,33.5,309.5,61.39,45.31
2016,7,8,18,0,541.0,82.0,4.9,33.0,256.0,59.54,43.98
2016,7,8,18,15,477.5,73.0,4.65,32.0,205.5,54.63,40.09
2016,7,8,18,30,414.0,64.0,4.4,31.0,155.0,49.5,35.8
2016,7,8,18,45,318.5,52.0,4.15,30.5,110.5,39.72,27.31
2016,7,8,19,0,223.0,40.0,3.9,30.0,66.0,31.03,19.38
2016,7,8,19,15,111.5,20.0,3.85,29.5,33.0,15.67,2.5
2016,7,8,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,3.1,23.5,9.5,8.64,0.0
2016,7,9,6,0,0.0,19.0,3.2,24.0,19.0,17.86,1.42
2016,7,9,6,15,41.5,39.5,3.35,24.5,46.5,85.55,62.07
2016,7,9,6,30,83.0,60.0,3.5,25.0,74.0,138.77,107.96
2016,7,9,6,45,117.0,81.5,3.7,25.5,109.0,190.48,151.59
2016,7,9,7,0,151.0,103.0,3.9,26.0,144.0,243.98,195.65
2016,7,9,7,15,176.5,123.5,3.9,26.5,181.5,291.2,233.26
2016,7,9,7,30,202.0,144.0,3.9,27.0,219.0,355.55,282.77
2016,7,9,7,45,356.5,140.5,3.95,27.5,298.5,504.04,397.9
2016,7,9,8,0,511.0,137.0,4.0,28.0,378.0,645.41,502.62
2016,7,9,8,15,527.5,151.0,4.0,28.5,425.5,689.01,530.61
2016,7,9,8,30,544.0,165.0,4.0,29.0,473.0,731.4,557.65
2016,7,9,8,45,291.5,214.0,4.0,29.5,381.0,534.45,408.2
2016,7,9,9,0,39.0,263.0,4.0,30.0,289.0,308.65,232.57
2016,7,9,9,15,148.5,300.0,4.0,30.5,408.0,474.39,357.34
2016,7,9,9,30,258.0,337.0,4.0,31.0,527.0,641.68,476.27
2016,7,9,9,45,186.0,362.0,4.0,31.5,503.0,574.59,424.34
2016,7,9,10,0,114.0,387.0,4.0,32.0,479.0,524.13,384.85
2016,7,9,10,15,475.0,258.5,4.0,32.5,668.0,780.87,571.98
2016,7,9,10,30,836.0,130.0,4.0,33.0,857.0,989.57,709.1
2016,7,9,10,45,572.0,283.5,4.0,33.5,788.5,890.88,638.8
2016,7,9,11,0,308.0,437.0,4.0,34.0,720.0,756.25,540.3
2016,7,9,11,15,583.0,286.0,4.0,34.0,837.5,875.95,627.88
2016,7,9,11,30,858.0,135.0,4.0,34.0,955.0,957.3,681.72
2016,7,9,11,45,853.0,141.0,4.0,34.5,966.5,935.55,665.32
2016,7,9,12,0,848.0,147.0,4.0,35.0,978.0,910.85,647.84
2016,7,9,12,15,849.0,147.5,3.95,35.0,983.5,884.06,630.17
2016,7,9,12,30,850.0,148.0,3.9,35.0,989.0,854.8,610.92
2016,7,9,12,45,846.5,149.5,3.9,35.5,986.0,820.55,587.39
2016,7,9,13,0,843.0,151.0,3.9,36.0,983.0,784.66,562.8
2016,7,9,13,15,840.5,150.5,3.9,36.0,973.0,746.39,537.34
2016,7,9,13,30,838.0,150.0,3.9,36.0,963.0,706.53,509.33
2016,7,9,13,45,830.0,151.0,3.9,36.0,944.0,662.7,478.0
2016,7,9,14,0,822.0,152.0,3.9,36.0,925.0,617.79,445.26
2016,7,9,14,15,816.0,150.5,3.85,36.0,900.5,570.27,409.89
2016,7,9,14,30,810.0,149.0,3.8,36.0,876.0,522.13,373.22
2016,7,9,14,45,803.5,145.5,3.8,36.0,844.5,471.81,334.16
2016,7,9,15,0,797.0,142.0,3.8,36.0,813.0,421.34,293.99
2016,7,9,15,15,785.5,139.5,3.75,36.0,775.5,369.95,252.3
2016,7,9,15,30,774.0,137.0,3.7,36.0,738.0,319.32,210.66
2016,7,9,15,45,754.5,136.5,3.7,36.0,694.0,269.27,169.89
2016,7,9,16,0,735.0,136.0,3.7,36.0,650.0,221.29,132.07
2016,7,9,16,15,662.5,152.5,3.7,35.5,591.0,172.96,99.73
2016,7,9,16,30,590.0,169.0,3.7,35.0,532.0,140.4,84.88
2016,7,9,16,45,402.5,195.0,3.7,35.0,433.0,121.93,92.81
2016,7,9,17,0,215.0,221.0,3.7,35.0,334.0,157.11,121.2
2016,7,9,17,15,171.0,198.0,3.65,34.5,281.5,142.86,110.48
2016,7,9,17,30,127.0,175.0,3.6,34.0,229.0,128.11,99.25
2016,7,9,17,45,289.5,136.0,3.6,33.5,236.0,99.12,76.21
2016,7,9,18,0,452.0,97.0,3.6,33.0,243.0,69.8,52.43
2016,7,9,18,15,386.5,86.0,3.65,32.0,194.0,63.06,47.09
2016,7,9,18,30,321.0,75.0,3.7,31.0,145.0,56.06,41.25
2016,7,9,18,45,233.5,59.0,3.8,30.5,102.5,44.86,31.55
2016,7,9,19,0,146.0,43.0,3.9,30.0,60.0,34.12,21.84
2016,7,9,19,15,73.0,21.5,4.05,29.5,30.0,17.55,3.22
2016,7,9,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.45,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.5,2.65,23.5,6.5,5.91,0.0
2016,7,10,6,0,0.0,13.0,2.8,24.0,13.0,11.44,0.0
2016,7,10,6,15,7.5,34.5,3.0,24.0,35.5,39.59,25.55
2016,7,10,6,30,15.0,56.0,3.2,24.0,58.0,75.66,56.11
2016,7,10,6,45,34.0,79.5,3.45,24.5,87.5,116.5,90.5
2016,7,10,7,0,53.0,103.0,3.7,25.0,117.0,157.48,124.51
2016,7,10,7,15,73.5,125.0,3.75,25.5,149.5,198.07,157.48
2016,7,10,7,30,94.0,147.0,3.8,26.0,182.0,254.61,202.12
2016,7,10,7,45,68.5,164.5,3.9,27.0,192.5,236.67,185.8
2016,7,10,8,0,43.0,182.0,4.0,28.0,203.0,232.02,179.89
2016,7,10,8,15,22.5,172.0,4.05,28.5,183.0,184.11,141.01
2016,7,10,8,30,2.0,162.0,4.1,29.0,163.0,152.61,114.97
2016,7,10,8,45,4.5,177.0,4.2,29.5,180.0,168.85,127.04
2016,7,10,9,0,7.0,192.0,4.3,30.0,197.0,185.13,138.95
2016,7,10,9,15,53.5,266.0,4.3,30.0,305.5,322.98,244.27
2016,7,10,9,30,100.0,340.0,4.3,30.0,414.0,449.35,337.33
2016,7,10,9,45,67.5,333.5,4.3,30.5,384.5,404.92,302.1
2016,7,10,10,0,35.0,327.0,4.3,31.0,355.0,361.01,267.82
2016,7,10,10,15,37.0,346.0,4.3,31.5,377.0,379.5,280.3
2016,7,10,10,30,39.0,365.0,4.3,32.0,399.0,397.47,292.15
2016,7,10,10,45,43.5,374.5,4.3,32.5,413.5,407.63,298.48
2016,7,10,11,0,48.0,384.0,4.3,33.0,428.0,417.39,304.54
2016,7,10,11,15,115.0,435.0,4.3,33.0,544.0,541.78,393.54
2016,7,10,11,30,182.0,486.0,4.3,33.0,660.0,647.1,466.59
2016,7,10,11,45,153.0,491.5,4.35,33.5,640.0,613.88,441.34
2016,7,10,12,0,124.0,497.0,4.4,34.0,620.0,581.1,417.07
2016,7,10,12,15,231.5,481.0,4.4,34.0,710.5,649.52,466.64
2016,7,10,12,30,339.0,465.0,4.4,34.0,801.0,713.79,511.88
2016,7,10,12,45,318.5,477.5,4.45,34.5,792.5,686.47,491.31
2016,7,10,13,0,298.0,490.0,4.5,35.0,784.0,659.39,471.35
2016,7,10,13,15,553.5,329.5,4.5,35.0,869.0,692.85,499.64
2016,7,10,13,30,809.0,169.0,4.5,35.0,954.0,704.4,511.39
2016,7,10,13,45,801.5,170.0,4.55,35.0,936.0,660.57,479.69
2016,7,10,14,0,794.0,171.0,4.6,35.0,918.0,615.93,446.98
2016,7,10,14,15,787.5,169.5,4.6,35.0,893.5,569.25,412.03
2016,7,10,14,30,781.0,168.0,4.6,35.0,869.0,522.09,375.87
2016,7,10,14,45,765.0,170.0,4.6,35.0,836.0,473.0,337.47
2016,7,10,15,0,749.0,172.0,4.6,35.0,803.0,424.77,298.86
2016,7,10,15,15,736.5,169.0,4.6,35.0,765.5,369.2,254.3
2016,7,10,15,30,724.0,166.0,4.6,35.0,728.0,319.62,213.53
2016,7,10,15,45,695.5,168.5,4.65,35.0,683.0,271.36,174.46
2016,7,10,16,0,667.0,171.0,4.7,35.0,638.0,226.21,139.19
2016,7,10,16,15,645.5,165.5,4.7,34.5,591.0,179.63,106.03
2016,7,10,16,30,624.0,160.0,4.7,34.0,544.0,135.8,80.93
2016,7,10,16,45,577.5,160.5,4.7,34.0,491.0,100.58,76.14
2016,7,10,17,0,531.0,161.0,4.7,34.0,438.0,104.89,79.94
2016,7,10,17,15,493.0,151.5,4.55,33.5,386.5,101.1,77.33
2016,7,10,17,30,455.0,142.0,4.4,33.0,335.0,97.03,74.46
2016,7,10,17,45,388.0,134.0,4.3,32.5,282.5,93.53,72.0
2016,7,10,18,0,321.0,126.0,4.2,32.0,230.0,93.08,71.95
2016,7,10,18,15,257.0,109.0,3.95,31.0,182.5,81.49,62.62
2016,7,10,18,30,193.0,92.0,3.7,30.0,135.0,69.5,52.63
2016,7,10,18,45,118.5,69.0,3.5,29.5,93.0,54.19,39.39
2016,7,10,19,0,44.0,46.0,3.3,29.0,51.0,37.56,24.69
2016,7,10,19,15,22.0,23.0,3.35,28.5,25.5,19.61,3.96
2016,7,10,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.1,23.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.1,23.5,9.5,11.27,0.0
2016,7,11,6,0,10.0,19.0,4.2,24.0,19.0,26.73,2.09
2016,7,11,6,15,74.0,43.0,4.4,24.5,54.0,114.4,84.59
2016,7,11,6,30,138.0,67.0,4.6,25.0,89.0,200.76,158.07
2016,7,11,6,45,226.5,83.0,4.85,25.5,135.5,284.16,228.46
2016,7,11,7,0,315.0,99.0,5.1,26.0,182.0,390.17,314.66
2016,7,11,7,15,374.0,111.5,5.25,26.5,232.5,462.03,371.43
2016,7,11,7,30,433.0,124.0,5.4,27.0,283.0,537.32,429.03
2016,7,11,7,45,496.5,127.0,5.55,27.5,337.5,607.35,481.32
2016,7,11,8,0,560.0,130.0,5.7,28.0,392.0,687.85,538.88
2016,7,11,8,15,592.5,136.5,5.8,28.5,444.0,739.45,573.61
2016,7,11,8,30,625.0,143.0,5.9,29.0,496.0,790.29,607.25
2016,7,11,8,45,658.5,145.0,6.05,29.5,547.5,835.78,636.75
2016,7,11,9,0,692.0,147.0,6.2,30.0,599.0,879.85,664.92
2016,7,11,9,15,711.0,151.0,6.25,30.5,645.0,910.13,682.76
2016,7,11,9,30,730.0,155.0,6.3,31.0,691.0,938.01,698.9
2016,7,11,9,45,748.0,156.5,6.4,31.5,733.5,952.44,706.09
2016,7,11,10,0,766.0,158.0,6.5,32.0,776.0,971.34,716.45
2016,7,11,10,15,777.0,161.0,6.5,32.5,812.0,981.65,720.53
2016,7,11,10,30,788.0,164.0,6.5,33.0,848.0,988.74,722.59
2016,7,11,10,45,797.5,165.0,6.55,33.5,877.5,988.94,720.45
2016,7,11,11,0,807.0,166.0,6.6,34.0,907.0,985.82,716.27
2016,7,11,11,15,813.0,167.5,6.55,34.0,929.0,976.41,709.03
2016,7,11,11,30,819.0,169.0,6.5,34.0,951.0,963.7,699.75
2016,7,11,11,45,809.5,179.5,6.5,34.5,962.0,941.76,683.24
2016,7,11,12,0,800.0,190.0,6.5,35.0,973.0,916.87,664.93
2016,7,11,12,15,801.5,190.5,6.45,35.0,979.5,890.11,646.61
2016,7,11,12,30,803.0,191.0,6.4,35.0,986.0,860.83,626.64
2016,7,11,12,45,802.0,191.5,6.4,35.5,984.0,827.34,602.75
2016,7,11,13,0,801.0,192.0,6.4,36.0,982.0,792.11,577.28
2016,7,11,13,15,798.5,191.5,6.35,36.0,972.5,753.34,549.57
2016,7,11,13,30,796.0,191.0,6.3,36.0,963.0,713.15,520.47
2016,7,11,13,45,790.5,190.0,6.25,36.5,945.0,669.31,487.32
2016,7,11,14,0,785.0,189.0,6.2,37.0,927.0,624.56,453.07
2016,7,11,14,15,778.0,187.5,6.15,37.0,902.0,577.85,417.78
2016,7,11,14,30,771.0,186.0,6.1,37.0,877.0,530.73,381.43
2016,7,11,14,45,764.5,181.5,6.05,37.0,846.0,481.34,342.66
2016,7,11,15,0,758.0,177.0,6.0,37.0,815.0,431.89,302.99
2016,7,11,15,15,745.0,173.5,5.95,36.5,776.5,375.07,257.94
2016,7,11,15,30,732.0,170.0,5.9,36.0,738.0,324.44,216.74
2016,7,11,15,45,713.5,167.5,5.9,36.0,694.0,274.47,175.92
2016,7,11,16,0,695.0,165.0,5.9,36.0,650.0,226.53,138.07
2016,7,11,16,15,673.0,160.0,5.9,35.5,602.5,178.65,103.99
2016,7,11,16,30,651.0,155.0,5.9,35.0,555.0,133.56,78.33
2016,7,11,16,45,618.5,150.5,5.9,34.5,503.5,93.88,70.66
2016,7,11,17,0,586.0,146.0,5.9,34.0,452.0,94.81,71.85
2016,7,11,17,15,548.5,138.0,5.85,33.5,399.5,92.7,70.57
2016,7,11,17,30,511.0,130.0,5.8,33.0,347.0,89.33,68.23
2016,7,11,17,45,456.0,121.0,5.75,32.5,294.0,84.91,64.97
2016,7,11,18,0,401.0,112.0,5.7,32.0,241.0,80.28,61.41
2016,7,11,18,15,333.0,98.5,5.6,31.5,191.5,72.04,54.68
2016,7,11,18,30,265.0,85.0,5.5,31.0,142.0,65.06,48.73
2016,7,11,18,45,178.0,66.0,5.4,30.5,99.5,51.12,36.69
2016,7,11,19,0,91.0,47.0,5.3,30.0,57.0,37.56,24.53
2016,7,11,19,15,45.5,23.5,5.2,29.5,28.5,19.56,3.49
2016,7,11,19,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
