Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,20,45,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.85,23.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.65,23.5,11.5,19.79,0.0
2016,7,12,6,0,39.0,21.0,4.8,24.0,23.0,54.11,6.4
2016,7,12,6,15,134.5,40.5,4.95,24.5,59.5,158.57,119.23
2016,7,12,6,30,230.0,60.0,5.1,25.0,96.0,262.74,208.57
2016,7,12,6,45,331.0,70.0,5.25,25.5,145.0,353.39,285.09
2016,7,12,7,0,432.0,80.0,5.4,26.0,194.0,452.57,366.0
2016,7,12,7,15,488.5,89.0,5.45,26.5,246.0,528.85,425.51
2016,7,12,7,30,545.0,98.0,5.5,27.0,298.0,603.69,481.0
2016,7,12,7,45,601.0,99.5,5.55,27.5,353.0,671.01,528.94
2016,7,12,8,0,657.0,101.0,5.6,28.0,408.0,739.37,576.22
2016,7,12,8,15,685.5,106.0,5.6,28.5,460.5,787.77,607.65
2016,7,12,8,30,714.0,111.0,5.6,29.0,513.0,835.17,637.78
2016,7,12,8,45,741.0,112.5,5.7,29.5,563.5,870.25,659.25
2016,7,12,9,0,768.0,114.0,5.8,30.0,614.0,909.19,683.25
2016,7,12,9,15,783.5,117.0,5.8,30.5,660.0,936.34,698.36
2016,7,12,9,30,799.0,120.0,5.8,31.0,706.0,960.82,711.64
2016,7,12,9,45,813.0,121.5,5.8,32.0,747.5,979.19,719.28
2016,7,12,10,0,827.0,123.0,5.8,33.0,789.0,983.31,717.46
2016,7,12,10,15,836.0,125.0,5.8,33.0,824.0,991.06,721.28
2016,7,12,10,30,845.0,127.0,5.8,33.0,859.0,995.56,723.06
2016,7,12,10,45,853.5,127.0,5.8,33.5,888.0,994.19,719.62
2016,7,12,11,0,862.0,127.0,5.8,34.0,917.0,989.5,714.17
2016,7,12,11,15,866.5,128.0,5.75,34.5,938.5,978.52,704.46
2016,7,12,11,30,871.0,129.0,5.7,35.0,960.0,964.25,692.78
2016,7,12,11,45,881.5,124.0,5.7,35.5,976.0,946.77,679.47
2016,7,12,12,0,892.0,119.0,5.7,36.0,992.0,926.07,664.19
2016,7,12,12,15,566.5,310.0,5.7,36.0,865.5,796.43,573.93
2016,7,12,12,30,241.0,501.0,5.7,36.0,739.0,660.18,472.56
2016,7,12,12,45,569.0,308.5,5.7,36.5,870.0,742.16,536.22
2016,7,12,13,0,897.0,116.0,5.7,37.0,1001.0,798.46,577.32
2016,7,12,13,15,895.0,115.5,5.65,37.0,991.0,758.79,550.22
2016,7,12,13,30,893.0,115.0,5.6,37.0,981.0,717.3,521.08
2016,7,12,13,45,889.5,114.0,5.6,37.0,963.0,672.71,488.68
2016,7,12,14,0,886.0,113.0,5.6,37.0,945.0,626.68,454.57
2016,7,12,14,15,880.5,112.0,5.6,37.0,920.0,578.26,417.97
2016,7,12,14,30,875.0,111.0,5.6,37.0,895.0,528.94,379.79
2016,7,12,14,45,867.5,109.5,5.6,37.0,863.0,477.64,339.22
2016,7,12,15,0,860.0,108.0,5.6,37.0,831.0,426.06,297.44
2016,7,12,15,15,850.0,106.0,5.6,36.5,793.0,373.18,254.42
2016,7,12,15,30,840.0,104.0,5.6,36.0,755.0,320.7,210.98
2016,7,12,15,45,460.0,208.5,5.65,36.0,562.0,247.79,164.89
2016,7,12,16,0,80.0,313.0,5.7,36.0,369.0,251.26,180.76
2016,7,12,16,15,426.0,205.0,5.7,35.5,469.5,181.98,116.27
2016,7,12,16,30,772.0,97.0,5.7,35.0,570.0,108.1,55.53
2016,7,12,16,45,742.5,95.5,5.75,35.0,518.0,65.16,47.35
2016,7,12,17,0,713.0,94.0,5.8,35.0,466.0,66.14,48.35
2016,7,12,17,15,682.0,89.5,5.75,34.5,413.5,58.75,42.62
2016,7,12,17,30,651.0,85.0,5.7,34.0,361.0,57.61,41.96
2016,7,12,17,45,599.5,81.0,5.7,33.5,307.0,56.64,41.39
2016,7,12,18,0,548.0,77.0,5.7,33.0,253.0,55.69,40.8
2016,7,12,18,15,485.0,68.5,5.6,32.5,202.5,51.03,37.01
2016,7,12,18,30,422.0,60.0,5.5,32.0,152.0,46.17,32.86
2016,7,12,18,45,325.0,49.0,5.4,31.5,107.5,37.5,25.32
2016,7,12,19,0,228.0,38.0,5.3,31.0,63.0,29.52,17.97
2016,7,12,19,15,114.0,19.0,5.2,30.5,31.5,14.9,0.92
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.9,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.9,27.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,45,43.5,10.0,3.9,24.0,12.5,31.91,0.0
2016,7,13,6,0,87.0,20.0,4.0,24.0,25.0,87.02,6.85
2016,7,13,6,15,202.5,35.0,4.15,24.5,62.5,204.4,154.46
2016,7,13,6,30,318.0,50.0,4.3,25.0,100.0,306.37,243.53
2016,7,13,6,45,420.0,56.5,4.5,26.0,150.0,402.53,323.41
2016,7,13,7,0,522.0,63.0,4.7,27.0,200.0,503.82,403.71
2016,7,13,7,15,574.0,69.5,4.8,27.5,252.5,572.2,455.29
2016,7,13,7,30,626.0,76.0,4.9,28.0,305.0,642.77,506.5
2016,7,13,7,45,673.5,77.5,5.05,28.5,360.0,704.4,549.56
2016,7,13,8,0,721.0,79.0,5.2,29.0,415.0,763.15,589.39
2016,7,13,8,15,746.5,83.0,5.25,29.5,467.5,809.63,619.12
2016,7,13,8,30,772.0,87.0,5.3,30.0,520.0,854.8,647.41
2016,7,13,8,45,794.0,88.5,5.4,31.0,570.5,891.82,668.51
2016,7,13,9,0,816.0,90.0,5.5,32.0,621.0,916.91,681.19
2016,7,13,9,15,830.0,92.5,5.55,32.5,667.0,942.87,695.58
2016,7,13,9,30,844.0,95.0,5.6,33.0,713.0,966.09,708.09
2016,7,13,9,45,855.0,96.5,5.65,33.5,754.0,982.22,715.89
2016,7,13,10,0,866.0,98.0,5.7,34.0,795.0,995.25,721.76
2016,7,13,10,15,874.0,100.0,5.75,34.0,830.5,1002.55,725.5
2016,7,13,10,30,882.0,102.0,5.8,34.0,866.0,1006.48,727.2
2016,7,13,10,45,888.0,103.0,5.9,34.5,894.5,1003.91,723.58
2016,7,13,11,0,894.0,104.0,6.0,35.0,923.0,997.92,717.89
2016,7,13,11,15,898.0,105.0,6.0,35.5,944.5,986.55,708.22
2016,7,13,11,30,902.0,106.0,6.0,36.0,966.0,971.79,696.53
2016,7,13,11,45,884.0,121.5,6.05,36.5,975.0,946.79,678.54
2016,7,13,12,0,866.0,137.0,6.1,37.0,984.0,918.63,658.6
2016,7,13,12,15,867.0,137.0,6.1,37.0,990.0,891.15,640.31
2016,7,13,12,30,868.0,137.0,6.1,37.0,996.0,861.12,620.33
2016,7,13,12,45,867.0,137.5,6.15,37.0,994.0,827.65,598.21
2016,7,13,13,0,866.0,138.0,6.2,37.0,992.0,792.25,574.7
2016,7,13,13,15,864.0,137.5,6.2,37.0,982.0,753.48,548.59
2016,7,13,13,30,862.0,137.0,6.2,37.0,972.0,713.0,519.46
2016,7,13,13,45,857.0,136.5,6.2,37.5,954.0,668.93,486.2
2016,7,13,14,0,852.0,136.0,6.2,38.0,936.0,623.62,451.56
2016,7,13,14,15,846.5,134.5,6.15,37.5,911.5,576.22,416.49
2016,7,13,14,30,841.0,133.0,6.1,37.0,887.0,527.98,379.83
2016,7,13,14,45,818.5,140.0,6.1,37.0,852.0,473.45,337.07
2016,7,13,15,0,796.0,147.0,6.1,37.0,817.0,423.65,296.86
2016,7,13,15,15,784.5,144.5,6.05,36.5,779.0,372.11,255.13
2016,7,13,15,30,773.0,142.0,6.0,36.0,741.0,321.35,213.39
2016,7,13,15,45,751.5,142.0,5.95,36.0,696.5,271.12,172.11
2016,7,13,16,0,730.0,142.0,5.9,36.0,652.0,215.8,128.65
2016,7,13,16,15,710.0,138.0,5.85,35.5,604.5,166.91,93.75
2016,7,13,16,30,690.0,134.0,5.8,35.0,557.0,120.52,67.59
2016,7,13,16,45,657.0,131.0,5.75,35.0,505.5,80.88,60.04
2016,7,13,17,0,624.0,128.0,5.7,35.0,454.0,82.14,61.31
2016,7,13,17,15,588.5,121.5,5.6,34.5,401.5,80.83,60.62
2016,7,13,17,30,553.0,115.0,5.5,34.0,349.0,79.37,59.79
2016,7,13,17,45,501.5,107.0,5.4,33.5,296.5,75.53,56.97
2016,7,13,18,0,450.0,99.0,5.3,33.0,244.0,71.3,53.72
2016,7,13,18,15,382.5,87.5,5.05,32.5,194.0,64.23,47.96
2016,7,13,18,30,315.0,76.0,4.8,32.0,144.0,56.87,41.72
2016,7,13,18,45,225.5,60.0,4.55,31.5,101.5,45.68,32.04
2016,7,13,19,0,136.0,44.0,4.3,31.0,59.0,34.77,22.12
2016,7,13,19,15,68.0,22.0,4.15,30.5,29.5,17.89,1.73
2016,7,13,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,5,45,53.0,9.5,3.15,23.5,12.5,36.39,0.0
2016,7,14,6,0,106.0,19.0,3.4,24.0,25.0,105.16,0.0
2016,7,14,6,15,230.0,33.0,3.6,24.5,63.0,218.05,164.4
2016,7,14,6,30,354.0,47.0,3.8,25.0,101.0,328.43,260.64
2016,7,14,6,45,437.5,55.5,4.05,25.5,150.5,413.44,332.06
2016,7,14,7,0,521.0,64.0,4.3,26.0,200.0,504.06,404.61
2016,7,14,7,15,574.5,71.0,4.4,26.5,253.0,574.3,457.59
2016,7,14,7,30,628.0,78.0,4.5,27.0,306.0,646.81,510.14
2016,7,14,7,45,665.0,83.0,4.65,28.0,360.0,704.29,548.98
2016,7,14,8,0,702.0,88.0,4.8,29.0,414.0,761.99,586.77
2016,7,14,8,15,728.5,92.5,4.85,29.5,467.0,804.71,613.67
2016,7,14,8,30,755.0,97.0,4.9,30.0,520.0,851.02,642.62
2016,7,14,8,45,774.0,100.5,4.95,30.5,570.0,887.3,664.18
2016,7,14,9,0,793.0,104.0,5.0,31.0,620.0,921.42,684.07
2016,7,14,9,15,808.0,107.0,4.95,31.5,666.0,948.55,698.41
2016,7,14,9,30,823.0,110.0,4.9,32.0,712.0,972.94,710.84
2016,7,14,9,45,833.0,113.0,4.9,32.5,753.0,978.54,711.25
2016,7,14,10,0,843.0,116.0,4.9,33.0,794.0,991.79,716.93
2016,7,14,10,15,851.5,118.0,4.85,33.5,829.0,999.21,718.47
2016,7,14,10,30,860.0,120.0,4.8,34.0,864.0,1003.33,718.02
2016,7,14,10,45,865.0,122.0,4.8,34.5,892.5,1000.56,713.69
2016,7,14,11,0,870.0,124.0,4.8,35.0,921.0,994.4,707.39
2016,7,14,11,15,874.0,125.0,4.8,35.0,942.5,982.9,699.32
2016,7,14,11,30,878.0,126.0,4.8,35.0,964.0,968.09,689.27
2016,7,14,11,45,879.5,127.5,4.8,35.5,977.0,948.14,674.58
2016,7,14,12,0,881.0,129.0,4.8,36.0,990.0,925.1,658.05
2016,7,14,12,15,881.5,129.5,4.8,36.0,996.0,897.37,639.94
2016,7,14,12,30,882.0,130.0,4.8,36.0,1002.0,867.05,620.16
2016,7,14,12,45,880.5,130.5,4.8,36.5,999.5,832.81,596.49
2016,7,14,13,0,879.0,131.0,4.8,37.0,997.0,796.62,571.55
2016,7,14,13,15,876.5,130.5,4.8,37.0,987.0,757.02,545.48
2016,7,14,13,30,874.0,130.0,4.8,37.0,977.0,715.7,516.56
2016,7,14,13,45,868.5,130.0,4.85,37.0,958.5,671.2,484.78
2016,7,14,14,0,863.0,130.0,4.9,37.0,940.0,625.46,451.4
2016,7,14,14,15,857.5,128.5,4.9,37.0,915.5,577.54,415.52
2016,7,14,14,30,852.0,127.0,4.9,37.0,891.0,528.76,378.1
2016,7,14,14,45,840.5,127.5,4.95,37.0,858.0,478.08,338.46
2016,7,14,15,0,829.0,128.0,5.0,37.0,825.0,427.51,297.91
2016,7,14,15,15,818.5,126.0,5.0,36.5,787.5,369.47,251.66
2016,7,14,15,30,808.0,124.0,5.0,36.0,750.0,317.55,209.03
2016,7,14,15,45,792.0,122.0,5.05,36.0,706.0,265.18,165.94
2016,7,14,16,0,776.0,120.0,5.1,36.0,662.0,214.43,125.62
2016,7,14,16,15,758.0,116.5,5.05,35.5,614.5,164.2,89.78
2016,7,14,16,30,740.0,113.0,5.0,35.0,567.0,116.21,63.06
2016,7,14,16,45,711.5,110.5,5.0,35.0,515.0,67.97,49.61
2016,7,14,17,0,683.0,108.0,5.0,35.0,463.0,68.84,50.54
2016,7,14,17,15,650.0,102.5,4.95,34.5,410.0,67.58,49.82
2016,7,14,17,30,617.0,97.0,4.9,34.0,357.0,66.17,48.98
2016,7,14,17,45,566.0,91.5,4.9,33.5,303.5,64.54,47.92
2016,7,14,18,0,515.0,86.0,4.9,33.0,250.0,62.88,46.75
2016,7,14,18,15,448.5,76.5,4.75,32.5,199.5,56.52,41.56
2016,7,14,18,30,382.0,67.0,4.6,32.0,149.0,50.38,36.34
2016,7,14,18,45,281.0,54.0,4.5,31.5,104.5,41.24,28.37
2016,7,14,19,0,180.0,41.0,4.4,31.0,60.0,31.82,19.74
2016,7,14,19,15,90.0,20.5,4.35,30.5,30.0,16.09,0.45
2016,7,14,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,15,5,45,12.5,9.5,3.3,23.5,10.0,15.18,0.0
2016,7,15,6,0,25.0,19.0,3.4,24.0,20.0,42.45,0.0
2016,7,15,6,15,117.0,39.5,3.5,24.5,56.0,147.39,108.99
2016,7,15,6,30,209.0,60.0,3.6,25.0,92.0,236.83,187.01
2016,7,15,6,45,305.5,72.0,3.7,25.5,140.0,338.01,271.05
2016,7,15,7,0,402.0,84.0,3.8,26.0,188.0,435.21,349.58
2016,7,15,7,15,461.5,94.0,3.85,26.5,240.0,507.67,405.78
2016,7,15,7,30,521.0,104.0,3.9,27.0,292.0,583.54,461.83
2016,7,15,7,45,566.0,110.5,4.0,27.5,346.0,653.33,511.1
2016,7,15,8,0,611.0,117.0,4.1,28.0,400.0,717.39,554.71
2016,7,15,8,15,642.0,123.0,4.2,28.5,452.5,768.28,587.83
2016,7,15,8,30,673.0,129.0,4.3,29.0,505.0,818.3,619.73
2016,7,15,8,45,687.5,137.5,4.4,30.0,553.5,854.24,640.08
2016,7,15,9,0,702.0,146.0,4.5,31.0,602.0,887.99,658.68
2016,7,15,9,15,720.5,150.0,4.5,31.5,648.0,918.01,675.46
2016,7,15,9,30,739.0,154.0,4.5,32.0,694.0,945.57,690.49
2016,7,15,9,45,747.0,160.5,4.5,32.5,734.0,962.73,698.62
2016,7,15,10,0,755.0,167.0,4.5,33.0,774.0,969.5,700.06
2016,7,15,10,15,766.0,170.0,4.4,33.5,809.5,979.81,703.49
2016,7,15,10,30,777.0,173.0,4.3,34.0,845.0,986.89,704.89
2016,7,15,10,45,779.0,178.5,4.25,34.5,872.0,984.17,700.38
2016,7,15,11,0,781.0,184.0,4.2,35.0,899.0,978.14,693.99
2016,7,15,11,15,786.5,186.0,4.1,35.5,920.5,968.84,685.4
2016,7,15,11,30,792.0,188.0,4.0,36.0,942.0,956.27,674.92
2016,7,15,11,45,789.0,193.0,3.9,36.5,954.0,935.33,659.27
2016,7,15,12,0,786.0,198.0,3.8,37.0,966.0,911.5,641.98
2016,7,15,12,15,787.0,198.5,3.75,37.0,972.0,884.52,624.37
2016,7,15,12,30,788.0,199.0,3.7,37.0,978.0,855.08,605.2
2016,7,15,12,45,786.0,199.5,3.7,37.5,975.5,821.07,582.08
2016,7,15,13,0,784.0,200.0,3.7,38.0,973.0,785.41,557.14
2016,7,15,13,15,781.5,199.5,3.75,38.0,963.0,747.07,531.25
2016,7,15,13,30,779.0,199.0,3.8,38.0,953.0,707.36,503.95
2016,7,15,13,45,774.0,197.5,3.85,38.0,935.5,663.97,473.6
2016,7,15,14,0,769.0,196.0,3.9,38.0,918.0,619.68,441.94
2016,7,15,14,15,762.0,194.0,3.95,38.0,893.0,573.15,407.97
2016,7,15,14,30,755.0,192.0,4.0,38.0,868.0,526.26,372.87
2016,7,15,14,45,744.0,190.0,4.1,38.0,836.0,472.94,332.51
2016,7,15,15,0,733.0,188.0,4.2,38.0,804.0,423.48,293.84
2016,7,15,15,15,720.0,184.5,4.25,37.5,766.0,372.9,254.09
2016,7,15,15,30,707.0,181.0,4.3,37.0,728.0,323.39,214.49
2016,7,15,15,45,692.5,175.0,4.35,37.0,685.0,273.04,173.99
2016,7,15,16,0,678.0,169.0,4.4,37.0,642.0,224.34,136.03
2016,7,15,16,15,655.5,164.0,4.4,36.5,594.5,177.22,103.11
2016,7,15,16,30,633.0,159.0,4.4,36.0,547.0,132.98,78.67
2016,7,15,16,45,605.0,152.5,4.4,36.0,496.5,95.39,71.34
2016,7,15,17,0,577.0,146.0,4.4,36.0,446.0,94.96,71.3
2016,7,15,17,15,539.0,138.0,4.25,35.5,393.5,92.75,69.95
2016,7,15,17,30,501.0,130.0,4.1,35.0,341.0,89.38,67.64
2016,7,15,17,45,447.5,120.0,4.0,34.5,288.5,84.28,63.85
2016,7,15,18,0,394.0,110.0,3.9,34.0,236.0,78.92,59.73
2016,7,15,18,15,326.0,96.5,3.55,33.0,187.0,70.65,53.13
2016,7,15,18,30,258.0,83.0,3.2,32.0,138.0,63.63,47.28
2016,7,15,18,45,171.0,63.5,2.9,31.5,95.5,49.31,34.97
2016,7,15,19,0,84.0,44.0,2.6,31.0,53.0,35.39,22.53
2016,7,15,19,15,42.0,22.0,2.7,30.5,26.5,18.36,0.6
2016,7,15,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,7.0,2.6,23.0,7.0,6.37,0.0
2016,7,16,6,0,0.0,14.0,2.8,23.0,14.0,12.33,0.0
2016,7,16,6,15,37.5,34.5,2.9,23.5,40.0,76.58,53.86
2016,7,16,6,30,75.0,55.0,3.0,24.0,66.0,127.3,98.52
2016,7,16,6,45,113.5,76.5,3.1,24.5,101.5,181.92,144.86
2016,7,16,7,0,152.0,98.0,3.2,25.0,137.0,238.64,191.86
2016,7,16,7,15,175.5,119.0,3.25,25.5,174.5,285.06,229.01
2016,7,16,7,30,199.0,140.0,3.3,26.0,212.0,348.3,277.86
2016,7,16,7,45,163.5,166.5,3.4,27.0,232.5,337.56,266.64
2016,7,16,8,0,128.0,193.0,3.5,28.0,253.0,339.16,264.75
2016,7,16,8,15,148.0,219.0,3.55,28.5,296.0,387.86,300.52
2016,7,16,8,30,168.0,245.0,3.6,29.0,339.0,436.59,335.38
2016,7,16,8,45,172.0,270.0,3.65,30.0,374.5,468.56,356.08
2016,7,16,9,0,176.0,295.0,3.7,31.0,410.0,499.6,375.77
2016,7,16,9,15,188.0,318.5,3.65,31.5,449.5,535.81,399.66
2016,7,16,9,30,200.0,342.0,3.6,32.0,489.0,571.17,422.52
2016,7,16,9,45,520.0,229.0,3.6,32.5,639.5,801.75,588.17
2016,7,16,10,0,840.0,116.0,3.6,33.0,790.0,988.57,708.55
2016,7,16,10,15,849.0,118.0,3.55,33.5,826.0,996.53,709.1
2016,7,16,10,30,858.0,120.0,3.5,34.0,862.0,1001.18,709.05
2016,7,16,10,45,865.5,121.0,3.5,34.5,891.0,999.92,705.76
2016,7,16,11,0,873.0,122.0,3.5,35.0,920.0,995.26,700.53
2016,7,16,11,15,877.5,123.0,3.5,35.0,942.0,984.25,692.9
2016,7,16,11,30,882.0,124.0,3.5,35.0,964.0,969.9,683.33
2016,7,16,11,45,867.5,137.0,3.55,35.5,973.5,945.56,666.46
2016,7,16,12,0,853.0,150.0,3.6,36.0,983.0,918.16,647.77
2016,7,16,12,15,854.5,150.0,3.65,36.0,989.0,891.16,630.69
2016,7,16,12,30,856.0,150.0,3.7,36.0,995.0,861.62,611.94
2016,7,16,12,45,854.5,150.5,3.8,36.5,993.0,827.81,589.33
2016,7,16,13,0,853.0,151.0,3.9,37.0,991.0,792.17,565.45
2016,7,16,13,15,850.5,150.5,4.0,37.0,981.0,753.25,540.06
2016,7,16,13,30,848.0,150.0,4.1,37.0,971.0,712.7,511.99
2016,7,16,13,45,842.5,149.5,4.2,37.0,952.5,668.66,480.88
2016,7,16,14,0,837.0,149.0,4.3,37.0,934.0,623.47,448.2
2016,7,16,14,15,830.5,147.5,4.35,37.0,909.0,575.99,413.0
2016,7,16,14,30,824.0,146.0,4.4,37.0,884.0,524.97,374.44
2016,7,16,14,45,820.5,141.0,4.5,37.0,853.0,473.86,334.81
2016,7,16,15,0,817.0,136.0,4.6,37.0,822.0,422.27,293.72
2016,7,16,15,15,805.5,133.5,4.6,36.5,784.0,369.54,251.41
2016,7,16,15,30,794.0,131.0,4.6,36.0,746.0,317.54,208.95
2016,7,16,15,45,778.5,128.5,4.7,36.0,702.0,265.58,166.4
2016,7,16,16,0,763.0,126.0,4.8,36.0,658.0,215.21,126.58
2016,7,16,16,15,744.0,122.0,4.8,35.5,610.0,165.14,91.14
2016,7,16,16,30,725.0,118.0,4.8,35.0,562.0,109.91,59.14
2016,7,16,16,45,699.5,114.0,4.85,35.0,510.5,70.19,51.41
2016,7,16,17,0,674.0,110.0,4.9,35.0,459.0,70.21,51.64
2016,7,16,17,15,640.5,104.0,4.8,34.5,406.0,68.65,50.7
2016,7,16,17,30,607.0,98.0,4.7,34.0,353.0,66.94,49.61
2016,7,16,17,45,562.0,91.0,4.65,33.5,300.5,64.23,47.66
2016,7,16,18,0,517.0,84.0,4.6,33.0,248.0,61.36,45.5
2016,7,16,18,15,452.0,74.5,4.35,32.5,197.5,56.14,41.24
2016,7,16,18,30,387.0,65.0,4.1,32.0,147.0,48.94,35.13
2016,7,16,18,45,295.5,51.5,3.85,31.5,103.5,39.4,26.83
2016,7,16,19,0,204.0,38.0,3.6,31.0,60.0,29.54,17.84
2016,7,16,19,15,102.0,19.0,3.45,30.5,30.0,14.93,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,5,45,30.5,9.0,2.45,23.5,10.0,24.09,0.0
2016,7,17,6,0,61.0,18.0,2.6,24.0,20.0,67.86,0.0
2016,7,17,6,15,170.5,35.0,2.65,24.5,56.5,185.84,137.19
2016,7,17,6,30,280.0,52.0,2.7,25.0,93.0,284.42,224.25
2016,7,17,6,45,376.0,61.5,2.75,25.5,142.5,372.63,297.96
2016,7,17,7,0,472.0,71.0,2.8,26.0,192.0,474.96,379.39
2016,7,17,7,15,528.0,79.0,2.8,26.5,244.5,546.95,433.41
2016,7,17,7,30,584.0,87.0,2.8,27.0,297.0,621.31,486.55
2016,7,17,7,45,632.0,91.0,2.85,27.5,352.5,685.71,530.54
2016,7,17,8,0,680.0,95.0,2.9,28.0,408.0,750.95,573.7
2016,7,17,8,15,708.0,99.5,2.9,28.5,461.0,798.97,603.39
2016,7,17,8,30,736.0,104.0,2.9,29.0,514.0,840.9,628.33
2016,7,17,8,45,759.5,107.0,2.95,30.0,565.0,880.61,650.37
2016,7,17,9,0,783.0,110.0,3.0,31.0,616.0,918.33,670.68
2016,7,17,9,15,798.5,113.0,3.05,31.5,662.5,945.83,685.41
2016,7,17,9,30,814.0,116.0,3.1,32.0,709.0,970.62,698.41
2016,7,17,9,45,827.0,117.5,3.15,32.5,750.5,988.22,706.8
2016,7,17,10,0,840.0,119.0,3.2,33.0,792.0,991.73,706.35
2016,7,17,10,15,848.5,121.0,3.25,33.5,827.5,999.13,708.64
2016,7,17,10,30,857.0,123.0,3.3,34.0,863.0,1003.22,708.93
2016,7,17,10,45,863.5,124.5,3.35,34.5,892.0,1001.41,705.66
2016,7,17,11,0,870.0,126.0,3.4,35.0,921.0,996.21,700.45
2016,7,17,11,15,874.0,127.0,3.45,35.0,942.5,984.66,692.84
2016,7,17,11,30,878.0,128.0,3.5,35.0,964.0,969.79,683.28
2016,7,17,11,45,884.0,126.0,3.55,35.5,978.5,950.74,669.77
2016,7,17,12,0,890.0,124.0,3.6,36.0,993.0,928.53,654.36
2016,7,17,12,15,890.5,124.5,3.65,36.0,999.0,900.64,636.74
2016,7,17,12,30,891.0,125.0,3.7,36.0,1005.0,870.11,617.39
2016,7,17,12,45,890.0,124.5,3.8,36.5,1002.5,835.16,594.08
2016,7,17,13,0,889.0,124.0,3.9,37.0,1000.0,798.18,569.37
2016,7,17,13,15,886.5,123.5,3.95,37.0,989.5,758.16,543.48
2016,7,17,13,30,884.0,123.0,4.0,37.0,979.0,716.38,514.83
2016,7,17,13,45,879.5,122.5,4.05,37.0,960.5,671.63,483.09
2016,7,17,14,0,875.0,122.0,4.1,37.0,942.0,625.55,449.65
2016,7,17,14,15,869.0,121.0,4.1,37.0,917.0,577.08,413.59
2016,7,17,14,30,863.0,120.0,4.1,37.0,892.0,527.77,375.98
2016,7,17,14,45,854.0,118.5,4.15,37.0,859.5,476.11,335.77
2016,7,17,15,0,845.0,117.0,4.2,37.0,827.0,424.33,294.42
2016,7,17,15,15,835.0,115.0,4.2,36.5,789.0,371.93,252.21
2016,7,17,15,30,825.0,113.0,4.2,36.0,751.0,319.94,209.57
2016,7,17,15,45,811.0,110.5,4.2,36.0,707.0,259.16,160.32
2016,7,17,16,0,797.0,108.0,4.2,36.0,663.0,207.25,119.16
2016,7,17,16,15,779.5,105.0,4.2,35.5,615.0,156.17,82.99
2016,7,17,16,30,762.0,102.0,4.2,35.0,567.0,107.25,56.39
2016,7,17,16,45,737.0,98.5,4.25,35.0,515.5,67.39,49.14
2016,7,17,17,0,712.0,95.0,4.3,35.0,464.0,67.05,49.08
2016,7,17,17,15,681.0,90.5,4.25,34.5,411.0,59.6,43.31
2016,7,17,17,30,650.0,86.0,4.2,34.0,358.0,58.51,42.7
2016,7,17,17,45,604.5,80.0,4.2,33.5,304.5,56.12,40.97
2016,7,17,18,0,559.0,74.0,4.2,33.0,251.0,53.6,39.06
2016,7,17,18,15,495.5,66.0,4.0,32.5,200.0,49.25,35.51
2016,7,17,18,30,432.0,58.0,3.8,32.0,149.0,44.73,31.63
2016,7,17,18,45,334.5,46.5,3.6,31.5,104.5,36.81,24.69
2016,7,17,19,0,237.0,35.0,3.4,31.0,60.0,27.26,15.98
2016,7,17,19,15,118.5,17.5,3.35,30.5,30.0,13.76,0.0
2016,7,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,5,45,24.5,8.0,1.75,23.5,9.0,7.28,0.0
2016,7,18,6,0,49.0,16.0,1.9,24.0,18.0,56.95,0.0
2016,7,18,6,15,153.0,33.5,2.05,24.5,53.5,172.79,126.4
2016,7,18,6,30,257.0,51.0,2.2,25.0,89.0,267.8,210.57
2016,7,18,6,45,349.5,61.5,2.35,25.5,136.5,353.92,282.57
2016,7,18,7,0,442.0,72.0,2.5,26.0,184.0,453.41,361.99
2016,7,18,7,15,498.0,80.0,2.55,26.5,235.0,524.32,415.8
2016,7,18,7,30,554.0,88.0,2.6,27.0,286.0,597.62,468.57
2016,7,18,7,45,605.0,91.0,2.7,27.5,340.5,662.35,513.28
2016,7,18,8,0,656.0,94.0,2.8,28.0,395.0,728.13,557.33
2016,7,18,8,15,684.5,98.5,2.85,28.5,447.5,775.96,587.39
2016,7,18,8,30,713.0,103.0,2.9,29.0,500.0,822.85,616.26
2016,7,18,8,45,737.5,105.5,2.95,29.5,550.0,857.5,636.34
2016,7,18,9,0,762.0,108.0,3.0,30.0,600.0,895.23,658.31
2016,7,18,9,15,778.0,111.0,2.95,30.5,646.5,922.97,672.72
2016,7,18,9,30,794.0,114.0,2.9,31.0,693.0,948.08,685.36
2016,7,18,9,45,528.0,244.5,2.9,31.5,639.0,826.98,600.94
2016,7,18,10,0,262.0,375.0,2.9,32.0,585.0,679.58,492.47
2016,7,18,10,15,285.5,388.0,2.85,32.0,626.5,711.06,513.88
2016,7,18,10,30,309.0,401.0,2.8,32.0,668.0,740.87,532.85
2016,7,18,10,45,579.5,264.5,2.8,32.5,785.5,880.15,630.2
2016,7,18,11,0,850.0,128.0,2.8,33.0,903.0,978.33,691.42
2016,7,18,11,15,854.5,129.0,2.8,33.0,925.0,967.52,683.03
2016,7,18,11,30,859.0,130.0,2.8,33.0,947.0,953.44,673.65
2016,7,18,11,45,858.5,133.0,2.85,33.5,960.0,933.29,659.57
2016,7,18,12,0,858.0,136.0,2.9,34.0,973.0,910.13,643.69
2016,7,18,12,15,859.5,136.5,2.9,34.0,979.5,883.73,626.76
2016,7,18,12,30,861.0,137.0,2.9,34.0,986.0,854.73,608.17
2016,7,18,12,45,861.0,136.5,2.9,34.5,984.5,821.36,585.5
2016,7,18,13,0,861.0,136.0,2.9,35.0,983.0,786.0,561.55
2016,7,18,13,15,858.5,135.5,2.95,35.0,973.0,746.89,536.43
2016,7,18,13,30,856.0,135.0,3.0,35.0,963.0,706.1,508.23
2016,7,18,13,45,853.5,133.0,3.05,35.0,946.0,662.57,477.54
2016,7,18,14,0,851.0,131.0,3.1,35.0,929.0,617.61,445.06
2016,7,18,14,15,589.0,273.5,3.15,35.0,818.5,535.44,384.13
2016,7,18,14,30,327.0,416.0,3.2,35.0,708.0,484.79,346.1
2016,7,18,14,45,566.5,276.0,3.25,35.0,760.0,459.61,326.71
2016,7,18,15,0,806.0,136.0,3.3,35.0,812.0,416.75,290.89
2016,7,18,15,15,794.5,133.5,3.35,35.0,774.0,364.52,248.46
2016,7,18,15,30,783.0,131.0,3.4,35.0,736.0,313.04,206.03
2016,7,18,15,45,767.5,128.5,3.5,35.0,692.5,261.61,163.97
2016,7,18,16,0,752.0,126.0,3.6,35.0,649.0,211.77,124.67
2016,7,18,16,15,733.0,122.5,3.65,34.5,601.5,162.62,90.07
2016,7,18,16,30,714.0,119.0,3.7,34.0,554.0,108.19,58.94
2016,7,18,16,45,646.0,127.0,3.8,34.0,494.0,78.35,58.22
2016,7,18,17,0,578.0,135.0,3.9,34.0,434.0,87.08,65.55
2016,7,18,17,15,562.5,122.0,3.95,33.5,386.0,81.3,61.24
2016,7,18,17,30,547.0,109.0,4.0,33.0,338.0,74.98,56.43
2016,7,18,17,45,504.5,99.5,4.05,33.0,287.0,70.72,53.12
2016,7,18,18,0,462.0,90.0,4.1,33.0,236.0,65.09,48.58
2016,7,18,18,15,401.5,78.5,4.0,32.5,187.5,57.86,42.66
2016,7,18,18,30,341.0,67.0,3.9,32.0,139.0,50.33,36.26
2016,7,18,18,45,256.5,52.0,3.85,31.5,97.0,39.72,27.06
2016,7,18,19,0,172.0,37.0,3.8,31.0,55.0,28.73,17.09
2016,7,18,19,15,86.0,18.5,3.75,30.5,27.5,14.53,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,0.9,24.5,9.5,8.64,0.0
2016,7,19,6,0,0.0,19.0,1.0,25.0,19.0,17.28,0.0
2016,7,19,6,15,163.5,31.0,0.95,25.0,55.0,175.03,126.88
2016,7,19,6,30,327.0,43.0,0.9,25.0,91.0,305.03,238.18
2016,7,19,6,45,420.5,51.0,0.9,25.5,139.5,394.65,310.92
2016,7,19,7,0,514.0,59.0,0.9,26.0,188.0,490.99,384.71
2016,7,19,7,15,566.5,65.0,0.95,26.5,240.0,558.65,433.36
2016,7,19,7,30,619.0,71.0,1.0,27.0,292.0,628.63,481.52
2016,7,19,7,45,663.5,74.0,1.05,28.0,346.5,689.46,520.25
2016,7,19,8,0,708.0,77.0,1.1,29.0,401.0,747.43,555.59
2016,7,19,8,15,734.0,80.5,1.25,29.5,453.5,793.5,584.2
2016,7,19,8,30,760.0,84.0,1.4,30.0,506.0,838.35,611.61
2016,7,19,8,45,781.5,86.5,1.55,30.5,556.0,876.05,634.01
2016,7,19,9,0,803.0,89.0,1.7,31.0,606.0,901.87,648.62
2016,7,19,9,15,817.5,91.5,1.85,31.5,652.0,928.28,663.66
2016,7,19,9,30,832.0,94.0,2.0,32.0,698.0,952.02,676.96
2016,7,19,9,45,844.0,95.5,2.2,32.5,739.5,969.19,686.65
2016,7,19,10,0,856.0,97.0,2.4,33.0,781.0,983.31,694.48
2016,7,19,10,15,864.5,98.5,2.55,33.5,816.5,990.66,697.66
2016,7,19,10,30,873.0,100.0,2.7,34.0,852.0,994.69,698.89
2016,7,19,10,45,879.5,101.0,2.9,34.5,881.0,992.78,696.92
2016,7,19,11,0,886.0,102.0,3.1,35.0,910.0,987.44,692.88
2016,7,19,11,15,606.5,276.0,3.25,35.0,836.0,889.58,629.37
2016,7,19,11,30,327.0,450.0,3.4,35.0,762.0,761.65,538.53
2016,7,19,11,45,610.0,280.0,3.55,35.5,871.5,857.37,609.26
2016,7,19,12,0,893.0,110.0,3.7,36.0,981.0,918.14,648.98
2016,7,19,12,15,894.0,110.5,3.8,36.0,987.0,890.93,631.37
2016,7,19,12,30,895.0,111.0,3.9,36.0,993.0,861.0,612.53
2016,7,19,12,45,608.0,292.0,4.05,36.0,891.0,759.79,542.98
2016,7,19,13,0,321.0,473.0,4.2,36.0,789.0,663.02,471.45
2016,7,19,13,15,605.0,292.0,4.25,36.0,879.5,694.82,499.57
2016,7,19,13,30,889.0,111.0,4.3,36.0,970.0,709.53,513.86
2016,7,19,13,45,667.0,255.0,4.4,36.0,893.5,639.14,460.48
2016,7,19,14,0,445.0,399.0,4.5,36.0,817.0,583.36,417.83
2016,7,19,14,15,430.0,386.5,4.55,36.0,781.0,536.31,384.3
2016,7,19,14,30,415.0,374.0,4.6,36.0,745.0,490.66,351.14
2016,7,19,14,45,633.5,240.5,4.65,36.0,783.0,459.3,326.72
2016,7,19,15,0,852.0,107.0,4.7,36.0,821.0,418.41,291.81
2016,7,19,15,15,685.0,189.0,4.7,35.5,746.0,361.97,249.15
2016,7,19,15,30,518.0,271.0,4.7,35.0,671.0,333.83,228.93
2016,7,19,15,45,411.0,287.0,4.75,35.0,592.5,286.58,195.09
2016,7,19,16,0,304.0,303.0,4.8,35.0,514.0,259.59,178.24
2016,7,19,16,15,222.0,288.5,4.8,34.5,436.5,229.66,160.57
2016,7,19,16,30,140.0,274.0,4.8,34.0,359.0,197.71,142.51
2016,7,19,16,45,264.5,230.5,4.8,34.0,373.5,152.45,117.67
2016,7,19,17,0,389.0,187.0,4.8,34.0,388.0,120.77,92.75
2016,7,19,17,15,331.5,173.0,4.7,33.5,331.0,121.53,93.95
2016,7,19,17,30,274.0,159.0,4.6,33.0,274.0,113.19,87.69
2016,7,19,17,45,257.0,137.0,4.6,32.5,232.5,99.62,77.04
2016,7,19,18,0,240.0,115.0,4.6,32.0,191.0,85.41,65.63
2016,7,19,18,15,331.5,86.0,4.4,31.5,168.5,63.08,47.18
2016,7,19,18,30,423.0,57.0,4.2,31.0,146.0,43.96,31.11
2016,7,19,18,45,322.5,45.5,4.05,30.5,101.5,34.93,23.23
2016,7,19,19,0,222.0,34.0,3.9,30.0,57.0,26.48,15.33
2016,7,19,19,15,111.0,17.0,3.75,29.5,28.5,13.37,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,5,45,20.5,7.5,0.7,24.0,8.5,0.0,0.0
2016,7,20,6,0,41.0,15.0,0.8,24.0,17.0,36.77,0.0
2016,7,20,6,15,146.5,32.5,0.85,24.5,51.5,167.79,120.56
2016,7,20,6,30,252.0,50.0,0.9,25.0,86.0,263.17,205.12
2016,7,20,6,45,349.5,60.0,1.0,25.5,134.0,351.63,277.95
2016,7,20,7,0,447.0,70.0,1.1,26.0,182.0,454.33,358.33
2016,7,20,7,15,503.5,78.0,1.15,26.5,233.5,525.72,411.06
2016,7,20,7,30,560.0,86.0,1.2,27.0,285.0,599.58,462.84
2016,7,20,7,45,610.5,89.5,1.25,27.5,339.5,664.66,506.26
2016,7,20,8,0,661.0,93.0,1.3,28.0,394.0,730.8,548.92
2016,7,20,8,15,689.5,97.5,1.4,28.5,446.5,778.8,578.58
2016,7,20,8,30,718.0,102.0,1.5,29.0,499.0,820.96,603.93
2016,7,20,8,45,742.0,104.5,1.65,29.5,549.5,860.22,627.59
2016,7,20,9,0,766.0,107.0,1.8,30.0,600.0,897.57,649.77
2016,7,20,9,15,541.0,212.0,1.95,30.5,573.5,801.71,584.19
2016,7,20,9,30,316.0,317.0,2.1,31.0,547.0,677.89,494.19
2016,7,20,9,45,571.5,216.5,2.25,31.5,661.5,846.89,613.24
2016,7,20,10,0,827.0,116.0,2.4,32.0,776.0,974.9,693.21
2016,7,20,10,15,836.0,118.0,2.55,32.5,811.5,982.89,695.73
2016,7,20,10,30,845.0,120.0,2.7,33.0,847.0,987.62,697.41
2016,7,20,10,45,513.0,288.5,2.85,33.5,734.5,834.36,594.85
2016,7,20,11,0,181.0,457.0,3.0,34.0,622.0,637.94,454.75
2016,7,20,11,15,525.5,290.5,3.1,34.0,786.0,822.73,588.75
2016,7,20,11,30,870.0,124.0,3.2,34.0,950.0,957.91,677.88
2016,7,20,11,45,861.0,133.0,3.3,34.5,961.0,935.29,661.25
2016,7,20,12,0,852.0,142.0,3.4,35.0,972.0,909.66,643.98
2016,7,20,12,15,853.5,142.0,3.45,35.0,978.5,882.82,626.96
2016,7,20,12,30,855.0,142.0,3.5,35.0,985.0,853.42,608.24
2016,7,20,12,45,853.5,142.5,3.6,35.5,983.0,819.7,585.65
2016,7,20,13,0,852.0,143.0,3.7,36.0,981.0,784.07,561.74
2016,7,20,13,15,849.5,142.5,3.75,36.0,971.0,745.12,536.19
2016,7,20,13,30,847.0,142.0,3.8,36.0,961.0,704.52,507.84
2016,7,20,13,45,842.5,141.5,3.85,36.0,943.5,661.07,476.9
2016,7,20,14,0,838.0,141.0,3.9,36.0,926.0,616.36,444.34
2016,7,20,14,15,524.5,292.0,3.9,36.0,778.5,517.28,371.14
2016,7,20,14,30,211.0,443.0,3.9,36.0,631.0,454.67,324.75
2016,7,20,14,45,481.0,306.5,3.95,36.0,715.0,442.72,314.95
2016,7,20,15,0,751.0,170.0,4.0,36.0,799.0,419.51,292.88
2016,7,20,15,15,738.5,166.5,4.0,35.5,761.0,363.02,248.27
2016,7,20,15,30,726.0,163.0,4.0,35.0,723.0,312.58,207.4
2016,7,20,15,45,708.5,160.0,4.0,35.0,680.0,262.53,166.73
2016,7,20,16,0,691.0,157.0,4.0,35.0,637.0,214.4,129.07
2016,7,20,16,15,623.5,167.5,3.95,34.5,576.5,172.28,101.85
2016,7,20,16,30,556.0,178.0,3.9,34.0,516.0,139.79,87.92
2016,7,20,16,45,529.5,167.5,3.9,34.0,466.5,106.55,80.94
2016,7,20,17,0,503.0,157.0,3.9,34.0,417.0,102.49,78.01
2016,7,20,17,15,334.5,163.5,3.85,33.5,328.0,115.68,89.18
2016,7,20,17,30,166.0,170.0,3.8,33.0,239.0,125.26,97.47
2016,7,20,17,45,149.5,147.5,3.75,33.0,203.0,110.37,85.63
2016,7,20,18,0,133.0,125.0,3.7,33.0,167.0,94.99,73.19
2016,7,20,18,15,109.5,102.0,3.45,32.5,132.0,78.79,59.95
2016,7,20,18,30,86.0,79.0,3.2,32.0,97.0,62.14,45.99
2016,7,20,18,45,56.5,56.5,2.95,31.5,67.0,45.35,31.64
2016,7,20,19,0,27.0,34.0,2.7,31.0,37.0,28.81,17.01
2016,7,20,19,15,13.5,17.0,2.8,30.5,18.5,14.82,0.0
2016,7,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,5,45,45.5,7.5,1.9,23.5,9.0,0.0,0.0
2016,7,21,6,0,91.0,15.0,2.2,24.0,18.0,64.89,0.0
2016,7,21,6,15,217.0,28.5,2.25,24.5,54.5,203.74,146.84
2016,7,21,6,30,343.0,42.0,2.3,25.0,91.0,313.98,246.68
2016,7,21,6,45,438.0,49.5,2.4,25.5,140.5,404.56,322.33
2016,7,21,7,0,533.0,57.0,2.5,26.0,190.0,501.94,399.16
2016,7,21,7,15,586.0,63.5,2.4,27.0,243.0,571.36,449.3
2016,7,21,7,30,639.0,70.0,2.3,28.0,296.0,643.14,498.38
2016,7,21,7,45,679.5,74.0,2.25,29.0,350.5,698.33,533.42
2016,7,21,8,0,720.0,78.0,2.2,30.0,405.0,758.78,570.65
2016,7,21,8,15,746.0,81.5,2.05,30.5,458.0,805.23,597.32
2016,7,21,8,30,772.0,85.0,1.9,31.0,511.0,850.4,622.24
2016,7,21,8,45,792.0,88.0,1.75,31.5,561.5,887.59,641.1
2016,7,21,9,0,812.0,91.0,1.6,32.0,612.0,912.67,651.7
2016,7,21,9,15,826.5,93.5,1.65,32.5,659.0,939.19,665.52
2016,7,21,9,30,841.0,96.0,1.7,33.0,706.0,963.0,677.58
2016,7,21,9,45,851.5,98.5,1.75,33.5,747.5,979.84,685.37
2016,7,21,10,0,862.0,101.0,1.8,34.0,789.0,993.53,691.36
2016,7,21,10,15,870.5,102.5,1.9,34.5,824.5,1000.79,694.17
2016,7,21,10,30,879.0,104.0,2.0,35.0,860.0,1004.7,695.09
2016,7,21,10,45,884.5,106.0,2.15,35.5,889.0,1002.69,693.08
2016,7,21,11,0,890.0,108.0,2.3,36.0,918.0,997.2,689.04
2016,7,21,11,15,894.0,109.0,2.4,36.0,940.0,985.75,682.35
2016,7,21,11,30,898.0,110.0,2.5,36.0,962.0,970.92,673.66
2016,7,21,11,45,898.5,112.0,2.6,36.5,976.0,950.43,660.12
2016,7,21,12,0,899.0,114.0,2.7,37.0,990.0,926.78,644.67
2016,7,21,12,15,900.0,114.5,2.8,37.0,996.0,899.25,628.1
2016,7,21,12,30,901.0,115.0,2.9,37.0,1002.0,868.99,609.7
2016,7,21,12,45,900.5,115.0,3.0,37.5,1000.5,834.59,587.29
2016,7,21,13,0,900.0,115.0,3.1,38.0,999.0,798.01,563.37
2016,7,21,13,15,898.0,114.5,3.15,38.0,989.0,757.85,537.87
2016,7,21,13,30,896.0,114.0,3.2,38.0,979.0,715.83,509.7
2016,7,21,13,45,895.5,111.0,3.25,38.0,962.0,671.05,478.43
2016,7,21,14,0,895.0,108.0,3.3,38.0,945.0,624.55,445.17
2016,7,21,14,15,562.5,274.0,3.3,38.0,795.0,520.08,369.1
2016,7,21,14,30,230.0,440.0,3.3,38.0,645.0,461.71,326.04
2016,7,21,14,45,551.0,271.0,3.35,38.0,738.0,447.57,314.59
2016,7,21,15,0,872.0,102.0,3.4,38.0,831.0,420.91,289.37
2016,7,21,15,15,862.5,100.0,3.4,37.5,793.0,367.15,246.19
2016,7,21,15,30,853.0,98.0,3.4,37.0,755.0,313.72,202.59
2016,7,21,15,45,841.0,95.5,3.4,37.0,711.5,259.92,158.53
2016,7,21,16,0,829.0,93.0,3.4,37.0,668.0,207.15,117.03
2016,7,21,16,15,812.5,90.0,3.4,36.5,619.5,154.75,80.65
2016,7,21,16,30,796.0,87.0,3.4,36.0,571.0,94.53,47.07
2016,7,21,16,45,774.5,84.0,3.45,36.0,519.5,57.84,41.25
2016,7,21,17,0,753.0,81.0,3.5,36.0,468.0,57.4,41.08
