Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,17,15,724.0,77.0,3.45,35.5,414.5,56.09,40.28
2016,7,21,17,30,695.0,73.0,3.4,35.0,361.0,54.7,39.39
2016,7,21,17,45,654.0,67.5,3.35,35.0,307.5,47.38,33.52
2016,7,21,18,0,613.0,62.0,3.3,35.0,254.0,44.79,31.46
2016,7,21,18,15,552.0,55.5,2.9,34.0,202.0,41.2,28.6
2016,7,21,18,30,491.0,49.0,2.5,33.0,150.0,37.5,25.48
2016,7,21,18,45,394.0,39.5,2.15,32.5,105.0,30.99,19.76
2016,7,21,19,0,297.0,30.0,1.8,32.0,60.0,24.27,13.31
2016,7,21,19,15,148.5,15.0,1.9,31.5,30.0,12.04,0.0
2016,7,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.0,1.7,23.5,9.0,0.0,0.0
2016,7,22,6,0,118.0,14.0,2.0,24.0,18.0,79.09,0.0
2016,7,22,6,15,248.5,26.0,1.95,24.5,55.0,222.71,159.15
2016,7,22,6,30,379.0,38.0,1.9,25.0,92.0,332.76,260.65
2016,7,22,6,45,465.0,46.0,1.9,26.0,141.0,418.62,331.5
2016,7,22,7,0,551.0,54.0,1.9,27.0,190.0,510.94,402.33
2016,7,22,7,15,602.5,59.5,1.8,28.0,242.5,578.4,450.1
2016,7,22,7,30,654.0,65.0,1.7,29.0,295.0,643.9,493.65
2016,7,22,7,45,692.0,69.0,1.65,30.0,349.5,702.32,530.22
2016,7,22,8,0,730.0,73.0,1.6,31.0,404.0,760.89,565.22
2016,7,22,8,15,755.0,76.5,1.7,31.5,457.0,806.71,592.94
2016,7,22,8,30,780.0,80.0,1.8,32.0,510.0,851.21,619.36
2016,7,22,8,45,800.0,82.5,1.95,32.5,560.5,878.36,634.63
2016,7,22,9,0,820.0,85.0,2.1,33.0,611.0,912.94,654.73
2016,7,22,9,15,834.0,87.5,2.15,33.5,657.5,939.23,668.36
2016,7,22,9,30,848.0,90.0,2.2,34.0,704.0,962.76,680.29
2016,7,22,9,45,859.0,92.0,2.3,34.5,745.5,979.73,688.65
2016,7,22,10,0,870.0,94.0,2.4,35.0,787.0,993.54,695.18
2016,7,22,10,15,878.0,95.5,2.45,35.0,822.5,1000.46,698.51
2016,7,22,10,30,886.0,97.0,2.5,35.0,858.0,1003.99,699.96
2016,7,22,10,45,892.0,98.5,2.6,35.5,887.0,1002.06,697.23
2016,7,22,11,0,898.0,100.0,2.7,36.0,916.0,996.64,692.5
2016,7,22,11,15,902.0,100.5,2.7,36.5,938.0,984.76,683.06
2016,7,22,11,30,906.0,101.0,2.7,37.0,960.0,969.49,671.73
2016,7,22,11,45,902.0,106.0,2.75,37.5,973.0,947.72,656.93
2016,7,22,12,0,898.0,111.0,2.8,38.0,986.0,922.83,640.31
2016,7,22,12,15,899.5,111.5,2.85,38.0,992.5,895.82,623.72
2016,7,22,12,30,901.0,112.0,2.9,38.0,999.0,866.03,605.33
2016,7,22,12,45,900.0,112.0,2.95,38.0,997.0,831.25,583.68
2016,7,22,13,0,899.0,112.0,3.0,38.0,995.0,794.31,560.5
2016,7,22,13,15,897.0,111.5,3.05,38.0,985.5,754.18,535.05
2016,7,22,13,30,895.0,111.0,3.1,38.0,976.0,712.19,506.96
2016,7,22,13,45,891.5,110.5,3.15,38.5,958.0,667.47,474.7
2016,7,22,14,0,888.0,110.0,3.2,39.0,940.0,621.28,440.76
2016,7,22,14,15,883.0,109.0,3.2,39.0,915.5,572.57,405.04
2016,7,22,14,30,878.0,108.0,3.2,39.0,891.0,522.9,367.65
2016,7,22,14,45,864.0,110.5,3.2,39.0,857.5,471.07,327.72
2016,7,22,15,0,850.0,113.0,3.2,39.0,824.0,419.55,287.0
2016,7,22,15,15,840.0,111.0,3.2,38.5,786.0,366.65,244.92
2016,7,22,15,30,830.0,109.0,3.2,38.0,748.0,314.16,202.41
2016,7,22,15,45,816.5,106.5,3.2,38.0,704.0,261.14,159.4
2016,7,22,16,0,803.0,104.0,3.2,38.0,660.0,200.51,112.57
2016,7,22,16,15,786.0,101.0,3.2,37.5,612.0,148.96,77.08
2016,7,22,16,30,769.0,98.0,3.2,37.0,564.0,99.51,51.79
2016,7,22,16,45,745.0,94.5,3.2,37.0,512.5,64.89,46.7
2016,7,22,17,0,721.0,91.0,3.2,37.0,461.0,64.43,46.54
2016,7,22,17,15,690.0,86.5,3.15,36.5,408.0,57.19,40.98
2016,7,22,17,30,659.0,82.0,3.1,36.0,355.0,55.97,40.25
2016,7,22,17,45,614.5,76.0,3.05,35.5,301.0,53.45,38.42
2016,7,22,18,0,570.0,70.0,3.0,35.0,247.0,50.8,36.4
2016,7,22,18,15,507.0,62.0,2.65,34.0,196.0,46.31,32.82
2016,7,22,18,30,444.0,54.0,2.3,33.0,145.0,41.65,28.89
2016,7,22,18,45,345.5,43.0,2.0,32.5,100.5,34.03,22.22
2016,7,22,19,0,247.0,32.0,1.7,32.0,56.0,25.01,13.8
2016,7,22,19,15,123.5,16.0,1.85,31.5,28.0,12.62,0.0
2016,7,22,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,1.9,23.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.2,24.0,16.0,54.5,0.0
2016,7,23,6,15,193.5,28.0,2.2,24.5,51.0,188.89,133.04
2016,7,23,6,30,311.0,43.0,2.2,25.0,86.0,291.1,228.23
2016,7,23,6,45,403.0,52.0,2.25,26.0,134.5,382.65,304.04
2016,7,23,7,0,495.0,61.0,2.3,27.0,183.0,478.43,379.31
2016,7,23,7,15,549.5,68.5,2.2,27.5,235.0,549.01,431.29
2016,7,23,7,30,604.0,76.0,2.1,28.0,287.0,622.06,482.41
2016,7,23,7,45,648.5,79.5,2.05,29.0,342.0,683.19,521.85
2016,7,23,8,0,693.0,83.0,2.0,30.0,397.0,745.08,560.09
2016,7,23,8,15,720.5,87.5,2.0,30.5,449.5,788.98,586.21
2016,7,23,8,30,748.0,92.0,2.0,31.0,502.0,836.21,614.04
2016,7,23,8,45,772.5,93.5,2.0,31.5,553.5,875.34,635.91
2016,7,23,9,0,797.0,95.0,2.0,32.0,605.0,912.54,656.24
2016,7,23,9,15,812.0,97.5,2.05,32.5,651.5,929.14,663.72
2016,7,23,9,30,827.0,100.0,2.1,33.0,698.0,953.22,676.19
2016,7,23,9,45,841.0,101.0,2.2,33.5,740.0,971.7,685.58
2016,7,23,10,0,855.0,102.0,2.3,34.0,782.0,987.16,693.19
2016,7,23,10,15,863.5,103.5,2.4,34.5,818.0,994.4,695.8
2016,7,23,10,30,872.0,105.0,2.5,35.0,854.0,998.31,696.53
2016,7,23,10,45,879.5,105.5,2.6,35.5,883.5,996.73,694.01
2016,7,23,11,0,887.0,106.0,2.7,36.0,913.0,991.72,689.53
2016,7,23,11,15,891.5,107.0,2.8,36.0,935.0,980.83,682.94
2016,7,23,11,30,896.0,108.0,2.9,36.0,957.0,966.53,674.35
2016,7,23,11,45,896.5,110.0,3.0,36.5,971.0,946.1,660.58
2016,7,23,12,0,897.0,112.0,3.1,37.0,985.0,922.52,644.91
2016,7,23,12,15,898.0,112.5,3.15,37.0,991.0,895.04,627.81
2016,7,23,12,30,899.0,113.0,3.2,37.0,997.0,864.83,608.92
2016,7,23,12,45,898.5,113.0,3.25,37.5,995.5,830.46,586.06
2016,7,23,13,0,898.0,113.0,3.3,38.0,994.0,793.89,561.73
2016,7,23,13,15,896.0,112.5,3.35,38.0,984.0,753.73,536.1
2016,7,23,13,30,894.0,112.0,3.4,38.0,974.0,711.71,507.77
2016,7,23,13,45,890.0,111.5,3.45,38.5,956.0,666.65,475.11
2016,7,23,14,0,886.0,111.0,3.5,39.0,938.0,620.16,440.81
2016,7,23,14,15,880.5,110.0,3.5,38.5,913.0,571.2,405.63
2016,7,23,14,30,875.0,109.0,3.5,38.0,888.0,521.34,368.66
2016,7,23,14,45,860.0,111.5,3.5,38.0,854.5,469.16,328.2
2016,7,23,15,0,845.0,114.0,3.5,38.0,821.0,417.39,287.04
2016,7,23,15,15,834.5,112.0,3.45,38.0,782.5,364.54,244.17
2016,7,23,15,30,824.0,110.0,3.4,38.0,744.0,312.14,201.15
2016,7,23,15,45,810.0,107.5,3.4,38.0,700.0,259.29,158.28
2016,7,23,16,0,796.0,105.0,3.4,38.0,656.0,198.91,111.69
2016,7,23,16,15,778.5,102.0,3.4,37.5,608.0,147.65,76.56
2016,7,23,16,30,761.0,99.0,3.4,37.0,560.0,98.56,51.77
2016,7,23,16,45,737.5,95.5,3.45,37.0,508.5,65.59,47.27
2016,7,23,17,0,714.0,92.0,3.5,37.0,457.0,65.17,47.15
2016,7,23,17,15,682.5,87.0,3.5,36.5,404.0,57.52,41.26
2016,7,23,17,30,651.0,82.0,3.5,36.0,351.0,55.97,40.26
2016,7,23,17,45,606.0,76.0,3.5,35.5,297.5,53.46,38.43
2016,7,23,18,0,561.0,70.0,3.5,35.0,244.0,50.81,36.42
2016,7,23,18,15,497.5,62.0,3.3,34.5,193.0,46.34,32.77
2016,7,23,18,30,434.0,54.0,3.1,34.0,142.0,41.69,28.78
2016,7,23,18,45,335.5,42.5,2.95,33.5,98.0,33.64,21.76
2016,7,23,19,0,237.0,31.0,2.8,33.0,54.0,24.23,13.02
2016,7,23,19,15,118.5,15.5,2.95,32.5,27.0,12.23,0.0
2016,7,23,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.15,30.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.55,29.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.85,29.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,5,45,24.0,6.5,2.55,24.5,7.0,0.0,0.0
2016,7,24,6,0,48.0,13.0,2.7,25.0,14.0,38.74,0.0
2016,7,24,6,15,161.0,29.0,2.7,25.5,48.5,170.4,117.6
2016,7,24,6,30,274.0,45.0,2.7,26.0,83.0,270.23,210.99
2016,7,24,6,45,367.5,55.5,2.75,26.5,130.5,357.37,284.27
2016,7,24,7,0,461.0,66.0,2.8,27.0,178.0,459.03,365.48
2016,7,24,7,15,517.5,74.0,2.75,27.5,230.0,530.76,419.53
2016,7,24,7,30,574.0,82.0,2.7,28.0,282.0,605.03,472.67
2016,7,24,7,45,625.5,85.0,2.7,28.5,337.5,670.66,517.45
2016,7,24,8,0,677.0,88.0,2.7,29.0,393.0,737.41,561.42
2016,7,24,8,15,705.0,92.5,2.65,29.5,445.5,785.45,590.75
2016,7,24,8,30,733.0,97.0,2.6,30.0,498.0,828.04,615.7
2016,7,24,8,45,759.5,98.0,2.6,31.0,549.5,868.2,637.58
2016,7,24,9,0,786.0,99.0,2.6,32.0,601.0,906.52,657.77
2016,7,24,9,15,801.5,102.0,2.55,32.5,647.5,934.26,671.72
2016,7,24,9,30,817.0,105.0,2.5,33.0,694.0,948.76,677.17
2016,7,24,9,45,831.0,105.5,2.5,33.5,736.0,966.51,685.28
2016,7,24,10,0,845.0,106.0,2.5,34.0,778.0,981.29,691.54
2016,7,24,10,15,854.0,108.0,2.5,34.5,814.0,989.49,693.8
2016,7,24,10,30,863.0,110.0,2.5,35.0,850.0,994.35,694.16
2016,7,24,10,45,870.0,111.0,2.55,35.5,879.5,992.74,691.16
2016,7,24,11,0,877.0,112.0,2.6,36.0,909.0,987.72,686.23
2016,7,24,11,15,881.5,113.0,2.65,36.0,930.5,976.81,679.25
2016,7,24,11,30,886.0,114.0,2.7,36.0,952.0,962.52,670.31
2016,7,24,11,45,885.5,116.5,2.75,36.5,965.5,941.67,656.0
2016,7,24,12,0,885.0,119.0,2.8,37.0,979.0,917.72,639.87
2016,7,24,12,15,886.0,119.5,2.8,37.0,985.0,890.38,622.64
2016,7,24,12,30,887.0,120.0,2.8,37.0,991.0,860.35,603.69
2016,7,24,12,45,885.0,120.5,2.85,37.5,989.0,825.43,580.66
2016,7,24,13,0,883.0,121.0,2.9,38.0,987.0,788.44,556.25
2016,7,24,13,15,881.0,121.0,2.9,38.0,977.0,749.11,531.1
2016,7,24,13,30,879.0,121.0,2.9,38.0,967.0,707.96,503.04
2016,7,24,13,45,874.0,120.5,2.95,38.0,949.0,662.76,471.55
2016,7,24,14,0,869.0,120.0,3.0,38.0,931.0,616.27,438.36
2016,7,24,14,15,863.5,118.5,3.0,38.0,906.0,567.61,402.64
2016,7,24,14,30,858.0,117.0,3.0,38.0,881.0,518.09,365.31
2016,7,24,14,45,838.5,122.5,3.05,38.0,846.5,466.85,325.86
2016,7,24,15,0,819.0,128.0,3.1,38.0,812.0,416.43,286.03
2016,7,24,15,15,808.0,125.5,3.1,38.0,773.5,357.8,239.47
2016,7,24,15,30,797.0,123.0,3.1,38.0,735.0,305.45,196.79
2016,7,24,15,45,778.5,122.0,3.15,38.0,690.5,253.44,154.92
2016,7,24,16,0,760.0,121.0,3.2,38.0,646.0,203.35,116.33
2016,7,24,16,15,741.0,117.0,3.2,37.5,598.0,153.17,82.24
2016,7,24,16,30,722.0,113.0,3.2,37.0,550.0,105.38,58.37
2016,7,24,16,45,691.5,110.5,3.25,37.0,498.0,68.35,49.48
2016,7,24,17,0,661.0,108.0,3.3,37.0,446.0,69.25,50.43
2016,7,24,17,15,627.0,102.0,3.3,36.5,393.0,67.65,49.46
2016,7,24,17,30,593.0,96.0,3.3,36.0,340.0,65.9,48.34
2016,7,24,17,45,539.0,90.0,3.3,35.5,286.5,63.89,46.97
2016,7,24,18,0,485.0,84.0,3.3,35.0,233.0,61.83,45.47
2016,7,24,18,15,419.0,73.5,3.25,34.5,183.5,54.49,39.48
2016,7,24,18,30,353.0,63.0,3.2,34.0,134.0,47.56,33.59
2016,7,24,18,45,254.0,48.5,3.15,34.0,91.5,37.19,24.56
2016,7,24,19,0,155.0,34.0,3.1,34.0,49.0,26.48,14.55
2016,7,24,19,15,77.5,17.0,3.2,33.5,24.5,13.41,0.0
2016,7,24,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.5,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.7,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,1.55,25.5,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,1.5,26.0,6.0,5.46,0.0
2016,7,25,6,15,22.0,27.5,1.5,26.0,30.5,46.88,27.79
2016,7,25,6,30,44.0,49.0,1.5,26.0,55.0,89.32,66.29
2016,7,25,6,45,78.0,74.0,1.5,26.0,90.5,156.37,122.02
2016,7,25,7,0,112.0,99.0,1.5,26.0,126.0,213.22,168.87
2016,7,25,7,15,161.0,116.0,1.5,26.0,165.5,271.18,215.89
2016,7,25,7,30,210.0,133.0,1.5,26.0,205.0,348.76,276.32
2016,7,25,7,45,265.0,150.5,1.5,26.5,258.5,420.43,329.93
2016,7,25,8,0,320.0,168.0,1.5,27.0,312.0,494.82,383.64
2016,7,25,8,15,360.0,184.0,1.45,27.0,365.5,555.73,426.12
2016,7,25,8,30,400.0,200.0,1.4,27.0,419.0,636.22,480.71
2016,7,25,8,45,476.5,198.5,1.35,27.5,484.5,713.24,531.48
2016,7,25,9,0,553.0,197.0,1.3,28.0,550.0,791.34,581.12
2016,7,25,9,15,574.0,204.0,1.2,28.5,595.0,824.67,598.28
2016,7,25,9,30,595.0,211.0,1.1,29.0,640.0,863.31,618.59
2016,7,25,9,45,628.5,207.0,1.0,29.5,684.0,893.67,633.26
2016,7,25,10,0,662.0,203.0,0.9,30.0,728.0,921.41,645.82
2016,7,25,10,15,674.5,207.0,0.85,30.5,763.5,933.71,649.59
2016,7,25,10,30,687.0,211.0,0.8,31.0,799.0,942.98,651.75
2016,7,25,10,45,718.0,199.5,0.8,31.5,833.5,951.31,654.38
2016,7,25,11,0,749.0,188.0,0.8,32.0,868.0,949.11,650.82
2016,7,25,11,15,755.5,190.0,0.95,32.5,890.0,941.1,646.74
2016,7,25,11,30,762.0,192.0,1.1,33.0,912.0,929.86,640.64
2016,7,25,11,45,793.0,173.5,1.25,34.0,933.5,918.9,633.31
2016,7,25,12,0,824.0,155.0,1.4,35.0,955.0,894.29,617.49
2016,7,25,12,15,614.0,295.0,1.6,35.5,894.0,823.75,571.94
2016,7,25,12,30,404.0,435.0,1.8,36.0,833.0,741.39,514.81
2016,7,25,12,45,301.5,468.5,2.0,36.5,765.0,664.32,463.41
2016,7,25,13,0,199.0,502.0,2.2,37.0,697.0,593.52,414.95
2016,7,25,13,15,159.0,494.0,2.35,37.0,649.0,541.39,380.34
2016,7,25,13,30,119.0,486.0,2.5,37.0,601.0,492.69,347.42
2016,7,25,13,45,476.5,313.0,2.65,37.5,759.5,563.96,401.08
2016,7,25,14,0,834.0,140.0,2.8,38.0,918.0,609.89,433.56
2016,7,25,14,15,519.0,291.5,2.9,37.5,771.5,511.41,362.69
2016,7,25,14,30,204.0,443.0,3.0,37.0,625.0,449.79,318.66
2016,7,25,14,45,133.5,411.0,3.1,37.0,528.5,378.79,269.38
2016,7,25,15,0,63.0,379.0,3.2,37.0,432.0,325.5,232.54
2016,7,25,15,15,178.5,364.0,3.3,36.5,503.5,334.55,237.27
2016,7,25,15,30,294.0,349.0,3.4,36.0,575.0,329.44,229.91
2016,7,25,15,45,498.5,247.5,3.55,36.0,603.0,275.29,182.14
2016,7,25,16,0,703.0,146.0,3.7,36.0,631.0,203.55,119.81
2016,7,25,16,15,372.5,194.0,3.8,35.5,449.5,161.75,103.63
2016,7,25,16,30,42.0,242.0,3.9,35.0,268.0,183.59,134.05
2016,7,25,16,45,228.0,210.5,4.0,35.0,329.0,140.74,107.85
2016,7,25,17,0,414.0,179.0,4.1,35.0,390.0,116.32,88.8
2016,7,25,17,15,207.0,92.0,4.1,34.0,197.5,60.32,44.01
2016,7,25,17,30,0.0,5.0,4.1,33.0,5.0,4.4,0.0
2016,7,25,17,45,0.0,4.0,4.2,32.5,4.0,3.51,0.0
2016,7,25,18,0,0.0,3.0,4.3,32.0,3.0,2.63,0.0
2016,7,25,18,15,0.0,2.5,4.2,31.5,2.5,2.19,0.0
2016,7,25,18,30,0.0,2.0,4.1,31.0,2.0,1.75,0.0
2016,7,25,18,45,0.0,1.0,4.05,30.5,1.0,0.88,0.0
2016,7,25,19,0,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,5,45,2.5,3.0,1.95,24.0,3.0,0.0,0.0
2016,7,26,6,0,5.0,6.0,2.1,24.0,6.0,8.25,0.0
2016,7,26,6,15,51.5,29.0,2.15,24.0,35.5,78.08,49.63
2016,7,26,6,30,98.0,52.0,2.2,24.0,65.0,142.06,109.48
2016,7,26,6,45,164.0,74.5,2.3,24.5,108.5,230.34,183.29
2016,7,26,7,0,230.0,97.0,2.4,25.0,152.0,311.22,249.61
2016,7,26,7,15,186.0,116.5,2.35,25.0,168.5,306.3,245.19
2016,7,26,7,30,142.0,136.0,2.3,25.0,185.0,281.86,224.9
2016,7,26,7,45,140.5,161.5,2.3,25.5,217.0,312.82,247.82
2016,7,26,8,0,139.0,187.0,2.3,26.0,249.0,342.66,269.01
2016,7,26,8,15,193.5,208.5,2.3,26.0,307.0,417.3,325.73
2016,7,26,8,30,248.0,230.0,2.3,26.0,365.0,512.22,395.26
2016,7,26,8,45,255.5,254.5,2.35,26.5,405.5,549.29,419.4
2016,7,26,9,0,263.0,279.0,2.4,27.0,446.0,585.14,442.6
2016,7,26,9,15,258.0,304.0,2.45,27.0,479.0,607.84,456.79
2016,7,26,9,30,253.0,329.0,2.5,27.0,512.0,628.74,469.75
2016,7,26,9,45,252.5,351.5,2.6,27.5,543.0,649.57,482.08
2016,7,26,10,0,252.0,374.0,2.7,28.0,574.0,668.7,493.19
2016,7,26,10,15,232.5,397.0,2.75,28.0,588.0,650.23,478.99
2016,7,26,10,30,213.0,420.0,2.8,28.0,602.0,648.2,476.18
2016,7,26,10,45,133.5,415.0,2.85,28.0,530.5,555.84,409.25
2016,7,26,11,0,54.0,410.0,2.9,28.0,459.0,450.36,332.21
2016,7,26,11,15,59.5,427.0,2.95,28.0,482.5,467.35,344.57
2016,7,26,11,30,65.0,444.0,3.0,28.0,506.0,483.42,355.72
2016,7,26,11,45,183.5,461.5,3.15,28.5,639.0,613.85,449.57
2016,7,26,12,0,302.0,479.0,3.3,29.0,772.0,732.4,531.52
2016,7,26,12,15,180.0,468.0,3.35,29.0,643.0,592.17,432.07
2016,7,26,12,30,58.0,457.0,3.4,29.0,514.0,461.87,338.08
2016,7,26,12,45,412.5,325.5,3.45,29.0,729.5,632.19,467.64
2016,7,26,13,0,767.0,194.0,3.5,29.0,945.0,763.79,563.68
2016,7,26,13,15,539.5,329.0,3.45,28.5,855.0,679.12,499.57
2016,7,26,13,30,312.0,464.0,3.4,28.0,765.0,603.01,442.43
2016,7,26,13,45,229.0,467.5,3.4,28.0,686.5,535.42,393.69
2016,7,26,14,0,146.0,471.0,3.4,28.0,608.0,470.64,346.66
2016,7,26,14,15,83.0,391.5,3.3,28.0,469.0,369.41,273.47
2016,7,26,14,30,20.0,312.0,3.2,28.0,330.0,276.8,205.61
2016,7,26,14,45,380.0,240.0,3.15,28.0,557.0,346.81,255.89
2016,7,26,15,0,740.0,168.0,3.1,28.0,784.0,408.52,293.36
2016,7,26,15,15,650.5,211.5,3.0,28.0,734.0,361.02,254.65
2016,7,26,15,30,561.0,255.0,2.9,28.0,684.0,329.45,229.18
2016,7,26,15,45,553.0,236.5,2.85,28.0,639.0,278.78,188.33
2016,7,26,16,0,545.0,218.0,2.8,28.0,594.0,229.32,149.73
2016,7,26,16,15,547.0,198.0,2.65,27.5,551.0,181.24,115.28
2016,7,26,16,30,549.0,178.0,2.5,27.0,508.0,133.49,87.97
2016,7,26,16,45,526.0,166.5,2.45,27.0,459.5,106.36,83.15
2016,7,26,17,0,503.0,155.0,2.4,27.0,411.0,101.65,79.6
2016,7,26,17,15,481.5,139.5,2.2,26.5,361.5,93.89,73.61
2016,7,26,17,30,460.0,124.0,2.0,26.0,312.0,85.58,67.07
2016,7,26,17,45,459.5,105.5,1.8,26.0,269.0,74.77,58.15
2016,7,26,18,0,459.0,87.0,1.6,26.0,226.0,63.26,48.5
2016,7,26,18,15,392.5,75.5,1.4,25.5,177.5,55.93,42.3
2016,7,26,18,30,326.0,64.0,1.2,25.0,129.0,48.3,35.59
2016,7,26,18,45,237.5,48.0,1.0,25.0,87.5,36.83,25.3
2016,7,26,19,0,149.0,32.0,0.8,25.0,46.0,24.94,13.8
2016,7,26,19,15,74.5,16.0,0.75,24.5,23.0,14.55,0.0
2016,7,26,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,4.5,1.3,23.5,4.5,3.94,0.0
2016,7,27,6,30,0.0,9.0,1.5,24.0,9.0,7.9,0.7
2016,7,27,6,45,0.0,15.5,1.7,24.5,15.5,13.62,5.52
2016,7,27,7,0,0.0,22.0,1.9,25.0,22.0,19.35,10.33
2016,7,27,7,15,0.0,29.0,1.95,25.0,29.0,25.53,15.48
2016,7,27,7,30,0.0,36.0,2.0,25.0,36.0,31.72,20.56
2016,7,27,7,45,0.0,38.0,2.15,25.5,38.0,33.5,21.89
2016,7,27,8,0,0.0,40.0,2.3,26.0,40.0,35.29,23.2
2016,7,27,8,15,27.0,131.0,2.35,26.5,145.5,155.57,120.27
2016,7,27,8,30,54.0,222.0,2.4,27.0,251.0,285.11,220.11
2016,7,27,8,45,49.0,240.5,2.45,27.5,269.0,298.25,228.17
2016,7,27,9,0,44.0,259.0,2.5,28.0,287.0,310.97,236.22
2016,7,27,9,15,83.5,297.5,2.55,28.0,356.0,390.37,295.56
2016,7,27,9,30,123.0,336.0,2.6,28.0,425.0,488.21,366.3
2016,7,27,9,45,117.5,357.0,2.65,28.5,446.0,501.54,373.41
2016,7,27,10,0,112.0,378.0,2.7,29.0,467.0,495.94,367.71
2016,7,27,10,15,136.5,400.5,2.8,29.0,513.5,557.17,410.8
2016,7,27,10,30,161.0,423.0,2.9,29.0,560.0,599.14,439.78
2016,7,27,10,45,176.0,438.5,3.0,29.5,594.0,622.69,454.82
2016,7,27,11,0,191.0,454.0,3.1,30.0,628.0,644.76,468.85
2016,7,27,11,15,191.5,466.5,3.15,30.0,644.5,648.05,470.44
2016,7,27,11,30,192.0,479.0,3.2,30.0,661.0,650.08,471.33
2016,7,27,11,45,184.5,488.0,3.3,30.0,664.5,639.99,464.01
2016,7,27,12,0,177.0,497.0,3.4,30.0,668.0,629.09,456.23
2016,7,27,12,15,317.0,468.5,3.45,30.0,778.5,717.27,519.77
2016,7,27,12,30,457.0,440.0,3.5,30.0,889.0,791.42,571.83
2016,7,27,12,45,575.5,344.5,3.55,30.5,908.5,779.73,565.6
2016,7,27,13,0,694.0,249.0,3.6,31.0,928.0,756.71,551.89
2016,7,27,13,15,691.0,248.0,3.6,31.0,918.5,718.64,525.17
2016,7,27,13,30,688.0,247.0,3.6,31.0,909.0,679.49,497.33
2016,7,27,13,45,690.0,240.5,3.65,31.0,893.5,638.23,467.76
2016,7,27,14,0,692.0,234.0,3.7,31.0,878.0,595.8,436.65
2016,7,27,14,15,563.0,300.0,3.65,31.0,814.5,540.38,394.37
2016,7,27,14,30,434.0,366.0,3.6,31.0,751.0,490.43,356.48
2016,7,27,14,45,553.5,288.0,3.6,31.0,760.5,456.88,330.13
2016,7,27,15,0,673.0,210.0,3.6,31.0,770.0,407.45,289.95
2016,7,27,15,15,606.0,236.0,3.55,31.0,722.0,363.44,254.67
2016,7,27,15,30,539.0,262.0,3.5,31.0,674.0,327.31,225.87
2016,7,27,15,45,576.5,225.0,3.5,31.0,642.0,275.08,182.75
2016,7,27,16,0,614.0,188.0,3.5,31.0,610.0,216.58,135.75
2016,7,27,16,15,590.5,181.5,3.4,30.5,563.0,171.68,105.25
2016,7,27,16,30,567.0,175.0,3.3,30.0,516.0,131.21,85.34
2016,7,27,16,45,541.0,166.0,3.2,30.0,467.0,106.29,82.13
2016,7,27,17,0,515.0,157.0,3.1,30.0,418.0,103.14,79.89
2016,7,27,17,15,475.5,147.0,2.75,29.5,366.5,98.92,76.88
2016,7,27,17,30,436.0,137.0,2.4,29.0,315.0,94.4,73.57
2016,7,27,17,45,391.0,123.5,2.05,28.5,264.5,87.07,67.82
2016,7,27,18,0,346.0,110.0,1.7,28.0,214.0,79.33,61.57
2016,7,27,18,15,277.5,94.0,1.55,27.5,166.5,71.44,54.98
2016,7,27,18,30,209.0,78.0,1.4,27.0,119.0,59.84,44.94
2016,7,27,18,45,134.5,56.0,1.3,26.5,79.5,43.7,30.78
2016,7,27,19,0,60.0,34.0,1.2,26.0,40.0,27.8,15.71
2016,7,27,19,15,30.0,17.0,1.2,25.5,20.0,15.46,0.0
2016,7,27,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.5,2.2,23.5,3.5,0.0,0.0
2016,7,28,6,0,0.0,7.0,2.4,24.0,7.0,6.37,0.0
2016,7,28,6,15,48.0,27.0,2.45,24.0,33.0,71.87,43.2
2016,7,28,6,30,96.0,47.0,2.5,24.0,59.0,131.99,101.33
2016,7,28,6,45,146.5,67.0,2.65,24.5,96.5,206.25,164.0
2016,7,28,7,0,197.0,87.0,2.8,25.0,134.0,271.83,218.52
2016,7,28,7,15,234.5,105.5,2.85,25.0,175.5,328.45,264.54
2016,7,28,7,30,272.0,124.0,2.9,25.0,217.0,387.24,310.8
2016,7,28,7,45,185.0,154.0,3.0,25.5,222.5,340.83,271.31
2016,7,28,8,0,98.0,184.0,3.1,26.0,228.0,286.53,225.43
2016,7,28,8,15,146.5,209.5,3.1,26.5,284.5,376.07,294.09
2016,7,28,8,30,195.0,235.0,3.1,27.0,341.0,450.83,349.3
2016,7,28,8,45,464.0,176.0,3.1,27.5,461.5,674.43,516.56
2016,7,28,9,0,733.0,117.0,3.1,28.0,582.0,875.36,652.87
2016,7,28,9,15,556.0,208.0,3.0,28.0,576.5,811.05,604.54
2016,7,28,9,30,379.0,299.0,2.9,28.0,571.0,720.36,535.54
2016,7,28,9,45,589.5,213.0,2.85,28.5,665.0,860.22,634.03
2016,7,28,10,0,800.0,127.0,2.8,29.0,759.0,969.23,701.7
2016,7,28,10,15,809.5,129.0,2.8,29.0,795.0,977.37,704.64
2016,7,28,10,30,819.0,131.0,2.8,29.0,831.0,971.03,699.31
2016,7,28,10,45,448.0,281.0,2.8,29.5,666.0,760.78,554.64
2016,7,28,11,0,77.0,431.0,2.8,30.0,501.0,494.48,360.13
2016,7,28,11,15,461.0,284.0,2.8,30.0,717.5,752.33,550.07
2016,7,28,11,30,845.0,137.0,2.8,30.0,934.0,943.94,677.9
2016,7,28,11,45,521.0,316.0,2.85,30.5,810.0,806.46,581.0
2016,7,28,12,0,197.0,495.0,2.9,31.0,686.0,645.15,463.27
2016,7,28,12,15,528.0,315.5,2.95,31.0,832.0,767.84,555.98
2016,7,28,12,30,859.0,136.0,3.0,31.0,978.0,848.42,613.18
2016,7,28,12,45,857.5,136.5,3.05,31.0,976.0,814.36,590.35
2016,7,28,13,0,856.0,137.0,3.1,31.0,974.0,778.28,566.88
2016,7,28,13,15,854.0,136.5,3.1,31.0,964.0,739.15,540.63
2016,7,28,13,30,852.0,136.0,3.1,31.0,954.0,698.29,511.51
2016,7,28,13,45,847.0,135.5,3.1,31.0,936.5,653.87,479.28
2016,7,28,14,0,842.0,135.0,3.1,31.0,919.0,608.23,445.43
2016,7,28,14,15,622.0,255.5,3.15,30.5,826.0,533.96,390.09
2016,7,28,14,30,402.0,376.0,3.2,30.0,733.0,481.39,350.78
2016,7,28,14,45,296.0,391.5,3.25,30.0,649.0,425.59,309.87
2016,7,28,15,0,190.0,407.0,3.3,30.0,565.0,382.69,278.97
2016,7,28,15,15,489.0,266.5,3.3,30.0,646.0,348.45,247.0
2016,7,28,15,30,788.0,126.0,3.3,30.0,727.0,300.27,199.37
2016,7,28,15,45,648.5,177.5,3.3,30.0,652.5,253.44,164.56
2016,7,28,16,0,509.0,229.0,3.3,30.0,578.0,228.84,149.86
2016,7,28,16,15,382.5,244.0,3.2,29.5,495.0,202.73,137.46
2016,7,28,16,30,256.0,259.0,3.1,29.0,412.0,179.11,129.51
2016,7,28,16,45,331.5,218.5,3.05,29.0,398.0,146.6,115.25
2016,7,28,17,0,407.0,178.0,3.0,29.0,384.0,115.93,90.68
2016,7,28,17,15,393.0,158.0,2.8,28.5,338.0,105.71,82.81
2016,7,28,17,30,379.0,138.0,2.6,28.0,292.0,94.76,74.19
2016,7,28,17,45,350.0,120.0,2.4,27.5,245.5,84.42,65.91
2016,7,28,18,0,321.0,102.0,2.2,27.0,199.0,73.45,56.9
2016,7,28,18,15,275.0,84.5,2.05,26.5,155.5,62.17,47.39
2016,7,28,18,30,229.0,67.0,1.9,26.0,112.0,52.26,38.73
2016,7,28,18,45,159.0,49.0,1.8,25.5,75.0,38.76,26.77
2016,7,28,19,0,89.0,31.0,1.7,25.0,38.0,24.92,13.35
2016,7,28,19,15,44.5,15.5,1.8,25.0,19.0,14.1,0.0
2016,7,28,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.0,1.4,22.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,8.0,1.5,23.0,9.0,15.07,0.0
2016,7,29,6,15,109.5,26.5,1.6,23.0,40.5,118.49,73.1
2016,7,29,6,30,205.0,45.0,1.7,23.0,72.0,226.09,176.44
2016,7,29,6,45,288.0,59.5,1.8,23.5,116.5,308.04,246.25
2016,7,29,7,0,371.0,74.0,1.9,24.0,161.0,397.24,318.96
2016,7,29,7,15,432.0,84.5,1.95,24.0,212.0,469.94,376.52
2016,7,29,7,30,493.0,95.0,2.0,24.0,263.0,546.39,434.2
2016,7,29,7,45,320.0,139.5,2.1,24.5,256.0,452.71,359.05
2016,7,29,8,0,147.0,184.0,2.2,25.0,249.0,346.24,272.44
2016,7,29,8,15,215.5,203.0,2.2,25.0,312.5,430.6,337.59
2016,7,29,8,30,284.0,222.0,2.2,25.0,376.0,536.1,415.11
2016,7,29,8,45,493.5,175.5,2.2,25.5,475.0,701.9,536.01
2016,7,29,9,0,703.0,129.0,2.2,26.0,574.0,866.01,645.12
2016,7,29,9,15,721.5,133.0,2.15,26.0,620.5,896.25,661.31
2016,7,29,9,30,740.0,137.0,2.1,26.0,667.0,918.14,673.15
2016,7,29,9,45,559.0,237.0,2.05,26.5,651.0,848.75,622.59
2016,7,29,10,0,378.0,337.0,2.0,27.0,635.0,755.03,552.38
2016,7,29,10,15,349.5,365.0,1.9,27.0,651.5,750.8,547.35
2016,7,29,10,30,321.0,393.0,1.8,27.0,668.0,744.28,540.14
2016,7,29,10,45,285.0,418.5,1.75,27.5,669.0,725.66,524.25
2016,7,29,11,0,249.0,444.0,1.7,28.0,670.0,705.53,507.63
2016,7,29,11,15,207.0,461.5,1.6,28.5,652.5,657.94,472.72
2016,7,29,11,30,165.0,479.0,1.5,29.0,635.0,624.25,447.19
2016,7,29,11,45,237.5,474.0,1.4,29.5,702.0,675.57,481.44
2016,7,29,12,0,310.0,469.0,1.3,30.0,769.0,729.77,515.67
2016,7,29,12,15,308.5,473.0,1.25,30.0,773.5,713.48,503.66
2016,7,29,12,30,307.0,477.0,1.2,30.0,778.0,695.94,491.52
2016,7,29,12,45,592.0,300.5,1.15,30.5,878.5,750.83,532.73
2016,7,29,13,0,877.0,124.0,1.1,31.0,979.0,783.05,555.38
2016,7,29,13,15,875.0,123.5,1.2,31.0,970.0,743.2,530.67
2016,7,29,13,30,873.0,123.0,1.3,31.0,961.0,701.54,503.25
2016,7,29,13,45,872.5,120.0,1.4,31.5,944.0,657.17,472.14
2016,7,29,14,0,872.0,117.0,1.5,32.0,927.0,611.14,438.96
2016,7,29,14,15,867.0,115.5,1.6,32.0,902.5,562.31,403.58
2016,7,29,14,30,862.0,114.0,1.7,32.0,878.0,512.54,366.27
2016,7,29,14,45,829.0,128.0,1.8,32.0,840.0,461.24,326.64
2016,7,29,15,0,796.0,142.0,1.9,32.0,802.0,406.81,283.88
2016,7,29,15,15,784.5,139.0,1.95,32.0,763.5,354.14,241.13
2016,7,29,15,30,773.0,136.0,2.0,32.0,725.0,302.25,198.39
2016,7,29,15,45,763.0,130.5,2.15,32.0,682.5,249.83,155.63
2016,7,29,16,0,753.0,125.0,2.3,32.0,640.0,198.45,115.57
2016,7,29,16,15,733.5,121.0,2.35,31.5,592.0,148.46,81.99
2016,7,29,16,30,714.0,117.0,2.4,31.0,544.0,93.16,53.77
2016,7,29,16,45,692.0,111.0,2.45,31.0,493.0,69.13,51.48
2016,7,29,17,0,670.0,105.0,2.5,31.0,442.0,67.73,50.56
2016,7,29,17,15,636.0,99.0,2.25,30.5,388.5,66.04,49.48
2016,7,29,17,30,602.0,93.0,2.0,30.0,335.0,64.19,48.23
2016,7,29,17,45,556.5,85.0,1.8,29.5,282.5,60.56,45.46
2016,7,29,18,0,511.0,77.0,1.6,29.0,230.0,56.71,42.38
2016,7,29,18,15,443.5,67.0,1.5,28.5,179.5,50.85,37.46
2016,7,29,18,30,376.0,57.0,1.4,28.0,129.0,43.3,30.87
2016,7,29,18,45,277.0,43.0,1.35,27.5,86.5,33.16,21.86
2016,7,29,19,0,178.0,29.0,1.3,27.0,44.0,22.69,11.29
2016,7,29,19,15,89.0,14.5,1.35,26.5,22.0,13.19,0.0
2016,7,29,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,30,5,45,9.5,4.0,1.45,22.5,4.5,0.0,0.0
2016,7,30,6,0,19.0,8.0,1.6,23.0,9.0,17.84,0.0
2016,7,30,6,15,122.0,26.0,1.8,23.5,40.5,137.42,82.38
2016,7,30,6,30,225.0,44.0,2.0,24.0,72.0,237.71,184.84
2016,7,30,6,45,326.0,55.5,2.2,24.5,119.5,328.48,262.11
2016,7,30,7,0,427.0,67.0,2.4,25.0,167.0,433.35,347.13
2016,7,30,7,15,487.5,76.0,2.45,25.0,218.5,508.23,405.86
2016,7,30,7,30,548.0,85.0,2.5,25.0,270.0,585.96,463.7
2016,7,30,7,45,600.0,89.0,2.55,25.5,325.5,652.6,510.24
2016,7,30,8,0,652.0,93.0,2.6,26.0,381.0,720.38,555.97
2016,7,30,8,15,682.0,98.0,2.55,26.5,434.0,770.22,587.09
2016,7,30,8,30,712.0,103.0,2.5,27.0,487.0,819.17,616.84
2016,7,30,8,45,738.0,105.0,2.5,27.5,538.5,854.48,637.0
2016,7,30,9,0,764.0,107.0,2.5,28.0,590.0,893.16,659.21
2016,7,30,9,15,780.5,110.0,2.5,28.5,637.0,921.52,674.28
2016,7,30,9,30,797.0,113.0,2.5,29.0,684.0,947.19,687.58
2016,7,30,9,45,812.5,114.0,2.5,29.5,726.5,966.64,696.84
2016,7,30,10,0,828.0,115.0,2.5,30.0,769.0,972.32,697.39
2016,7,30,10,15,837.5,117.0,2.55,30.5,805.0,980.76,700.43
2016,7,30,10,30,847.0,119.0,2.6,31.0,841.0,985.87,701.46
2016,7,30,10,45,856.0,119.0,2.65,31.5,871.0,985.02,698.88
2016,7,30,11,0,865.0,119.0,2.7,32.0,901.0,980.77,694.36
2016,7,30,11,15,870.0,120.5,2.75,32.0,923.5,970.69,687.72
2016,7,30,11,30,875.0,122.0,2.8,32.0,946.0,957.21,679.07
2016,7,30,11,45,887.0,116.0,2.9,32.5,962.5,939.81,667.05
2016,7,30,12,0,899.0,110.0,3.0,33.0,979.0,919.07,652.97
2016,7,30,12,15,529.5,306.5,3.05,33.0,819.5,760.11,545.25
2016,7,30,12,30,160.0,503.0,3.1,33.0,660.0,592.33,423.3
2016,7,30,12,45,530.0,306.5,3.2,33.5,824.0,708.82,511.59
2016,7,30,13,0,900.0,110.0,3.3,34.0,988.0,788.23,568.31
2016,7,30,13,15,898.0,109.5,3.35,34.0,978.5,747.59,541.11
2016,7,30,13,30,896.0,109.0,3.4,34.0,969.0,705.05,511.68
2016,7,30,13,45,891.5,109.0,3.45,34.0,950.5,659.55,479.03
2016,7,30,14,0,887.0,109.0,3.5,34.0,932.0,612.64,444.56
2016,7,30,14,15,881.5,108.0,3.5,34.0,907.0,563.19,407.25
2016,7,30,14,30,876.0,107.0,3.5,34.0,882.0,512.82,368.23
2016,7,30,14,45,868.0,105.5,3.55,34.0,849.5,460.27,326.65
2016,7,30,15,0,860.0,104.0,3.6,34.0,817.0,407.48,283.74
2016,7,30,15,15,850.0,102.5,3.6,33.5,778.5,354.01,239.89
2016,7,30,15,30,840.0,101.0,3.6,33.0,740.0,300.93,195.72
2016,7,30,15,45,825.0,99.0,3.6,33.0,695.5,247.05,151.22
2016,7,30,16,0,810.0,97.0,3.6,33.0,651.0,194.54,110.19
2016,7,30,16,15,792.5,94.0,3.55,32.5,602.5,133.23,68.23
2016,7,30,16,30,775.0,91.0,3.5,32.0,554.0,83.13,45.51
2016,7,30,16,45,749.5,88.5,3.45,32.0,501.5,61.25,44.84
2016,7,30,17,0,724.0,86.0,3.4,32.0,449.0,61.32,45.1
2016,7,30,17,15,692.0,81.5,3.1,31.5,395.5,59.81,44.14
2016,7,30,17,30,660.0,77.0,2.8,31.0,342.0,52.94,38.69
2016,7,30,17,45,613.5,71.5,2.55,30.5,288.0,50.64,36.98
2016,7,30,18,0,567.0,66.0,2.3,30.0,234.0,48.24,35.1
2016,7,30,18,15,499.5,58.0,2.15,29.5,183.0,43.62,31.21
2016,7,30,18,30,432.0,50.0,2.0,29.0,132.0,38.83,26.98
2016,7,30,18,45,326.0,38.5,1.9,28.5,88.5,30.64,19.64
2016,7,30,19,0,220.0,27.0,1.8,28.0,45.0,22.11,10.5
2016,7,30,19,15,110.0,13.5,1.9,27.5,22.5,12.28,0.0
2016,7,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,6,15,142.0,19.5,2.95,24.0,37.0,135.98,78.5
2016,7,31,6,30,284.0,39.0,3.0,24.0,74.0,267.91,209.23
2016,7,31,6,45,394.5,47.0,3.1,24.5,123.0,368.84,295.17
2016,7,31,7,0,505.0,55.0,3.2,25.0,172.0,476.01,381.97
2016,7,31,7,15,562.0,61.5,3.25,25.5,224.5,547.3,436.53
2016,7,31,7,30,619.0,68.0,3.3,26.0,277.0,621.33,490.61
2016,7,31,7,45,667.0,70.5,3.35,26.5,332.5,680.16,531.31
2016,7,31,8,0,715.0,73.0,3.4,27.0,388.0,744.89,574.87
2016,7,31,8,15,742.0,77.0,3.45,27.0,441.5,792.84,606.48
2016,7,31,8,30,769.0,81.0,3.5,27.0,495.0,839.59,636.77
2016,7,31,8,45,787.5,84.5,3.55,27.5,545.5,876.02,658.25
2016,7,31,9,0,806.0,88.0,3.6,28.0,596.0,900.4,671.38
2016,7,31,9,15,821.0,90.5,3.6,28.5,643.0,927.42,686.01
2016,7,31,9,30,836.0,93.0,3.6,29.0,690.0,951.72,698.73
2016,7,31,9,45,848.5,94.5,3.65,29.5,732.0,969.42,707.42
2016,7,31,10,0,861.0,96.0,3.7,30.0,774.0,984.0,714.19
2016,7,31,10,15,869.5,97.5,3.7,30.5,810.5,991.27,715.99
2016,7,31,10,30,878.0,99.0,3.7,31.0,847.0,995.15,715.8
2016,7,31,10,45,885.0,100.0,3.75,31.5,876.5,993.53,712.55
2016,7,31,11,0,892.0,101.0,3.8,32.0,906.0,988.41,707.25
2016,7,31,11,15,896.5,102.0,3.85,32.0,928.0,977.34,699.72
2016,7,31,11,30,901.0,103.0,3.9,32.0,950.0,962.83,690.11
2016,7,31,11,45,904.0,103.0,3.95,32.5,965.0,942.56,675.5
2016,7,31,12,0,907.0,103.0,4.0,33.0,980.0,919.09,658.94
2016,7,31,12,15,908.0,103.5,4.05,33.0,986.0,891.25,640.91
2016,7,31,12,30,909.0,104.0,4.1,33.0,992.0,860.59,621.02
2016,7,31,12,45,907.5,104.5,4.15,33.5,990.0,825.29,596.75
2016,7,31,13,0,906.0,105.0,4.2,34.0,988.0,787.72,570.95
2016,7,31,13,15,904.0,105.0,4.2,34.0,978.0,747.26,544.08
2016,7,31,13,30,902.0,105.0,4.2,34.0,968.0,704.86,514.27
2016,7,31,13,45,896.5,105.5,4.25,34.5,950.0,658.83,479.87
2016,7,31,14,0,891.0,106.0,4.3,35.0,932.0,611.46,443.85
2016,7,31,14,15,885.5,105.0,4.3,35.0,906.5,561.77,406.17
2016,7,31,14,30,880.0,104.0,4.3,35.0,881.0,511.16,366.8
2016,7,31,14,45,857.5,111.5,4.35,35.0,845.0,458.84,325.25
