Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,15,0,835.0,119.0,4.4,35.0,809.0,407.57,283.57
2016,7,31,15,15,824.5,116.5,4.4,34.5,770.5,354.38,240.09
2016,7,31,15,30,814.0,114.0,4.4,34.0,732.0,294.04,190.84
2016,7,31,15,45,797.0,113.0,4.45,34.0,687.5,241.14,147.36
2016,7,31,16,0,780.0,112.0,4.5,34.0,643.0,189.98,107.66
2016,7,31,16,15,761.0,108.5,4.5,33.5,594.5,138.81,73.74
2016,7,31,16,30,742.0,105.0,4.5,33.0,546.0,90.04,52.15
2016,7,31,16,45,714.5,101.5,4.5,33.0,494.0,63.37,46.39
2016,7,31,17,0,687.0,98.0,4.5,33.0,442.0,63.31,46.55
2016,7,31,17,15,653.0,92.5,4.35,32.5,388.5,61.74,45.55
2016,7,31,17,30,619.0,87.0,4.2,32.0,335.0,60.03,44.41
2016,7,31,17,45,568.0,81.0,4.05,31.5,281.0,57.72,42.72
2016,7,31,18,0,517.0,75.0,3.9,31.0,227.0,55.33,40.87
2016,7,31,18,15,446.0,65.5,3.85,30.0,176.5,49.81,36.32
2016,7,31,18,30,375.0,56.0,3.8,29.0,126.0,42.62,30.11
2016,7,31,18,45,266.0,42.5,3.75,28.5,83.5,32.81,21.37
2016,7,31,19,0,157.0,29.0,3.7,28.0,41.0,22.72,10.59
2016,7,31,19,15,78.5,14.5,3.8,27.5,20.5,13.19,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,66.0,25.0,3.2,23.0,33.0,88.73,46.89
2016,8,1,6,30,132.0,50.0,3.4,23.0,66.0,175.82,135.97
2016,8,1,6,45,256.5,62.5,3.6,23.5,114.5,290.74,233.38
2016,8,1,7,0,381.0,75.0,3.8,24.0,163.0,405.85,328.45
2016,8,1,7,15,446.0,85.5,3.85,24.5,215.5,481.84,389.03
2016,8,1,7,30,511.0,96.0,3.9,25.0,268.0,568.07,454.37
2016,8,1,7,45,582.5,96.5,3.95,26.0,326.0,646.53,509.86
2016,8,1,8,0,654.0,97.0,4.0,27.0,384.0,726.71,564.36
2016,8,1,8,15,685.0,102.0,4.0,27.5,438.0,777.53,597.0
2016,8,1,8,30,716.0,107.0,4.0,28.0,492.0,827.47,628.37
2016,8,1,8,45,748.5,107.5,4.05,29.0,545.5,866.83,650.72
2016,8,1,9,0,781.0,108.0,4.1,30.0,599.0,910.23,675.44
2016,8,1,9,15,798.0,111.0,4.1,30.5,647.0,939.3,691.23
2016,8,1,9,30,815.0,114.0,4.1,31.0,695.0,965.63,705.2
2016,8,1,9,45,831.5,114.5,4.15,31.5,738.5,974.7,708.11
2016,8,1,10,0,848.0,115.0,4.2,32.0,782.0,991.7,716.44
2016,8,1,10,15,857.5,117.0,4.15,32.5,819.0,1000.08,718.63
2016,8,1,10,30,867.0,119.0,4.1,33.0,856.0,1005.06,718.81
2016,8,1,10,45,876.0,119.5,4.1,33.5,886.5,1004.49,715.89
2016,8,1,11,0,885.0,120.0,4.1,34.0,917.0,1000.43,710.94
2016,8,1,11,15,889.5,121.0,4.1,34.0,940.0,988.97,702.88
2016,8,1,11,30,894.0,122.0,4.1,34.0,963.0,974.07,692.79
2016,8,1,11,45,898.5,121.5,4.1,34.5,978.0,954.37,678.35
2016,8,1,12,0,903.0,121.0,4.1,35.0,993.0,931.43,661.98
2016,8,1,12,15,904.0,121.0,4.1,35.0,999.0,902.77,643.36
2016,8,1,12,30,905.0,121.0,4.1,35.0,1005.0,871.34,622.95
2016,8,1,12,45,906.0,120.0,4.1,35.5,1003.5,836.49,599.02
2016,8,1,13,0,907.0,119.0,4.1,36.0,1002.0,799.29,573.54
2016,8,1,13,15,904.5,118.5,4.1,36.0,991.5,757.71,546.26
2016,8,1,13,30,902.0,118.0,4.1,36.0,981.0,714.27,515.72
2016,8,1,13,45,899.0,116.5,4.15,36.0,963.0,667.99,482.57
2016,8,1,14,0,896.0,115.0,4.2,36.0,945.0,620.18,447.52
2016,8,1,14,15,890.0,114.0,4.2,36.0,919.0,569.8,409.59
2016,8,1,14,30,884.0,113.0,4.2,36.0,893.0,518.53,370.0
2016,8,1,14,45,876.5,111.0,4.2,36.0,860.0,465.19,327.84
2016,8,1,15,0,869.0,109.0,4.2,36.0,827.0,411.56,284.37
2016,8,1,15,15,858.5,107.0,4.2,36.0,787.5,356.88,239.31
2016,8,1,15,30,848.0,105.0,4.2,36.0,748.0,302.66,194.22
2016,8,1,15,45,834.0,102.5,4.2,36.0,703.0,248.02,149.63
2016,8,1,16,0,820.0,100.0,4.2,36.0,658.0,185.65,101.86
2016,8,1,16,15,802.0,97.0,4.2,35.5,608.0,132.65,67.27
2016,8,1,16,30,784.0,94.0,4.2,35.0,558.0,81.91,45.72
2016,8,1,16,45,759.0,90.5,4.2,34.5,505.0,62.92,45.72
2016,8,1,17,0,734.0,87.0,4.2,34.0,452.0,62.32,45.54
2016,8,1,17,15,701.0,82.0,3.95,33.5,397.5,60.44,44.28
2016,8,1,17,30,668.0,77.0,3.7,33.0,343.0,53.16,38.54
2016,8,1,17,45,619.5,71.5,3.45,32.5,288.0,50.84,36.82
2016,8,1,18,0,571.0,66.0,3.2,32.0,233.0,48.44,34.95
2016,8,1,18,15,500.0,58.0,3.05,31.0,181.5,43.81,31.14
2016,8,1,18,30,429.0,50.0,2.9,30.0,130.0,39.03,26.97
2016,8,1,18,45,313.0,38.5,2.8,29.0,86.0,30.83,19.66
2016,8,1,19,0,197.0,27.0,2.7,28.0,42.0,21.22,9.12
2016,8,1,19,15,98.5,13.5,2.95,27.5,21.0,12.28,0.0
2016,8,1,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,116.5,21.0,2.4,23.5,35.0,122.84,63.07
2016,8,2,6,30,233.0,42.0,2.6,24.0,70.0,240.33,186.32
2016,8,2,6,45,349.0,51.5,2.8,24.5,118.5,338.33,270.34
2016,8,2,7,0,465.0,61.0,3.0,25.0,167.0,453.62,364.14
2016,8,2,7,15,525.5,69.0,3.0,25.5,220.0,528.36,421.64
2016,8,2,7,30,586.0,77.0,3.0,26.0,273.0,606.0,478.43
2016,8,2,7,45,643.0,78.5,3.05,26.5,330.0,674.47,526.23
2016,8,2,8,0,700.0,80.0,3.1,27.0,387.0,739.92,570.16
2016,8,2,8,15,728.5,84.5,3.1,27.5,440.5,789.48,601.36
2016,8,2,8,30,757.0,89.0,3.1,28.0,494.0,837.89,631.05
2016,8,2,8,45,782.5,90.0,3.1,29.0,546.0,877.54,652.87
2016,8,2,9,0,808.0,91.0,3.1,30.0,598.0,915.26,672.98
2016,8,2,9,15,823.0,94.0,3.05,30.5,645.5,932.83,680.54
2016,8,2,9,30,838.0,97.0,3.0,31.0,693.0,957.63,692.96
2016,8,2,9,45,851.5,98.0,3.0,31.5,735.5,975.65,701.27
2016,8,2,10,0,865.0,99.0,3.0,32.0,778.0,990.56,707.71
2016,8,2,10,15,873.5,100.5,3.0,32.5,814.5,997.71,709.32
2016,8,2,10,30,882.0,102.0,3.0,33.0,851.0,1001.44,708.97
2016,8,2,10,45,889.0,103.0,3.0,33.5,880.5,999.64,705.32
2016,8,2,11,0,896.0,104.0,3.0,34.0,910.0,994.32,699.66
2016,8,2,11,15,900.0,104.5,3.0,34.0,932.5,982.05,691.26
2016,8,2,11,30,904.0,105.0,3.0,34.0,955.0,966.36,680.87
2016,8,2,11,45,906.0,106.5,3.0,34.5,969.0,946.39,666.53
2016,8,2,12,0,908.0,108.0,3.0,35.0,983.0,923.19,650.29
2016,8,2,12,15,909.0,108.0,3.05,35.0,989.0,894.64,632.38
2016,8,2,12,30,910.0,108.0,3.1,35.0,995.0,863.28,612.65
2016,8,2,12,45,909.5,107.5,3.15,35.5,993.0,827.69,588.85
2016,8,2,13,0,909.0,107.0,3.2,36.0,991.0,789.77,563.49
2016,8,2,13,15,907.0,107.0,3.25,36.0,981.0,749.01,537.27
2016,8,2,13,30,905.0,107.0,3.3,36.0,971.0,706.29,507.91
2016,8,2,13,45,901.0,106.0,3.35,36.0,953.0,659.7,474.81
2016,8,2,14,0,897.0,105.0,3.4,36.0,935.0,611.65,439.83
2016,8,2,14,15,891.5,104.0,3.45,36.0,909.5,561.52,402.41
2016,8,2,14,30,886.0,103.0,3.5,36.0,884.0,510.46,363.2
2016,8,2,14,45,878.5,101.5,3.55,36.0,851.0,457.43,321.45
2016,8,2,15,0,871.0,100.0,3.6,36.0,818.0,404.09,278.31
2016,8,2,15,15,861.0,98.0,3.65,35.5,779.0,349.49,233.88
2016,8,2,15,30,851.0,96.0,3.7,35.0,740.0,295.3,189.15
2016,8,2,15,45,838.0,94.0,3.75,35.0,695.5,241.11,144.74
2016,8,2,16,0,825.0,92.0,3.8,35.0,651.0,188.07,103.89
2016,8,2,16,15,808.0,89.0,3.8,34.5,602.0,135.33,69.75
2016,8,2,16,30,791.0,86.0,3.8,34.0,553.0,74.74,41.32
2016,8,2,16,45,767.5,83.0,3.85,34.0,501.0,57.81,41.68
2016,8,2,17,0,744.0,80.0,3.9,34.0,449.0,57.34,41.48
2016,8,2,17,15,712.5,75.5,3.7,33.5,394.5,55.62,40.33
2016,8,2,17,30,681.0,71.0,3.5,33.0,340.0,53.8,39.08
2016,8,2,17,45,634.0,66.0,3.3,32.5,285.5,46.89,33.54
2016,8,2,18,0,587.0,61.0,3.1,32.0,231.0,44.67,31.8
2016,8,2,18,15,518.0,53.5,2.9,31.0,179.5,40.27,28.17
2016,8,2,18,30,449.0,46.0,2.7,30.0,128.0,35.72,24.2
2016,8,2,18,45,333.5,35.5,2.5,29.5,84.5,28.26,17.47
2016,8,2,19,0,218.0,25.0,2.3,29.0,41.0,20.54,8.12
2016,8,2,19,15,109.0,12.5,2.45,28.5,20.5,11.37,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,144.5,18.5,1.7,24.5,35.5,134.06,64.12
2016,8,3,6,30,289.0,37.0,1.9,25.0,71.0,270.42,208.41
2016,8,3,6,45,393.0,46.5,2.1,25.5,119.5,366.53,290.33
2016,8,3,7,0,497.0,56.0,2.3,26.0,168.0,470.67,374.23
2016,8,3,7,15,556.0,63.0,2.3,26.5,221.0,543.89,429.49
2016,8,3,7,30,615.0,70.0,2.3,27.0,274.0,619.97,484.09
2016,8,3,7,45,662.5,73.0,2.35,27.5,330.0,683.14,527.17
2016,8,3,8,0,710.0,76.0,2.4,28.0,386.0,743.32,566.62
2016,8,3,8,15,738.0,80.0,2.4,28.5,440.0,792.04,596.64
2016,8,3,8,30,766.0,84.0,2.4,29.0,494.0,839.59,625.15
2016,8,3,8,45,788.5,86.5,2.4,30.0,545.5,878.45,645.95
2016,8,3,9,0,811.0,89.0,2.4,31.0,597.0,905.37,658.54
2016,8,3,9,15,826.0,92.0,2.4,31.5,644.5,933.0,672.88
2016,8,3,9,30,841.0,95.0,2.4,32.0,692.0,957.85,685.34
2016,8,3,9,45,853.0,97.0,2.4,32.5,734.5,975.56,693.26
2016,8,3,10,0,865.0,99.0,2.4,33.0,777.0,990.08,699.29
2016,8,3,10,15,873.5,100.5,2.4,33.0,813.5,997.21,702.25
2016,8,3,10,30,882.0,102.0,2.4,33.0,850.0,1000.9,703.3
2016,8,3,10,45,889.0,103.0,2.45,33.5,880.0,999.07,700.14
2016,8,3,11,0,896.0,104.0,2.5,34.0,910.0,993.71,695.0
2016,8,3,11,15,900.5,105.0,2.55,34.0,932.5,982.38,687.73
2016,8,3,11,30,905.0,106.0,2.6,34.0,955.0,967.58,678.43
2016,8,3,11,45,907.0,107.0,2.65,34.5,969.0,947.04,664.27
2016,8,3,12,0,909.0,108.0,2.7,35.0,983.0,923.28,648.19
2016,8,3,12,15,910.0,108.5,2.75,35.0,989.5,895.1,630.68
2016,8,3,12,30,911.0,109.0,2.8,35.0,996.0,864.09,611.33
2016,8,3,12,45,911.0,108.5,2.85,35.5,994.5,828.77,587.88
2016,8,3,13,0,911.0,108.0,2.9,36.0,993.0,791.09,562.85
2016,8,3,13,15,909.0,107.5,2.95,36.0,983.0,749.74,536.4
2016,8,3,13,30,907.0,107.0,3.0,36.0,973.0,706.44,506.77
2016,8,3,13,45,904.0,105.5,3.1,36.0,955.0,659.91,474.05
2016,8,3,14,0,901.0,104.0,3.2,36.0,937.0,611.83,439.31
2016,8,3,14,15,896.0,103.0,3.25,36.0,911.0,561.7,401.95
2016,8,3,14,30,891.0,102.0,3.3,36.0,885.0,510.58,362.74
2016,8,3,14,45,879.5,103.0,3.35,36.0,851.5,457.4,320.93
2016,8,3,15,0,868.0,104.0,3.4,36.0,818.0,404.28,278.04
2016,8,3,15,15,858.0,102.0,3.45,36.0,779.0,349.74,233.24
2016,8,3,15,30,848.0,100.0,3.5,36.0,740.0,295.61,188.35
2016,8,3,15,45,835.5,97.0,3.55,36.0,695.5,240.88,143.84
2016,8,3,16,0,823.0,94.0,3.6,36.0,651.0,187.27,102.93
2016,8,3,16,15,805.5,91.0,3.6,35.5,602.0,125.0,62.06
2016,8,3,16,30,788.0,88.0,3.6,35.0,553.0,74.04,41.81
2016,8,3,16,45,765.0,84.5,3.6,34.5,500.5,58.91,42.48
2016,8,3,17,0,742.0,81.0,3.6,34.0,448.0,58.14,42.13
2016,8,3,17,15,710.0,77.0,3.35,33.5,393.5,56.83,41.33
2016,8,3,17,30,678.0,73.0,3.1,33.0,339.0,50.53,36.37
2016,8,3,17,45,631.5,67.5,2.85,32.5,284.5,48.08,34.53
2016,8,3,18,0,585.0,62.0,2.6,32.0,230.0,45.53,32.52
2016,8,3,18,15,515.5,54.0,2.3,31.0,178.5,40.76,28.57
2016,8,3,18,30,446.0,46.0,2.0,30.0,127.0,35.81,24.26
2016,8,3,18,45,333.0,35.0,1.75,29.5,83.5,27.91,17.15
2016,8,3,19,0,220.0,24.0,1.5,29.0,40.0,19.7,7.0
2016,8,3,19,15,110.0,12.0,1.5,28.5,20.0,10.91,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,155.0,17.5,2.3,23.5,35.5,142.84,62.77
2016,8,4,6,30,310.0,35.0,2.5,24.0,71.0,281.77,218.08
2016,8,4,6,45,412.5,44.0,2.7,24.5,119.5,376.68,300.21
2016,8,4,7,0,515.0,53.0,2.9,25.0,168.0,479.67,383.82
2016,8,4,7,15,573.0,59.5,2.9,25.5,221.5,551.98,439.06
2016,8,4,7,30,631.0,66.0,2.9,26.0,275.0,627.13,493.64
2016,8,4,7,45,676.0,69.5,2.95,27.0,330.5,685.13,532.47
2016,8,4,8,0,721.0,73.0,3.0,28.0,386.0,748.75,573.74
2016,8,4,8,15,748.5,76.5,3.0,28.5,440.0,796.67,603.5
2016,8,4,8,30,776.0,80.0,3.0,29.0,494.0,843.36,631.77
2016,8,4,8,45,796.5,83.0,3.0,30.0,545.5,881.19,652.16
2016,8,4,9,0,817.0,86.0,3.0,31.0,597.0,907.11,664.3
2016,8,4,9,15,832.5,88.5,3.0,31.5,644.5,934.76,678.88
2016,8,4,9,30,848.0,91.0,3.0,32.0,692.0,959.66,691.56
2016,8,4,9,45,858.5,93.5,3.0,32.5,734.0,976.55,699.1
2016,8,4,10,0,869.0,96.0,3.0,33.0,776.0,990.21,704.7
2016,8,4,10,15,877.5,97.5,3.0,33.0,813.0,997.37,707.75
2016,8,4,10,30,886.0,99.0,3.0,33.0,850.0,1001.08,708.83
2016,8,4,10,45,890.5,101.5,3.0,33.5,879.0,998.35,704.59
2016,8,4,11,0,895.0,104.0,3.0,34.0,908.0,992.07,698.34
2016,8,4,11,15,899.5,105.0,3.05,34.0,930.5,980.71,690.89
2016,8,4,11,30,904.0,106.0,3.1,34.0,953.0,965.88,681.39
2016,8,4,11,45,905.0,108.0,3.2,34.5,967.5,945.35,667.34
2016,8,4,12,0,906.0,110.0,3.3,35.0,982.0,921.59,651.32
2016,8,4,12,15,907.5,110.0,3.35,35.0,988.0,893.38,633.49
2016,8,4,12,30,909.0,110.0,3.4,35.0,994.0,862.33,613.8
2016,8,4,12,45,906.0,111.5,3.45,35.5,992.0,826.32,589.57
2016,8,4,13,0,903.0,113.0,3.5,36.0,990.0,788.11,563.85
2016,8,4,13,15,901.0,112.5,3.5,36.0,979.5,746.93,536.99
2016,8,4,13,30,899.0,112.0,3.5,36.0,969.0,703.83,506.79
2016,8,4,13,45,893.5,112.5,3.55,36.0,950.5,657.54,473.72
2016,8,4,14,0,888.0,113.0,3.6,36.0,932.0,609.91,438.88
2016,8,4,14,15,882.5,112.0,3.6,36.0,906.5,559.99,401.37
2016,8,4,14,30,877.0,111.0,3.6,36.0,881.0,509.15,362.15
2016,8,4,14,45,869.0,109.5,3.6,36.0,848.0,456.16,320.31
2016,8,4,15,0,861.0,108.0,3.6,36.0,815.0,402.92,277.19
2016,8,4,15,15,850.5,106.0,3.6,35.5,776.0,348.51,232.9
2016,8,4,15,30,840.0,104.0,3.6,35.0,737.0,294.56,188.46
2016,8,4,15,45,828.0,100.5,3.6,35.0,692.5,239.94,143.91
2016,8,4,16,0,816.0,97.0,3.6,35.0,648.0,186.39,103.04
2016,8,4,16,15,798.0,94.0,3.6,34.5,598.5,124.45,62.62
2016,8,4,16,30,780.0,91.0,3.6,34.0,549.0,73.86,43.29
2016,8,4,16,45,758.5,86.5,3.6,34.0,497.0,60.34,43.75
2016,8,4,17,0,737.0,82.0,3.6,34.0,445.0,58.91,42.77
2016,8,4,17,15,704.5,77.5,3.35,33.5,390.5,57.26,41.69
2016,8,4,17,30,672.0,73.0,3.1,33.0,336.0,50.57,36.41
2016,8,4,17,45,629.0,67.0,2.9,32.5,282.0,47.78,34.29
2016,8,4,18,0,586.0,61.0,2.7,32.0,228.0,44.84,31.94
2016,8,4,18,15,516.0,53.0,2.55,31.0,176.5,40.03,27.95
2016,8,4,18,30,446.0,45.0,2.4,30.0,125.0,35.05,23.6
2016,8,4,18,45,333.5,34.0,2.3,29.5,81.5,27.12,16.44
2016,8,4,19,0,221.0,23.0,2.2,29.0,38.0,18.87,5.78
2016,8,4,19,15,110.5,11.5,2.3,28.5,19.0,10.46,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,151.0,17.5,1.65,24.0,35.0,139.63,53.99
2016,8,5,6,30,302.0,35.0,1.8,24.0,70.0,276.39,212.82
2016,8,5,6,45,399.0,45.5,2.0,24.5,118.0,369.01,292.87
2016,8,5,7,0,496.0,56.0,2.2,25.0,166.0,469.4,374.27
2016,8,5,7,15,556.5,63.0,2.25,25.5,219.5,543.72,430.85
2016,8,5,7,30,617.0,70.0,2.3,26.0,273.0,620.99,486.8
2016,8,5,7,45,661.0,74.5,2.35,26.5,329.0,683.32,529.47
2016,8,5,8,0,705.0,79.0,2.4,27.0,385.0,741.97,568.04
2016,8,5,8,15,734.0,83.5,2.35,27.5,439.0,792.1,598.86
2016,8,5,8,30,763.0,88.0,2.3,28.0,493.0,841.09,628.02
2016,8,5,8,45,785.0,91.0,2.3,28.5,545.0,880.01,650.15
2016,8,5,9,0,807.0,94.0,2.3,29.0,597.0,916.83,670.61
2016,8,5,9,15,822.5,96.5,2.2,29.5,644.5,934.06,677.15
2016,8,5,9,30,838.0,99.0,2.1,30.0,692.0,958.64,688.52
2016,8,5,9,45,849.5,101.5,2.05,30.5,734.5,976.25,695.81
2016,8,5,10,0,861.0,104.0,2.0,31.0,777.0,990.66,701.17
2016,8,5,10,15,869.5,105.5,2.0,31.0,813.5,997.6,703.98
2016,8,5,10,30,878.0,107.0,2.0,31.0,850.0,1001.12,704.9
2016,8,5,10,45,884.0,108.5,2.0,31.5,879.5,998.65,700.87
2016,8,5,11,0,890.0,110.0,2.0,32.0,909.0,992.66,694.89
2016,8,5,11,15,894.0,111.0,2.05,32.0,931.0,980.69,687.36
2016,8,5,11,30,898.0,112.0,2.1,32.0,953.0,965.29,677.85
2016,8,5,11,45,893.5,117.5,2.15,32.5,965.5,942.93,662.71
2016,8,5,12,0,889.0,123.0,2.2,33.0,978.0,917.45,645.72
2016,8,5,12,15,890.0,123.0,2.25,33.0,983.5,888.94,628.14
2016,8,5,12,30,891.0,123.0,2.3,33.0,989.0,857.69,608.74
2016,8,5,12,45,888.5,124.0,2.4,33.5,986.5,821.95,585.49
2016,8,5,13,0,886.0,125.0,2.5,34.0,984.0,784.05,560.68
2016,8,5,13,15,883.5,124.5,2.55,34.0,973.0,742.94,534.08
2016,8,5,13,30,881.0,124.0,2.6,34.0,962.0,700.02,504.34
2016,8,5,13,45,875.0,124.0,2.65,34.0,943.0,653.6,471.44
2016,8,5,14,0,869.0,124.0,2.7,34.0,924.0,605.96,436.82
2016,8,5,14,15,862.5,122.5,2.75,34.0,898.0,555.89,399.5
2016,8,5,14,30,856.0,121.0,2.8,34.0,872.0,505.04,360.51
2016,8,5,14,45,837.5,125.0,2.9,34.0,836.5,452.57,319.35
2016,8,5,15,0,819.0,129.0,3.0,34.0,801.0,395.11,273.62
2016,8,5,15,15,807.0,126.5,3.05,33.5,761.5,341.09,229.79
2016,8,5,15,30,795.0,124.0,3.1,33.0,722.0,287.88,186.04
2016,8,5,15,45,781.0,120.5,3.15,33.0,677.5,234.58,142.62
2016,8,5,16,0,767.0,117.0,3.2,33.0,633.0,182.76,103.14
2016,8,5,16,15,747.0,113.0,3.2,32.5,584.0,131.75,70.97
2016,8,5,16,30,727.0,109.0,3.2,32.0,535.0,83.3,52.88
2016,8,5,16,45,703.5,103.5,3.25,32.0,483.0,65.1,48.04
2016,8,5,17,0,680.0,98.0,3.3,32.0,431.0,63.79,47.17
2016,8,5,17,15,644.0,92.5,3.05,31.5,377.0,62.22,46.17
2016,8,5,17,30,608.0,87.0,2.8,31.0,323.0,60.52,45.04
2016,8,5,17,45,564.5,78.5,2.55,31.0,270.0,56.32,41.66
2016,8,5,18,0,521.0,70.0,2.3,31.0,217.0,51.85,37.95
2016,8,5,18,15,447.0,60.5,2.15,30.5,166.5,46.16,33.13
2016,8,5,18,30,373.0,51.0,2.0,30.0,116.0,40.24,27.89
2016,8,5,18,45,267.0,37.0,1.85,29.5,75.0,28.72,17.68
2016,8,5,19,0,161.0,23.0,1.7,29.0,34.0,18.09,4.5
2016,8,5,19,15,80.5,11.5,1.7,28.5,17.0,10.46,0.0
2016,8,5,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,108.0,19.5,2.15,24.0,31.5,112.9,35.92
2016,8,6,6,30,216.0,39.0,2.4,24.0,63.0,225.39,172.91
2016,8,6,6,45,312.0,51.5,2.65,24.5,108.5,312.95,249.32
2016,8,6,7,0,408.0,64.0,2.9,25.0,154.0,409.52,329.07
2016,8,6,7,15,471.5,73.5,2.95,25.5,206.0,490.96,393.16
2016,8,6,7,30,535.0,83.0,3.0,26.0,258.0,570.99,452.63
2016,8,6,7,45,587.5,87.5,3.1,27.0,313.0,638.12,499.27
2016,8,6,8,0,640.0,92.0,3.2,28.0,368.0,706.47,544.97
2016,8,6,8,15,671.0,97.0,3.2,28.5,421.5,756.81,577.09
2016,8,6,8,30,702.0,102.0,3.2,29.0,475.0,806.34,607.9
2016,8,6,8,45,730.5,104.0,3.2,29.5,526.5,843.67,629.72
2016,8,6,9,0,759.0,106.0,3.2,30.0,578.0,884.55,653.65
2016,8,6,9,15,776.0,109.0,3.2,30.5,625.5,913.23,669.11
2016,8,6,9,30,793.0,112.0,3.2,31.0,673.0,939.23,682.78
2016,8,6,9,45,807.5,114.0,3.2,31.5,716.0,958.67,692.15
2016,8,6,10,0,822.0,116.0,3.2,32.0,759.0,964.27,692.69
2016,8,6,10,15,832.0,118.0,3.2,32.5,795.5,972.98,695.48
2016,8,6,10,30,842.0,120.0,3.2,33.0,832.0,978.37,696.24
2016,8,6,10,45,849.0,122.0,3.25,33.5,861.5,977.35,693.46
2016,8,6,11,0,856.0,124.0,3.3,34.0,891.0,972.88,688.68
2016,8,6,11,15,861.0,125.0,3.3,34.0,913.5,962.02,681.08
2016,8,6,11,30,866.0,126.0,3.3,34.0,936.0,947.8,671.51
2016,8,6,11,45,870.0,126.5,3.35,34.5,950.5,928.87,658.02
2016,8,6,12,0,874.0,127.0,3.4,35.0,965.0,906.75,642.61
2016,8,6,12,15,875.0,127.0,3.35,35.0,971.5,878.54,624.09
2016,8,6,12,30,876.0,127.0,3.3,35.0,978.0,847.63,603.88
2016,8,6,12,45,875.0,127.5,3.3,35.5,976.0,813.05,580.31
2016,8,6,13,0,874.0,128.0,3.3,36.0,974.0,776.26,555.3
2016,8,6,13,15,872.0,127.5,3.25,36.0,964.0,735.88,528.28
2016,8,6,13,30,870.0,127.0,3.2,36.0,954.0,693.67,498.43
2016,8,6,13,45,865.0,126.5,3.15,36.0,935.5,647.88,465.5
2016,8,6,14,0,860.0,126.0,3.1,36.0,917.0,600.81,430.93
2016,8,6,14,15,854.0,124.5,3.0,36.0,891.5,551.35,393.71
2016,8,6,14,30,848.0,123.0,2.9,36.0,866.0,501.09,354.95
2016,8,6,14,45,837.0,123.0,2.8,36.0,832.5,449.21,314.06
2016,8,6,15,0,826.0,123.0,2.7,36.0,799.0,397.42,272.28
2016,8,6,15,15,814.5,120.5,2.65,36.0,759.5,337.14,223.82
2016,8,6,15,30,803.0,118.0,2.6,36.0,720.0,283.63,179.88
2016,8,6,15,45,787.5,115.0,2.55,36.0,675.0,229.94,136.82
2016,8,6,16,0,772.0,112.0,2.5,36.0,630.0,177.88,97.92
2016,8,6,16,15,752.0,108.5,2.45,35.5,581.0,126.94,66.65
2016,8,6,16,30,732.0,105.0,2.4,35.0,532.0,78.53,49.75
2016,8,6,16,45,705.0,101.0,2.4,35.0,479.5,63.6,46.18
2016,8,6,17,0,678.0,97.0,2.4,35.0,427.0,63.21,46.07
2016,8,6,17,15,642.0,91.5,2.2,34.5,373.5,61.61,45.05
2016,8,6,17,30,606.0,86.0,2.0,34.0,320.0,59.88,43.9
2016,8,6,17,45,553.5,79.0,1.8,33.5,266.0,56.77,41.56
2016,8,6,18,0,501.0,72.0,1.6,33.0,212.0,53.53,38.99
2016,8,6,18,15,425.5,62.0,1.5,32.0,162.0,47.5,34.0
2016,8,6,18,30,350.0,52.0,1.4,31.0,112.0,39.76,27.33
2016,8,6,18,45,235.5,37.5,1.3,30.5,71.5,29.08,17.82
2016,8,6,19,0,121.0,23.0,1.2,30.0,31.0,18.08,3.42
2016,8,6,19,15,60.5,11.5,1.3,29.5,15.5,10.46,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,98.5,19.5,2.5,24.5,30.5,106.77,26.2
2016,8,7,6,30,197.0,39.0,2.7,25.0,61.0,213.47,162.52
2016,8,7,6,45,309.0,51.0,2.9,25.5,108.0,310.17,246.22
2016,8,7,7,0,421.0,63.0,3.1,26.0,155.0,422.2,337.82
2016,8,7,7,15,484.5,72.0,3.15,26.5,207.0,498.93,398.04
2016,8,7,7,30,548.0,81.0,3.2,27.0,259.0,578.76,457.19
2016,8,7,7,45,606.0,83.5,3.25,28.0,315.5,648.28,505.23
2016,8,7,8,0,664.0,86.0,3.3,29.0,372.0,719.26,552.34
2016,8,7,8,15,694.0,91.0,3.3,29.5,425.5,769.36,584.02
2016,8,7,8,30,724.0,96.0,3.3,30.0,479.0,813.88,611.16
2016,8,7,8,45,752.0,97.5,3.3,30.5,531.0,855.83,636.01
2016,8,7,9,0,780.0,99.0,3.3,31.0,583.0,895.95,659.22
2016,8,7,9,15,796.0,102.0,3.2,31.5,630.5,923.98,673.46
2016,8,7,9,30,812.0,105.0,3.1,32.0,678.0,949.25,685.81
2016,8,7,9,45,826.5,106.0,3.05,32.5,720.5,957.31,687.36
2016,8,7,10,0,841.0,107.0,3.0,33.0,763.0,972.8,693.92
2016,8,7,10,15,850.0,109.0,2.95,33.5,799.5,980.66,695.62
2016,8,7,10,30,859.0,111.0,2.9,34.0,836.0,985.13,695.36
2016,8,7,10,45,866.5,112.0,2.85,34.5,865.5,983.6,691.5
2016,8,7,11,0,874.0,113.0,2.8,35.0,895.0,978.59,685.67
2016,8,7,11,15,878.5,114.0,2.8,35.0,917.5,967.18,677.84
2016,8,7,11,30,883.0,115.0,2.8,35.0,940.0,952.37,668.05
2016,8,7,11,45,887.0,115.0,2.8,35.5,954.5,932.78,654.02
2016,8,7,12,0,891.0,115.0,2.8,36.0,969.0,909.98,638.13
2016,8,7,12,15,892.0,115.0,2.8,36.0,975.0,881.48,620.02
2016,8,7,12,30,893.0,115.0,2.8,36.0,981.0,850.22,600.17
2016,8,7,12,45,892.0,115.0,2.85,36.5,979.0,814.79,576.66
2016,8,7,13,0,891.0,115.0,2.9,37.0,977.0,777.09,551.63
2016,8,7,13,15,889.0,114.5,2.95,37.0,966.5,736.14,525.3
2016,8,7,13,30,887.0,114.0,3.0,37.0,956.0,693.29,495.62
2016,8,7,13,45,883.0,113.0,3.05,37.0,937.5,647.04,462.9
2016,8,7,14,0,879.0,112.0,3.1,37.0,919.0,599.38,428.33
2016,8,7,14,15,873.0,111.0,3.1,37.0,893.5,549.43,391.04
2016,8,7,14,30,867.0,110.0,3.1,37.0,868.0,498.62,352.08
2016,8,7,14,45,849.0,114.5,3.1,37.0,832.5,446.23,310.95
2016,8,7,15,0,831.0,119.0,3.1,37.0,797.0,394.54,269.38
2016,8,7,15,15,820.0,116.5,3.1,37.0,758.0,340.99,225.69
2016,8,7,15,30,809.0,114.0,3.1,37.0,719.0,280.26,176.59
2016,8,7,15,45,794.0,111.0,3.1,37.0,674.5,226.31,133.42
2016,8,7,16,0,779.0,108.0,3.1,37.0,630.0,173.92,94.49
2016,8,7,16,15,760.0,104.5,3.1,36.5,581.0,122.64,63.44
2016,8,7,16,30,741.0,101.0,3.1,36.0,532.0,73.78,53.95
2016,8,7,16,45,714.0,97.0,3.1,36.0,479.5,67.81,49.39
2016,8,7,17,0,687.0,93.0,3.1,36.0,427.0,60.68,43.83
2016,8,7,17,15,652.0,87.5,2.9,35.5,373.0,58.94,42.7
2016,8,7,17,30,617.0,82.0,2.7,35.0,319.0,57.08,41.43
2016,8,7,17,45,564.5,75.5,2.5,34.5,265.0,54.21,39.28
2016,8,7,18,0,512.0,69.0,2.3,34.0,211.0,51.24,36.93
2016,8,7,18,15,437.0,59.5,2.1,33.0,161.0,45.53,32.2
2016,8,7,18,30,362.0,50.0,1.9,32.0,111.0,39.6,27.03
2016,8,7,18,45,246.0,36.0,1.75,31.5,70.5,27.97,16.75
2016,8,7,19,0,130.0,22.0,1.6,31.0,30.0,17.32,1.73
2016,8,7,19,15,65.0,11.0,1.75,30.5,15.0,10.01,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,6,15,67.0,21.0,2.5,25.0,28.0,80.31,11.76
2016,8,8,6,30,134.0,42.0,2.6,25.0,56.0,165.36,124.54
2016,8,8,6,45,239.5,57.0,2.75,25.5,101.5,271.62,214.93
2016,8,8,7,0,345.0,72.0,2.9,26.0,147.0,374.92,299.91
2016,8,8,7,15,411.5,83.5,2.9,26.5,198.5,451.58,360.75
2016,8,8,7,30,478.0,95.0,2.9,27.0,250.0,532.57,422.03
2016,8,8,7,45,542.5,98.5,2.95,27.5,306.0,613.0,479.68
2016,8,8,8,0,607.0,102.0,3.0,28.0,362.0,689.55,532.3
2016,8,8,8,15,640.0,108.0,2.95,28.5,415.5,742.1,565.8
2016,8,8,8,30,673.0,114.0,2.9,29.0,469.0,793.92,597.95
2016,8,8,8,45,704.0,116.0,2.9,30.0,521.5,837.76,622.9
2016,8,8,9,0,735.0,118.0,2.9,31.0,574.0,874.53,642.61
2016,8,8,9,15,753.0,121.5,2.85,31.5,621.0,904.35,658.39
2016,8,8,9,30,771.0,125.0,2.8,32.0,668.0,931.53,672.32
2016,8,8,9,45,787.0,127.0,2.8,32.5,711.0,952.13,682.32
2016,8,8,10,0,803.0,129.0,2.8,33.0,754.0,969.67,690.43
2016,8,8,10,15,813.0,131.0,2.8,33.5,790.5,977.95,692.76
2016,8,8,10,30,823.0,133.0,2.8,34.0,827.0,982.87,693.19
2016,8,8,10,45,831.0,134.5,2.8,34.5,856.5,970.91,683.19
2016,8,8,11,0,839.0,136.0,2.8,35.0,886.0,966.74,678.4
2016,8,8,11,15,844.5,137.0,2.8,35.0,908.5,956.25,671.12
2016,8,8,11,30,850.0,138.0,2.8,35.0,931.0,942.41,661.91
2016,8,8,11,45,856.0,136.5,2.85,35.5,946.0,923.44,648.62
2016,8,8,12,0,862.0,135.0,2.9,36.0,961.0,901.32,633.45
2016,8,8,12,15,863.0,135.5,2.9,36.0,967.0,873.6,615.76
2016,8,8,12,30,864.0,136.0,2.9,36.0,973.0,843.2,596.37
2016,8,8,12,45,861.5,137.0,2.95,36.5,970.5,807.95,572.88
2016,8,8,13,0,859.0,138.0,3.0,37.0,968.0,770.63,548.0
2016,8,8,13,15,856.5,137.5,3.0,37.0,957.5,730.2,520.94
2016,8,8,13,30,854.0,137.0,3.0,37.0,947.0,688.03,491.5
2016,8,8,13,45,847.0,137.5,3.0,37.5,928.0,642.21,457.95
2016,8,8,14,0,840.0,138.0,3.0,38.0,909.0,595.32,423.0
2016,8,8,14,15,833.5,136.5,2.95,37.5,883.0,546.32,387.37
2016,8,8,14,30,827.0,135.0,2.9,37.0,857.0,496.61,350.09
2016,8,8,14,45,815.0,135.0,2.9,37.0,823.0,440.43,306.64
2016,8,8,15,0,803.0,135.0,2.9,37.0,789.0,388.37,265.01
2016,8,8,15,15,791.0,132.0,2.9,36.5,750.0,334.67,221.93
2016,8,8,15,30,779.0,129.0,2.9,36.0,711.0,281.82,179.09
2016,8,8,15,45,762.0,126.5,2.95,36.0,666.0,229.46,137.35
2016,8,8,16,0,745.0,124.0,3.0,36.0,621.0,178.94,100.09
2016,8,8,16,15,724.0,120.0,3.0,35.5,572.0,121.61,64.62
2016,8,8,16,30,703.0,116.0,3.0,35.0,523.0,73.84,54.25
2016,8,8,16,45,674.5,111.0,3.0,35.0,470.5,70.2,51.56
2016,8,8,17,0,646.0,106.0,3.0,35.0,418.0,69.47,51.18
2016,8,8,17,15,608.0,99.5,2.8,34.5,364.0,67.44,49.85
2016,8,8,17,30,570.0,93.0,2.6,34.0,310.0,65.26,48.35
2016,8,8,17,45,518.5,84.5,2.4,34.0,257.5,61.25,45.17
2016,8,8,18,0,467.0,76.0,2.2,34.0,205.0,57.03,41.69
2016,8,8,18,15,389.0,65.0,2.05,33.0,155.5,48.82,34.9
2016,8,8,18,30,311.0,54.0,1.9,32.0,106.0,41.28,28.37
2016,8,8,18,45,202.5,38.0,1.75,31.5,66.5,29.49,17.87
2016,8,8,19,0,94.0,22.0,1.6,31.0,27.0,17.89,0.29
2016,8,8,19,15,47.0,11.0,1.8,31.0,13.5,10.01,0.0
2016,8,8,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,98.0,19.0,2.6,25.5,29.5,104.59,7.06
2016,8,9,6,30,196.0,38.0,2.8,26.0,59.0,211.77,159.53
2016,8,9,6,45,305.5,50.0,3.0,26.5,105.0,306.33,241.97
2016,8,9,7,0,415.0,62.0,3.2,27.0,151.0,416.12,331.72
2016,8,9,7,15,480.0,71.0,3.2,27.5,203.5,493.68,392.56
2016,8,9,7,30,545.0,80.0,3.2,28.0,256.0,574.47,452.26
2016,8,9,7,45,603.5,83.0,3.2,28.5,312.5,644.87,501.69
2016,8,9,8,0,662.0,86.0,3.2,29.0,369.0,716.8,550.31
2016,8,9,8,15,693.0,91.0,3.15,29.5,423.0,767.69,582.3
2016,8,9,8,30,724.0,96.0,3.1,30.0,477.0,813.02,609.65
2016,8,9,8,45,754.5,96.5,3.05,30.5,530.0,856.07,634.85
2016,8,9,9,0,785.0,97.0,3.0,31.0,583.0,897.36,658.36
2016,8,9,9,15,801.5,100.0,2.95,31.5,630.5,925.91,673.11
2016,8,9,9,30,818.0,103.0,2.9,32.0,678.0,941.33,679.3
2016,8,9,9,45,833.0,104.0,2.9,33.0,721.5,960.37,686.96
2016,8,9,10,0,848.0,105.0,2.9,34.0,765.0,976.34,692.63
2016,8,9,10,15,857.5,107.0,2.9,34.0,801.5,984.65,696.39
2016,8,9,10,30,867.0,109.0,2.9,34.0,838.0,989.54,698.2
2016,8,9,10,45,875.0,109.5,2.9,34.5,868.0,987.85,694.62
2016,8,9,11,0,883.0,110.0,2.9,35.0,898.0,982.66,689.07
2016,8,9,11,15,887.5,111.0,2.95,35.5,920.5,971.07,680.1
2016,8,9,11,30,892.0,112.0,3.0,36.0,943.0,956.04,669.15
2016,8,9,11,45,898.0,110.5,3.1,36.5,958.5,936.6,655.91
2016,8,9,12,0,904.0,109.0,3.2,37.0,974.0,913.88,640.67
2016,8,9,12,15,905.0,109.0,3.3,37.0,980.0,885.01,622.86
2016,8,9,12,30,906.0,109.0,3.4,37.0,986.0,853.32,603.16
2016,8,9,12,45,906.0,109.0,3.5,37.0,984.0,818.2,581.1
2016,8,9,13,0,906.0,109.0,3.6,37.0,982.0,780.66,557.27
2016,8,9,13,15,903.5,108.5,3.65,37.0,971.5,738.67,529.97
2016,8,9,13,30,901.0,108.0,3.7,37.0,961.0,694.76,499.19
2016,8,9,13,45,897.5,107.0,3.8,37.5,942.5,648.08,464.94
2016,8,9,14,0,894.0,106.0,3.9,38.0,924.0,599.91,428.86
2016,8,9,14,15,888.5,105.0,3.9,38.0,898.0,549.37,390.87
2016,8,9,14,30,883.0,104.0,3.9,38.0,872.0,497.9,351.14
2016,8,9,14,45,875.0,102.0,3.95,38.0,839.0,443.93,308.61
2016,8,9,15,0,867.0,100.0,4.0,38.0,806.0,389.72,264.8
2016,8,9,15,15,857.0,98.0,4.0,37.5,766.5,334.9,220.18
2016,8,9,15,30,847.0,96.0,4.0,37.0,727.0,280.5,175.55
2016,8,9,15,45,833.0,94.0,4.0,37.0,682.0,225.98,131.7
2016,8,9,16,0,819.0,92.0,4.0,37.0,637.0,172.74,92.39
2016,8,9,16,15,801.0,89.0,3.95,36.5,587.0,110.39,54.12
2016,8,9,16,30,783.0,86.0,3.9,36.0,537.0,59.54,42.56
2016,8,9,16,45,758.0,82.5,3.9,36.0,484.0,57.98,41.5
2016,8,9,17,0,733.0,79.0,3.9,36.0,431.0,57.13,40.99
2016,8,9,17,15,699.0,74.5,3.75,35.5,376.5,55.38,39.82
2016,8,9,17,30,665.0,70.0,3.6,35.0,322.0,48.82,34.67
2016,8,9,17,45,614.5,64.5,3.45,34.5,267.5,46.27,32.74
2016,8,9,18,0,564.0,59.0,3.3,34.0,213.0,43.64,30.64
2016,8,9,18,15,489.0,51.0,2.95,33.0,162.0,38.78,26.59
2016,8,9,18,30,414.0,43.0,2.6,32.0,111.0,33.77,22.18
2016,8,9,18,45,289.5,31.0,2.3,31.5,69.5,24.88,14.11
2016,8,9,19,0,165.0,19.0,2.0,31.0,28.0,15.59,0.0
2016,8,9,19,15,82.5,9.5,2.0,30.5,14.0,8.64,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,6,15,83.5,19.5,2.4,25.0,28.0,86.83,0.0
2016,8,10,6,30,167.0,39.0,2.6,25.0,56.0,195.22,146.6
2016,8,10,6,45,270.0,53.0,2.8,25.5,101.5,286.73,226.83
2016,8,10,7,0,373.0,67.0,3.0,26.0,147.0,388.1,310.51
2016,8,10,7,15,439.0,77.5,3.05,26.5,198.5,464.13,371.05
2016,8,10,7,30,505.0,88.0,3.1,27.0,250.0,551.38,436.67
2016,8,10,7,45,566.0,91.5,3.2,27.5,306.0,623.72,488.35
2016,8,10,8,0,627.0,95.0,3.3,28.0,362.0,697.56,539.3
2016,8,10,8,15,659.5,100.5,3.3,28.5,415.5,749.48,572.7
2016,8,10,8,30,692.0,106.0,3.3,29.0,469.0,800.65,604.79
2016,8,10,8,45,725.0,106.5,3.3,30.0,522.0,839.65,626.58
2016,8,10,9,0,758.0,107.0,3.3,31.0,575.0,882.9,650.8
2016,8,10,9,15,775.0,110.5,3.25,31.5,622.5,912.04,666.2
2016,8,10,9,30,792.0,114.0,3.2,32.0,670.0,938.47,679.77
2016,8,10,9,45,809.0,114.5,3.15,32.5,713.0,958.47,689.09
2016,8,10,10,0,826.0,115.0,3.1,33.0,756.0,964.76,689.67
2016,8,10,10,15,835.5,117.0,3.1,33.5,792.5,972.82,692.0
2016,8,10,10,30,845.0,119.0,3.1,34.0,829.0,977.52,692.31
2016,8,10,10,45,854.5,119.0,3.1,34.5,859.0,976.69,689.3
2016,8,10,11,0,864.0,119.0,3.1,35.0,889.0,972.43,684.32
2016,8,10,11,15,868.5,120.0,3.1,35.0,911.5,960.87,676.32
2016,8,10,11,30,873.0,121.0,3.1,35.0,934.0,945.92,666.37
2016,8,10,11,45,877.0,121.5,3.15,35.5,948.5,926.71,652.82
2016,8,10,12,0,881.0,122.0,3.2,36.0,963.0,904.28,637.34
2016,8,10,12,15,882.0,122.0,3.25,36.5,969.0,875.73,618.03
2016,8,10,12,30,883.0,122.0,3.3,37.0,975.0,844.45,597.01
2016,8,10,12,45,882.0,122.0,3.35,37.5,973.0,809.02,573.31
2016,8,10,13,0,881.0,122.0,3.4,38.0,971.0,771.34,548.09
2016,8,10,13,15,879.0,121.5,3.4,38.0,960.5,730.45,520.99
2016,8,10,13,30,877.0,121.0,3.4,38.0,950.0,687.68,491.01
2016,8,10,13,45,872.0,120.5,3.45,38.0,931.5,641.33,458.06
2016,8,10,14,0,867.0,120.0,3.5,38.0,913.0,593.67,423.35
2016,8,10,14,15,861.0,118.5,3.5,38.0,886.5,543.62,385.9
2016,8,10,14,30,855.0,117.0,3.5,38.0,860.0,492.75,346.81
2016,8,10,14,45,847.0,115.0,3.55,38.0,827.0,440.07,305.43
2016,8,10,15,0,839.0,113.0,3.6,38.0,794.0,387.2,262.83
2016,8,10,15,15,828.0,111.0,3.65,37.5,754.5,333.44,219.34
2016,8,10,15,30,817.0,109.0,3.7,37.0,715.0,280.23,175.96
2016,8,10,15,45,802.0,106.5,3.75,37.0,670.0,218.18,126.94
2016,8,10,16,0,787.0,104.0,3.8,37.0,625.0,165.6,88.43
2016,8,10,16,15,767.5,100.5,3.8,36.5,575.5,113.79,58.41
2016,8,10,16,30,748.0,97.0,3.8,36.0,526.0,66.08,47.83
