Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,16,45,701.0,99.0,3.85,36.0,470.0,62.75,45.36
2016,8,10,17,0,654.0,101.0,3.9,36.0,414.0,66.31,48.44
2016,8,10,17,15,638.0,90.0,3.85,35.5,363.0,61.01,44.42
2016,8,10,17,30,622.0,79.0,3.8,35.0,312.0,55.24,39.95
2016,8,10,17,45,568.5,72.5,3.75,34.5,258.0,52.27,37.7
2016,8,10,18,0,515.0,66.0,3.7,34.0,204.0,49.19,35.23
2016,8,10,18,15,436.0,56.5,3.55,33.5,154.0,43.36,30.29
2016,8,10,18,30,357.0,47.0,3.4,33.0,104.0,37.32,24.94
2016,8,10,18,45,178.5,36.0,3.3,32.5,64.5,27.96,16.33
2016,8,10,19,0,0.0,25.0,3.2,32.0,25.0,20.75,0.0
2016,8,10,19,15,0.0,12.5,3.2,31.5,12.5,11.37,0.0
2016,8,10,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,6,15,93.0,18.0,2.55,25.5,27.5,98.82,0.0
2016,8,11,6,30,186.0,36.0,2.7,26.0,55.0,202.59,151.24
2016,8,11,6,45,304.5,47.0,2.9,26.5,101.5,301.0,237.49
2016,8,11,7,0,423.0,58.0,3.1,27.0,148.0,416.84,332.14
2016,8,11,7,15,417.0,77.0,3.15,27.5,188.0,446.37,355.79
2016,8,11,7,30,411.0,96.0,3.2,28.0,228.0,479.32,380.21
2016,8,11,7,45,378.5,124.0,3.3,28.5,263.5,499.28,392.84
2016,8,11,8,0,346.0,152.0,3.4,29.0,299.0,496.5,388.26
2016,8,11,8,15,375.5,170.5,3.4,29.5,350.0,570.25,440.29
2016,8,11,8,30,405.0,189.0,3.4,30.0,401.0,625.81,477.76
2016,8,11,8,45,588.0,143.5,3.45,31.0,487.0,759.67,571.13
2016,8,11,9,0,771.0,98.0,3.5,32.0,573.0,884.02,650.72
2016,8,11,9,15,573.5,194.0,3.45,32.5,563.0,808.31,595.47
2016,8,11,9,30,376.0,290.0,3.4,33.0,553.0,705.24,517.41
2016,8,11,9,45,603.0,199.5,3.35,33.5,652.5,854.6,621.52
2016,8,11,10,0,830.0,109.0,3.3,34.0,752.0,961.43,687.01
2016,8,11,10,15,839.5,111.0,3.3,34.5,788.5,969.56,688.6
2016,8,11,10,30,849.0,113.0,3.3,35.0,825.0,974.33,688.96
2016,8,11,10,45,647.0,240.0,3.3,35.5,794.0,914.95,648.41
2016,8,11,11,0,445.0,367.0,3.3,36.0,763.0,827.68,584.17
2016,8,11,11,15,658.0,243.0,3.35,36.0,845.5,898.11,636.06
2016,8,11,11,30,871.0,119.0,3.4,36.0,928.0,941.08,663.05
2016,8,11,11,45,866.5,125.0,3.45,36.5,940.5,919.29,647.36
2016,8,11,12,0,862.0,131.0,3.5,37.0,953.0,894.44,630.28
2016,8,11,12,15,863.0,131.5,3.55,37.0,959.0,866.63,612.64
2016,8,11,12,30,864.0,132.0,3.6,37.0,965.0,836.12,593.23
2016,8,11,12,45,860.5,134.0,3.7,37.5,962.0,800.81,569.63
2016,8,11,13,0,857.0,136.0,3.8,38.0,959.0,763.43,544.59
2016,8,11,13,15,642.5,272.0,3.8,38.0,885.5,689.93,490.75
2016,8,11,13,30,428.0,408.0,3.8,38.0,812.0,623.68,441.53
2016,8,11,13,45,633.0,272.5,3.85,38.0,856.5,612.29,436.38
2016,8,11,14,0,838.0,137.0,3.9,38.0,901.0,588.41,420.45
2016,8,11,14,15,831.5,135.0,3.85,37.5,875.0,538.92,383.91
2016,8,11,14,30,825.0,133.0,3.8,37.0,849.0,488.74,345.83
2016,8,11,14,45,620.5,231.5,3.8,37.0,758.5,422.94,296.68
2016,8,11,15,0,416.0,330.0,3.8,37.0,668.0,384.2,268.56
2016,8,11,15,15,598.5,227.5,3.7,37.0,685.5,335.26,226.49
2016,8,11,15,30,781.0,125.0,3.6,37.0,703.0,273.16,171.71
2016,8,11,15,45,767.0,121.0,3.55,37.0,658.5,220.06,129.53
2016,8,11,16,0,753.0,117.0,3.5,37.0,614.0,168.47,92.04
2016,8,11,16,15,732.0,113.5,3.45,36.5,565.0,118.49,63.72
2016,8,11,16,30,711.0,110.0,3.4,36.0,516.0,67.5,48.97
2016,8,11,16,45,687.0,103.5,3.35,36.0,464.5,65.74,47.77
2016,8,11,17,0,663.0,97.0,3.3,36.0,413.0,63.74,46.35
2016,8,11,17,15,625.5,91.5,3.1,35.5,359.0,62.14,45.35
2016,8,11,17,30,588.0,86.0,2.9,35.0,305.0,60.44,44.22
2016,8,11,17,45,536.0,78.0,2.75,35.0,252.0,56.58,41.15
2016,8,11,18,0,484.0,70.0,2.6,35.0,199.0,52.53,37.79
2016,8,11,18,15,404.0,59.5,2.3,34.0,149.5,46.01,32.38
2016,8,11,18,30,324.0,49.0,2.0,33.0,100.0,37.63,25.15
2016,8,11,18,45,206.5,33.5,1.75,32.5,61.0,26.09,14.73
2016,8,11,19,0,89.0,18.0,1.5,32.0,22.0,14.19,0.0
2016,8,11,19,15,44.5,9.0,1.7,32.0,11.0,8.19,0.0
2016,8,11,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,64.0,19.0,3.05,25.5,25.5,74.11,0.0
2016,8,12,6,30,128.0,38.0,3.2,26.0,51.0,155.73,114.81
2016,8,12,6,45,231.5,54.0,3.35,26.5,95.5,262.11,206.28
2016,8,12,7,0,335.0,70.0,3.5,27.0,140.0,364.65,290.97
2016,8,12,7,15,403.0,81.5,3.5,27.5,191.5,441.8,352.66
2016,8,12,7,30,471.0,93.0,3.5,28.0,243.0,523.45,414.99
2016,8,12,7,45,531.0,98.0,3.55,28.5,298.0,601.39,471.24
2016,8,12,8,0,591.0,103.0,3.6,29.0,353.0,675.36,522.49
2016,8,12,8,15,625.0,109.5,3.55,29.5,406.0,728.91,557.18
2016,8,12,8,30,659.0,116.0,3.5,30.0,459.0,781.79,590.52
2016,8,12,8,45,690.0,118.0,3.5,31.0,511.5,825.22,615.53
2016,8,12,9,0,721.0,120.0,3.5,32.0,564.0,867.1,638.97
2016,8,12,9,15,739.5,124.0,3.4,32.5,611.0,891.86,651.33
2016,8,12,9,30,758.0,128.0,3.3,33.0,658.0,919.79,665.75
2016,8,12,9,45,773.0,130.5,3.2,34.0,700.5,939.69,673.39
2016,8,12,10,0,788.0,133.0,3.1,35.0,743.0,956.52,679.04
2016,8,12,10,15,798.5,135.0,3.0,35.5,779.0,965.06,680.85
2016,8,12,10,30,809.0,137.0,2.9,36.0,815.0,970.26,680.7
2016,8,12,10,45,815.0,140.0,2.8,36.5,844.0,968.66,676.44
2016,8,12,11,0,821.0,143.0,2.7,37.0,873.0,963.6,670.23
2016,8,12,11,15,826.0,144.5,2.6,37.0,895.0,942.09,655.35
2016,8,12,11,30,831.0,146.0,2.5,37.0,917.0,928.2,645.49
2016,8,12,11,45,811.5,162.5,2.45,37.5,925.5,912.61,633.7
2016,8,12,12,0,792.0,179.0,2.4,38.0,934.0,884.18,614.05
2016,8,12,12,15,793.5,179.5,2.4,38.0,940.0,856.83,596.92
2016,8,12,12,30,795.0,180.0,2.4,38.0,946.0,826.89,578.1
2016,8,12,12,45,791.5,182.0,2.4,38.5,943.0,791.9,554.85
2016,8,12,13,0,788.0,184.0,2.4,39.0,940.0,755.02,529.2
2016,8,12,13,15,785.0,183.0,2.4,39.0,929.5,714.34,501.89
2016,8,12,13,30,782.0,182.0,2.4,39.0,919.0,672.2,473.07
2016,8,12,13,45,775.5,182.0,2.45,39.0,900.5,627.43,442.01
2016,8,12,14,0,769.0,182.0,2.5,39.0,882.0,581.82,409.57
2016,8,12,14,15,761.5,179.5,2.45,39.0,856.0,533.12,373.84
2016,8,12,14,30,754.0,177.0,2.4,39.0,830.0,484.11,336.98
2016,8,12,14,45,726.0,185.0,2.4,39.0,793.0,429.58,295.65
2016,8,12,15,0,698.0,193.0,2.4,39.0,756.0,381.12,257.81
2016,8,12,15,15,683.5,188.5,2.35,38.5,717.0,330.04,217.89
2016,8,12,15,30,669.0,184.0,2.3,38.0,678.0,280.35,178.83
2016,8,12,15,45,653.5,177.5,2.3,38.0,634.5,230.63,140.49
2016,8,12,16,0,638.0,171.0,2.3,38.0,591.0,182.8,106.64
2016,8,12,16,15,613.5,164.5,2.25,37.5,542.5,136.47,80.84
2016,8,12,16,30,589.0,158.0,2.2,37.0,494.0,99.12,73.85
2016,8,12,16,45,558.5,149.5,2.15,37.0,442.5,97.94,73.24
2016,8,12,17,0,528.0,141.0,2.1,37.0,391.0,94.65,70.9
2016,8,12,17,15,486.0,131.0,1.9,36.5,338.5,90.0,67.59
2016,8,12,17,30,444.0,121.0,1.7,36.0,286.0,85.06,63.96
2016,8,12,17,45,390.0,107.5,1.5,36.0,234.5,77.24,57.74
2016,8,12,18,0,336.0,94.0,1.3,36.0,183.0,69.02,51.02
2016,8,12,18,15,262.0,77.0,1.15,35.0,136.0,59.46,43.15
2016,8,12,18,30,188.0,60.0,1.0,34.0,89.0,46.8,32.39
2016,8,12,18,45,94.0,38.5,0.9,33.5,53.0,30.55,17.92
2016,8,12,19,0,0.0,17.0,0.8,33.0,17.0,14.72,0.0
2016,8,12,19,15,0.0,8.5,0.8,32.5,8.5,7.73,0.0
2016,8,12,19,30,0.0,0.0,0.8,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.85,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.9,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.95,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.9,28.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,6,15,13.0,16.0,0.95,25.0,17.5,25.1,0.0
2016,8,13,6,30,26.0,32.0,1.0,25.0,35.0,55.33,37.15
2016,8,13,6,45,77.0,61.5,1.05,25.5,76.5,143.38,110.52
2016,8,13,7,0,128.0,91.0,1.1,26.0,118.0,220.13,173.54
2016,8,13,7,15,142.5,106.5,1.2,26.0,145.0,247.7,196.51
2016,8,13,7,30,157.0,122.0,1.3,26.0,172.0,277.67,220.51
2016,8,13,7,45,155.5,148.0,1.45,26.0,205.0,310.13,245.04
2016,8,13,8,0,154.0,174.0,1.6,26.0,238.0,341.3,267.95
2016,8,13,8,15,194.5,197.0,1.6,26.0,290.0,405.14,315.8
2016,8,13,8,30,235.0,220.0,1.6,26.0,342.0,488.18,375.95
2016,8,13,8,45,359.0,214.0,1.65,26.5,423.0,597.81,455.37
2016,8,13,9,0,483.0,208.0,1.7,27.0,504.0,731.96,547.69
2016,8,13,9,15,416.5,252.0,1.6,27.0,522.5,719.7,533.34
2016,8,13,9,30,350.0,296.0,1.5,27.0,541.0,685.96,506.3
2016,8,13,9,45,419.5,290.0,1.45,27.5,601.5,762.66,556.62
2016,8,13,10,0,489.0,284.0,1.4,28.0,662.0,822.02,593.36
2016,8,13,10,15,275.0,332.0,1.3,28.0,546.5,637.69,463.7
2016,8,13,10,30,61.0,380.0,1.2,28.0,431.0,436.66,318.96
2016,8,13,10,45,80.0,407.0,1.2,28.0,477.0,478.27,349.33
2016,8,13,11,0,99.0,434.0,1.2,28.0,523.0,518.42,376.63
2016,8,13,11,15,57.0,353.5,1.2,28.0,405.0,391.21,286.57
2016,8,13,11,30,15.0,273.0,1.2,28.0,287.0,261.19,192.33
2016,8,13,11,45,19.0,311.5,1.25,28.0,329.5,298.91,220.34
2016,8,13,12,0,23.0,350.0,1.3,28.0,372.0,335.76,246.7
2016,8,13,12,15,107.5,422.0,1.35,28.0,525.5,483.87,353.15
2016,8,13,12,30,192.0,494.0,1.4,28.0,679.0,606.74,437.39
2016,8,13,12,45,112.0,444.0,1.45,28.0,552.0,485.44,352.31
2016,8,13,13,0,32.0,394.0,1.5,28.0,425.0,370.68,270.92
2016,8,13,13,15,28.5,375.5,1.55,28.0,403.0,346.89,254.61
2016,8,13,13,30,25.0,357.0,1.6,28.0,381.0,323.97,238.34
2016,8,13,13,45,59.0,401.0,1.7,28.0,455.0,375.32,275.98
2016,8,13,14,0,93.0,445.0,1.8,28.0,529.0,420.86,308.46
2016,8,13,14,15,199.0,426.5,1.9,27.5,600.0,443.39,325.29
2016,8,13,14,30,305.0,408.0,2.0,27.0,671.0,452.81,331.6
2016,8,13,14,45,265.5,398.5,2.1,27.0,621.0,406.2,297.21
2016,8,13,15,0,226.0,389.0,2.2,27.0,571.0,373.59,273.14
2016,8,13,15,15,248.0,363.5,2.25,27.0,554.0,333.44,242.07
2016,8,13,15,30,270.0,338.0,2.3,27.0,537.0,301.01,216.14
2016,8,13,15,45,338.0,298.5,2.35,27.0,531.0,265.88,186.37
2016,8,13,16,0,406.0,259.0,2.4,27.0,525.0,223.71,152.57
2016,8,13,16,15,320.5,252.0,2.45,26.5,452.0,185.08,131.37
2016,8,13,16,30,235.0,245.0,2.5,26.0,379.0,171.07,136.4
2016,8,13,16,45,259.5,215.5,2.55,26.0,349.0,145.22,115.79
2016,8,13,17,0,284.0,186.0,2.6,26.0,319.0,129.07,102.94
2016,8,13,17,15,252.5,168.5,2.55,26.0,275.5,118.95,94.93
2016,8,13,17,30,221.0,151.0,2.5,26.0,232.0,108.31,86.35
2016,8,13,17,45,198.0,127.0,2.45,26.0,190.5,93.03,73.67
2016,8,13,18,0,175.0,103.0,2.4,26.0,149.0,77.06,60.13
2016,8,13,18,15,131.5,80.0,2.25,25.5,110.0,62.82,47.85
2016,8,13,18,30,88.0,57.0,2.1,25.0,71.0,45.59,32.7
2016,8,13,18,45,44.0,34.5,2.0,25.0,41.5,28.31,16.71
2016,8,13,19,0,0.0,12.0,1.9,25.0,12.0,10.91,0.0
2016,8,13,19,15,0.0,6.0,1.8,25.0,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,11.5,3.05,23.0,11.5,10.12,0.0
2016,8,14,6,30,0.0,23.0,3.1,23.0,23.0,20.27,9.87
2016,8,14,6,45,0.0,44.5,3.2,23.5,44.5,43.42,29.59
2016,8,14,7,0,0.0,66.0,3.3,24.0,66.0,65.75,48.33
2016,8,14,7,15,7.5,88.0,3.3,24.0,90.5,93.51,71.62
2016,8,14,7,30,15.0,110.0,3.3,24.0,115.0,121.26,94.53
2016,8,14,7,45,7.5,118.0,3.35,24.5,120.5,119.98,92.8
2016,8,14,8,0,0.0,126.0,3.4,25.0,126.0,119.19,91.36
2016,8,14,8,15,2.5,144.0,3.45,25.0,145.5,138.29,106.38
2016,8,14,8,30,5.0,162.0,3.5,25.0,165.0,157.43,121.22
2016,8,14,8,45,132.5,211.5,3.6,25.0,292.5,362.12,284.33
2016,8,14,9,0,260.0,261.0,3.7,25.0,420.0,560.37,433.79
2016,8,14,9,15,255.0,289.5,3.75,25.0,456.5,587.32,450.63
2016,8,14,9,30,250.0,318.0,3.8,25.0,493.0,612.27,466.78
2016,8,14,9,45,268.0,326.5,3.9,25.5,524.5,635.54,481.9
2016,8,14,10,0,286.0,335.0,4.0,26.0,556.0,657.81,496.23
2016,8,14,10,15,145.5,249.0,4.05,26.0,361.5,402.61,307.95
2016,8,14,10,30,5.0,163.0,4.1,26.0,167.0,152.03,113.63
2016,8,14,10,45,82.5,304.5,4.15,26.0,377.5,389.82,296.29
2016,8,14,11,0,160.0,446.0,4.2,26.0,588.0,603.99,451.38
2016,8,14,11,15,82.0,299.0,4.2,26.0,372.0,373.57,282.18
2016,8,14,11,30,4.0,152.0,4.2,26.0,156.0,140.03,103.84
2016,8,14,11,45,9.5,213.5,4.25,26.0,223.0,200.54,150.6
2016,8,14,12,0,15.0,275.0,4.3,26.0,290.0,260.35,195.8
2016,8,14,12,15,15.0,278.5,4.3,26.0,294.0,262.09,196.88
2016,8,14,12,30,15.0,282.0,4.3,26.0,298.0,263.69,198.0
2016,8,14,12,45,9.5,217.0,4.3,26.0,227.5,200.31,149.98
2016,8,14,13,0,4.0,152.0,4.3,26.0,157.0,138.0,102.26
2016,8,14,13,15,6.5,169.0,4.3,26.0,176.0,154.25,114.92
2016,8,14,13,30,9.0,186.0,4.3,26.0,195.0,170.06,127.12
2016,8,14,13,45,10.0,206.0,4.3,26.0,215.5,187.04,140.15
2016,8,14,14,0,11.0,226.0,4.3,26.0,236.0,203.54,152.78
2016,8,14,14,15,61.5,324.5,4.25,25.5,377.5,302.13,227.88
2016,8,14,14,30,112.0,423.0,4.2,25.0,519.0,391.37,294.0
2016,8,14,14,45,62.0,333.0,4.2,25.0,386.0,294.91,222.12
2016,8,14,15,0,12.0,243.0,4.2,25.0,253.0,211.59,159.9
2016,8,14,15,15,6.0,165.0,4.1,25.0,170.0,145.05,108.95
2016,8,14,15,30,0.0,87.0,4.0,25.0,87.0,77.22,56.07
2016,8,14,15,45,0.0,95.0,3.95,25.0,95.0,84.27,61.87
2016,8,14,16,0,0.0,103.0,3.9,25.0,103.0,90.93,67.35
2016,8,14,16,15,0.0,122.5,3.75,24.5,122.5,106.6,80.2
2016,8,14,16,30,0.0,142.0,3.6,24.0,142.0,121.09,96.52
2016,8,14,16,45,0.0,132.5,3.45,24.0,132.5,113.08,90.17
2016,8,14,17,0,0.0,123.0,3.3,24.0,123.0,104.99,83.72
2016,8,14,17,15,0.0,106.5,3.1,23.5,106.5,91.46,72.75
2016,8,14,17,30,0.0,90.0,2.9,23.0,90.0,77.81,61.49
2016,8,14,17,45,0.0,73.5,2.7,23.0,73.5,64.02,49.79
2016,8,14,18,0,0.0,57.0,2.5,23.0,57.0,50.11,37.77
2016,8,14,18,15,0.0,42.0,2.3,22.5,42.0,37.06,26.36
2016,8,14,18,30,0.0,27.0,2.1,22.0,27.0,23.78,14.61
2016,8,14,18,45,0.0,16.0,1.95,22.0,16.0,14.07,5.47
2016,8,14,19,0,0.0,5.0,1.8,22.0,5.0,4.55,0.0
2016,8,14,19,15,0.0,2.5,1.7,22.0,2.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,14.0,2.65,21.0,14.0,12.73,0.0
2016,8,15,6,30,0.0,28.0,2.7,21.0,28.0,27.32,15.29
2016,8,15,6,45,12.5,49.5,2.75,21.5,52.0,59.68,43.4
2016,8,15,7,0,25.0,71.0,2.8,22.0,76.0,99.81,77.42
2016,8,15,7,15,37.0,94.5,2.8,22.0,104.5,135.55,107.56
2016,8,15,7,30,49.0,118.0,2.8,22.0,133.0,171.21,137.03
2016,8,15,7,45,24.5,100.5,2.8,22.0,108.0,123.23,97.01
2016,8,15,8,0,0.0,83.0,2.8,22.0,83.0,74.05,55.59
2016,8,15,8,15,0.0,106.5,2.75,22.0,106.5,96.77,73.94
2016,8,15,8,30,0.0,130.0,2.7,22.0,130.0,119.46,91.95
2016,8,15,8,45,0.0,141.0,2.7,22.5,141.5,129.4,99.33
2016,8,15,9,0,0.0,152.0,2.7,23.0,153.0,139.35,106.67
2016,8,15,9,15,0.0,104.5,2.6,23.0,105.0,93.16,69.59
2016,8,15,9,30,0.0,57.0,2.5,23.0,57.0,50.49,35.24
2016,8,15,9,45,2.0,110.0,2.45,23.5,112.0,100.18,74.81
2016,8,15,10,0,4.0,163.0,2.4,24.0,167.0,151.62,114.82
2016,8,15,10,15,6.5,183.0,2.35,24.0,189.0,172.62,130.85
2016,8,15,10,30,9.0,203.0,2.3,24.0,211.0,193.46,146.69
2016,8,15,10,45,8.0,193.0,2.25,24.0,200.5,182.55,137.99
2016,8,15,11,0,7.0,183.0,2.2,24.0,190.0,171.86,129.55
2016,8,15,11,15,10.0,213.5,2.15,24.0,223.0,202.37,152.86
2016,8,15,11,30,13.0,244.0,2.1,24.0,256.0,232.5,175.54
2016,8,15,11,45,6.5,144.0,2.1,24.0,150.0,134.8,100.52
2016,8,15,12,0,0.0,44.0,2.1,24.0,44.0,39.19,25.53
2016,8,15,12,15,0.0,87.5,2.1,24.0,87.5,78.05,56.24
2016,8,15,12,30,0.0,131.0,2.1,24.0,131.0,116.79,86.44
2016,8,15,12,45,3.0,148.0,2.1,24.0,151.0,134.06,99.86
2016,8,15,13,0,6.0,165.0,2.1,24.0,171.0,150.94,112.95
2016,8,15,13,15,14.5,257.0,2.1,24.0,271.5,236.55,178.34
2016,8,15,13,30,23.0,349.0,2.1,24.0,372.0,318.92,239.62
2016,8,15,13,45,16.0,275.0,2.15,24.0,291.0,249.5,187.7
2016,8,15,14,0,9.0,201.0,2.2,24.0,210.0,181.11,136.12
2016,8,15,14,15,11.5,231.0,2.2,24.0,242.0,206.59,155.85
2016,8,15,14,30,14.0,261.0,2.2,24.0,274.0,230.9,174.36
2016,8,15,14,45,18.0,277.0,2.2,24.0,292.5,243.2,183.72
2016,8,15,15,0,22.0,293.0,2.2,24.0,311.0,254.21,192.1
2016,8,15,15,15,14.0,241.0,2.15,24.0,252.0,208.32,157.55
2016,8,15,15,30,6.0,189.0,2.1,24.0,193.0,163.37,123.53
2016,8,15,15,45,3.0,150.0,2.05,24.0,152.0,130.42,98.29
2016,8,15,16,0,0.0,111.0,2.0,24.0,111.0,97.57,72.8
2016,8,15,16,15,14.5,162.0,1.95,23.5,170.5,138.16,105.09
2016,8,15,16,30,29.0,213.0,1.9,23.0,230.0,161.08,129.81
2016,8,15,16,45,24.0,189.5,1.9,23.0,202.5,154.28,124.62
2016,8,15,17,0,19.0,166.0,1.9,23.0,175.0,136.21,110.07
2016,8,15,17,15,13.5,145.0,1.8,23.0,151.0,119.67,96.62
2016,8,15,17,30,8.0,124.0,1.7,23.0,127.0,102.96,82.82
2016,8,15,17,45,4.0,102.0,1.6,23.0,103.5,85.4,68.03
2016,8,15,18,0,0.0,80.0,1.5,23.0,80.0,67.66,52.8
2016,8,15,18,15,0.0,58.5,1.45,22.5,58.5,50.12,37.54
2016,8,15,18,30,0.0,37.0,1.4,22.0,37.0,32.35,21.84
2016,8,15,18,45,0.0,21.5,1.35,22.0,21.5,18.95,9.08
2016,8,15,19,0,0.0,6.0,1.3,22.0,6.0,5.46,0.0
2016,8,15,19,15,0.0,3.0,1.4,22.0,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,6.5,2.25,21.0,6.5,5.91,0.0
2016,8,16,6,30,0.0,13.0,2.3,21.0,13.0,11.42,3.05
2016,8,16,6,45,0.0,25.5,2.35,21.5,25.5,22.45,12.72
2016,8,16,7,0,0.0,38.0,2.4,22.0,38.0,33.51,22.15
2016,8,16,7,15,0.0,52.0,2.35,22.0,52.0,45.91,32.64
2016,8,16,7,30,0.0,66.0,2.3,22.0,66.0,58.84,43.39
2016,8,16,7,45,0.0,56.0,2.3,22.5,56.0,49.45,35.45
2016,8,16,8,0,0.0,46.0,2.3,23.0,46.0,40.59,27.96
2016,8,16,8,15,0.0,76.0,2.25,23.0,76.0,67.23,49.65
2016,8,16,8,30,0.0,106.0,2.2,23.0,106.0,95.46,72.28
2016,8,16,8,45,30.0,182.0,2.2,23.5,200.0,213.52,166.57
2016,8,16,9,0,60.0,258.0,2.2,24.0,294.0,327.54,253.65
2016,8,16,9,15,57.0,277.5,2.15,24.0,315.0,342.87,263.64
2016,8,16,9,30,54.0,297.0,2.1,24.0,336.0,357.77,273.64
2016,8,16,9,45,51.5,314.0,2.05,24.5,353.0,369.89,281.04
2016,8,16,10,0,49.0,331.0,2.0,25.0,370.0,381.64,288.13
2016,8,16,10,15,53.5,344.0,1.9,25.0,388.0,395.63,297.6
2016,8,16,10,30,58.0,357.0,1.8,25.0,406.0,409.27,306.74
2016,8,16,10,45,64.5,375.0,1.75,25.5,431.5,429.57,320.17
2016,8,16,11,0,71.0,393.0,1.7,26.0,457.0,449.05,332.81
2016,8,16,11,15,64.5,409.5,1.6,26.0,468.5,453.7,334.91
2016,8,16,11,30,58.0,426.0,1.5,26.0,480.0,457.84,336.77
2016,8,16,11,45,83.0,450.5,1.4,26.0,529.0,497.73,364.61
2016,8,16,12,0,108.0,475.0,1.3,26.0,578.0,535.08,389.94
2016,8,16,12,15,65.0,412.5,1.3,26.0,475.0,431.89,316.83
2016,8,16,12,30,22.0,350.0,1.3,26.0,372.0,329.86,243.51
2016,8,16,12,45,40.0,396.5,1.3,26.0,435.0,384.34,283.49
2016,8,16,13,0,58.0,443.0,1.3,26.0,498.0,431.49,316.79
2016,8,16,13,15,36.5,358.5,1.35,26.0,393.0,337.69,249.54
2016,8,16,13,30,15.0,274.0,1.4,26.0,288.0,249.8,185.58
2016,8,16,13,45,11.0,223.0,1.5,26.0,233.0,202.14,150.5
2016,8,16,14,0,7.0,172.0,1.6,26.0,178.0,155.13,115.16
2016,8,16,14,15,12.5,231.0,1.65,26.0,241.5,207.03,154.76
2016,8,16,14,30,18.0,290.0,1.7,26.0,305.0,256.16,191.51
2016,8,16,14,45,56.5,334.5,1.8,26.0,380.0,293.18,218.59
2016,8,16,15,0,95.0,379.0,1.9,26.0,455.0,329.51,244.45
2016,8,16,15,15,57.0,318.0,1.95,26.0,363.5,266.57,198.53
2016,8,16,15,30,19.0,257.0,2.0,26.0,272.0,218.82,164.25
2016,8,16,15,45,13.0,224.5,2.15,26.0,234.0,190.1,143.12
2016,8,16,16,0,7.0,192.0,2.3,26.0,196.0,162.35,122.5
2016,8,16,16,15,7.0,184.5,2.3,25.5,188.5,154.44,117.15
2016,8,16,16,30,7.0,177.0,2.3,25.0,181.0,146.88,117.24
2016,8,16,16,45,8.5,166.5,2.35,25.0,171.0,138.05,110.41
2016,8,16,17,0,10.0,156.0,2.4,25.0,161.0,129.05,103.4
2016,8,16,17,15,5.5,136.5,2.3,24.5,139.0,113.51,90.98
2016,8,16,17,30,1.0,117.0,2.2,24.0,117.0,97.82,78.2
2016,8,16,17,45,0.5,95.5,2.1,24.0,95.5,80.56,63.67
2016,8,16,18,0,0.0,74.0,2.0,24.0,74.0,63.12,48.71
2016,8,16,18,15,0.0,54.5,1.9,23.5,54.5,47.0,34.68
2016,8,16,18,30,0.0,35.0,1.8,23.0,35.0,30.7,20.29
2016,8,16,18,45,0.0,20.5,1.75,23.0,20.5,18.07,8.04
2016,8,16,19,0,0.0,6.0,1.7,23.0,6.0,5.46,0.0
2016,8,16,19,15,0.0,3.0,1.7,23.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.1,22.0,5.5,5.0,0.0
2016,8,17,6,30,0.0,11.0,2.2,22.0,11.0,9.66,1.62
2016,8,17,6,45,0.0,22.0,2.3,22.5,22.0,19.36,10.12
2016,8,17,7,0,0.0,33.0,2.4,23.0,33.0,29.07,18.38
2016,8,17,7,15,0.0,45.5,2.5,23.0,45.5,40.14,27.72
2016,8,17,7,30,0.0,58.0,2.6,23.0,58.0,51.23,36.93
2016,8,17,7,45,1.5,96.5,2.75,23.5,97.5,90.98,69.41
2016,8,17,8,0,3.0,135.0,2.9,24.0,137.0,132.19,102.35
2016,8,17,8,15,6.0,152.5,2.95,24.0,156.0,151.01,117.08
2016,8,17,8,30,9.0,170.0,3.0,24.0,175.0,169.95,131.75
2016,8,17,8,45,90.0,222.5,3.05,24.5,277.0,317.86,249.03
2016,8,17,9,0,171.0,275.0,3.1,25.0,379.0,472.9,365.83
2016,8,17,9,15,210.5,295.0,3.1,25.0,434.0,531.42,407.89
2016,8,17,9,30,250.0,315.0,3.1,25.0,489.0,608.33,462.48
2016,8,17,9,45,233.0,340.5,3.1,25.5,511.0,597.81,451.89
2016,8,17,10,0,216.0,366.0,3.1,26.0,533.0,604.06,453.59
2016,8,17,10,15,224.0,385.0,3.05,26.0,565.0,626.42,468.18
2016,8,17,10,30,232.0,404.0,3.0,26.0,597.0,647.33,481.6
2016,8,17,10,45,168.5,418.5,3.0,26.5,561.5,591.97,439.05
2016,8,17,11,0,105.0,433.0,3.0,27.0,526.0,522.7,387.08
2016,8,17,11,15,141.5,450.5,3.0,27.0,578.5,580.57,428.55
2016,8,17,11,30,178.0,468.0,3.0,27.0,631.0,621.64,457.22
2016,8,17,11,45,236.5,465.0,3.0,27.5,686.5,660.02,483.68
2016,8,17,12,0,295.0,462.0,3.0,28.0,742.0,701.71,511.79
2016,8,17,12,15,312.0,460.0,3.0,28.0,757.5,695.77,507.43
2016,8,17,12,30,329.0,458.0,3.0,28.0,773.0,687.72,501.9
2016,8,17,12,45,171.5,358.0,3.0,28.0,522.0,455.61,337.66
2016,8,17,13,0,14.0,258.0,3.0,28.0,271.0,238.47,176.65
2016,8,17,13,15,14.5,271.5,3.0,28.0,285.0,248.99,185.01
2016,8,17,13,30,15.0,285.0,3.0,28.0,299.0,259.13,192.56
2016,8,17,13,45,52.0,361.5,3.0,28.0,408.5,338.37,251.38
2016,8,17,14,0,89.0,438.0,3.0,28.0,518.0,411.69,304.31
2016,8,17,14,15,195.0,420.5,2.95,28.0,589.5,434.22,320.25
2016,8,17,14,30,301.0,403.0,2.9,28.0,661.0,443.5,325.4
2016,8,17,14,45,254.0,394.5,2.9,28.0,606.0,395.18,289.39
2016,8,17,15,0,207.0,386.0,2.9,28.0,551.0,361.59,264.51
2016,8,17,15,15,185.0,365.5,2.85,27.5,507.5,323.29,236.35
2016,8,17,15,30,163.0,345.0,2.8,27.0,464.0,287.78,210.42
2016,8,17,15,45,91.5,288.5,2.8,27.0,355.0,235.77,174.14
2016,8,17,16,0,20.0,232.0,2.8,27.0,246.0,192.91,145.1
2016,8,17,16,15,14.5,206.5,2.7,26.5,216.0,170.45,129.01
2016,8,17,16,30,9.0,181.0,2.6,26.0,186.0,149.67,119.1
2016,8,17,16,45,4.5,153.5,2.55,26.0,156.0,128.57,102.21
2016,8,17,17,0,0.0,126.0,2.5,26.0,126.0,107.07,84.76
2016,8,17,17,15,0.0,109.0,2.35,25.5,109.0,93.18,73.62
2016,8,17,17,30,0.0,92.0,2.2,25.0,92.0,79.17,62.15
2016,8,17,17,45,0.0,75.0,2.05,25.0,75.0,65.02,50.21
2016,8,17,18,0,0.0,58.0,1.9,25.0,58.0,50.74,37.95
2016,8,17,18,15,0.0,42.5,1.85,24.5,42.5,37.51,26.44
2016,8,17,18,30,0.0,27.0,1.8,24.0,27.0,23.79,14.35
2016,8,17,18,45,0.0,15.5,1.75,23.5,15.5,13.64,4.39
2016,8,17,19,0,0.0,4.0,1.7,23.0,4.0,3.64,0.0
2016,8,17,19,15,0.0,2.0,1.75,23.0,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,12.0,1.2,22.0,12.0,10.91,0.0
2016,8,18,6,30,0.0,24.0,1.3,22.0,24.0,21.84,10.65
2016,8,18,6,45,4.0,45.5,1.45,22.5,46.5,48.82,34.1
2016,8,18,7,0,8.0,67.0,1.6,23.0,69.0,74.04,55.47
2016,8,18,7,15,19.0,89.5,1.65,23.0,95.0,105.24,81.77
2016,8,18,7,30,30.0,112.0,1.7,23.0,121.0,148.21,117.08
2016,8,18,7,45,87.0,141.0,1.75,23.5,175.5,228.74,182.75
2016,8,18,8,0,144.0,170.0,1.8,24.0,230.0,327.85,260.34
2016,8,18,8,15,117.5,194.0,1.85,24.0,247.5,332.56,261.64
2016,8,18,8,30,91.0,218.0,1.9,24.0,265.0,317.73,248.49
2016,8,18,8,45,97.5,244.0,2.0,24.5,299.5,351.33,272.81
2016,8,18,9,0,104.0,270.0,2.1,25.0,334.0,384.42,296.15
2016,8,18,9,15,65.5,267.0,2.05,25.0,308.5,339.06,259.83
2016,8,18,9,30,27.0,264.0,2.0,25.0,283.0,293.96,223.9
2016,8,18,9,45,86.0,316.5,2.0,25.0,381.5,406.92,309.32
2016,8,18,10,0,145.0,369.0,2.0,25.0,480.0,536.75,402.86
2016,8,18,10,15,221.0,379.0,1.95,25.0,558.0,616.66,459.26
2016,8,18,10,30,297.0,389.0,1.9,25.0,636.0,711.32,524.1
2016,8,18,10,45,261.5,413.0,1.9,25.5,636.0,691.93,507.02
2016,8,18,11,0,226.0,437.0,1.9,26.0,636.0,657.45,480.99
2016,8,18,11,15,218.5,450.5,1.85,26.0,647.0,653.28,477.14
2016,8,18,11,30,211.0,464.0,1.8,26.0,658.0,647.99,472.37
2016,8,18,11,45,239.5,466.5,1.8,26.0,690.0,663.66,483.24
2016,8,18,12,0,268.0,469.0,1.8,26.0,722.0,683.87,496.83
2016,8,18,12,15,255.5,475.0,1.75,26.0,718.0,660.8,480.03
2016,8,18,12,30,243.0,481.0,1.7,26.0,714.0,634.26,461.27
2016,8,18,12,45,231.5,482.0,1.7,26.5,703.0,609.07,442.84
2016,8,18,13,0,220.0,483.0,1.7,27.0,692.0,584.03,424.48
2016,8,18,13,15,125.5,430.5,1.7,27.0,549.5,458.28,335.91
2016,8,18,13,30,31.0,378.0,1.7,27.0,407.0,344.47,253.92
2016,8,18,13,45,229.0,377.5,1.7,27.0,584.0,448.49,331.46
2016,8,18,14,0,427.0,377.0,1.7,27.0,761.0,533.41,390.6
2016,8,18,14,15,441.0,359.0,1.7,26.5,745.0,497.26,363.74
2016,8,18,14,30,455.0,341.0,1.7,26.0,729.0,459.64,335.74
2016,8,18,14,45,262.0,352.0,1.75,26.0,573.5,367.82,269.73
2016,8,18,15,0,69.0,363.0,1.8,26.0,418.0,308.86,229.34
2016,8,18,15,15,267.0,315.0,1.8,26.0,511.0,301.9,218.57
2016,8,18,15,30,465.0,267.0,1.8,26.0,604.0,282.93,195.66
2016,8,18,15,45,402.0,267.5,1.85,26.0,545.0,240.68,165.05
2016,8,18,16,0,339.0,268.0,1.9,26.0,486.0,214.68,149.57
2016,8,18,16,15,355.0,240.0,1.9,26.0,451.5,172.78,123.6
2016,8,18,16,30,371.0,212.0,1.9,26.0,417.0,143.25,113.72
2016,8,18,16,45,307.0,198.0,1.9,26.0,356.0,135.72,108.02
2016,8,18,17,0,243.0,184.0,1.9,26.0,295.0,127.81,101.92
2016,8,18,17,15,407.5,132.5,1.8,25.5,288.5,91.3,71.98
2016,8,18,17,30,572.0,81.0,1.7,25.0,282.0,57.6,43.81
2016,8,18,17,45,516.5,72.5,1.65,24.5,229.0,53.17,40.2
2016,8,18,18,0,461.0,64.0,1.6,24.0,176.0,48.53,36.21
2016,8,18,18,15,373.5,53.0,1.65,23.5,128.0,41.37,29.83
2016,8,18,18,30,286.0,42.0,1.7,23.0,80.0,32.49,21.68
2016,8,18,18,45,143.0,26.5,1.75,23.0,45.5,20.74,9.08
2016,8,18,19,0,0.0,11.0,1.8,23.0,11.0,10.01,0.0
2016,8,18,19,15,0.0,5.5,1.95,23.0,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,15,53.5,16.5,1.9,23.0,21.0,46.37,0.0
2016,8,19,6,30,107.0,33.0,2.1,23.0,42.0,136.35,95.6
2016,8,19,6,45,214.0,49.0,2.3,23.5,85.5,243.46,192.08
2016,8,19,7,0,321.0,65.0,2.5,24.0,129.0,347.05,278.76
2016,8,19,7,15,393.0,76.5,2.7,24.0,180.0,426.16,343.86
2016,8,19,7,30,465.0,88.0,2.9,24.0,231.0,510.21,410.2
2016,8,19,7,45,526.0,93.5,3.1,24.5,285.5,589.17,468.6
2016,8,19,8,0,587.0,99.0,3.3,25.0,340.0,663.98,521.87
2016,8,19,8,15,402.0,158.0,3.4,25.0,334.0,577.18,453.63
2016,8,19,8,30,217.0,217.0,3.5,25.0,328.0,449.71,352.69
2016,8,19,8,45,472.5,165.0,3.65,25.5,440.5,663.96,516.4
2016,8,19,9,0,728.0,113.0,3.8,26.0,553.0,855.54,649.64
2016,8,19,9,15,746.5,116.5,3.8,26.0,600.0,885.31,666.79
2016,8,19,9,30,765.0,120.0,3.8,26.0,647.0,912.42,683.19
2016,8,19,9,45,537.0,233.5,3.8,26.5,615.0,814.67,611.38
2016,8,19,10,0,309.0,347.0,3.8,27.0,583.0,692.45,517.52
2016,8,19,10,15,245.5,377.5,3.75,27.0,571.0,656.04,489.32
2016,8,19,10,30,182.0,408.0,3.7,27.0,559.0,601.78,448.28
2016,8,19,10,45,188.5,424.5,3.7,27.5,585.5,617.27,457.81
2016,8,19,11,0,195.0,441.0,3.7,28.0,612.0,631.32,465.95
2016,8,19,11,15,188.0,453.5,3.65,28.0,622.5,627.01,461.8
2016,8,19,11,30,181.0,466.0,3.6,28.0,633.0,621.73,457.15
2016,8,19,11,45,201.0,472.0,3.55,28.5,660.0,633.64,464.41
2016,8,19,12,0,221.0,478.0,3.5,29.0,687.0,643.48,470.08
2016,8,19,12,15,263.5,471.0,3.45,29.0,721.5,663.31,484.1
2016,8,19,12,30,306.0,464.0,3.4,29.0,756.0,672.78,490.87
2016,8,19,12,45,564.0,309.5,3.35,29.0,845.0,720.27,529.17
2016,8,19,13,0,822.0,155.0,3.3,29.0,934.0,743.98,549.65
2016,8,19,13,15,819.5,154.0,3.25,29.0,923.0,702.18,519.1
2016,8,19,13,30,817.0,153.0,3.2,29.0,912.0,658.75,487.23
2016,8,19,13,45,488.0,303.0,3.15,29.0,754.0,540.68,398.69
2016,8,19,14,0,159.0,453.0,3.1,29.0,596.0,454.19,333.23
2016,8,19,14,15,472.0,302.5,3.05,29.0,708.0,469.4,344.8
2016,8,19,14,30,785.0,152.0,3.0,29.0,820.0,464.45,337.23
2016,8,19,14,45,783.0,144.5,2.95,29.0,788.0,411.72,293.98
2016,8,19,15,0,781.0,137.0,2.9,29.0,756.0,358.48,249.52
2016,8,19,15,15,533.5,232.0,2.85,28.5,644.5,308.23,214.12
2016,8,19,15,30,286.0,327.0,2.8,28.0,533.0,290.9,207.34
2016,8,19,15,45,299.5,300.0,2.75,28.0,503.5,252.8,177.64
2016,8,19,16,0,313.0,273.0,2.7,28.0,474.0,213.71,149.18
2016,8,19,16,15,493.0,194.5,2.55,27.5,480.0,138.23,94.22
2016,8,19,16,30,673.0,116.0,2.4,27.0,486.0,72.44,55.11
2016,8,19,16,45,572.5,128.5,2.3,27.0,420.5,83.76,64.83
2016,8,19,17,0,472.0,141.0,2.2,27.0,355.0,95.24,74.65
2016,8,19,17,15,501.0,115.0,2.1,26.5,314.5,80.1,62.37
2016,8,19,17,30,530.0,89.0,2.0,26.0,274.0,63.84,48.93
2016,8,19,17,45,470.0,79.5,1.9,26.0,221.5,58.89,44.8
2016,8,19,18,0,410.0,70.0,1.8,26.0,169.0,52.23,39.03
2016,8,19,18,15,320.0,57.5,1.85,25.5,122.0,43.64,31.44
2016,8,19,18,30,230.0,45.0,1.9,25.0,75.0,34.76,23.27
2016,8,19,18,45,122.5,27.0,2.0,25.0,42.0,21.16,8.52
2016,8,19,19,0,15.0,9.0,2.1,25.0,9.0,8.19,0.0
2016,8,19,19,15,7.5,4.5,2.25,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.5,2.15,23.0,2.5,2.27,0.0
2016,8,20,6,30,0.0,5.0,2.2,23.0,5.0,4.38,0.0
2016,8,20,6,45,0.0,11.5,2.3,23.0,11.5,10.09,2.53
2016,8,20,7,0,0.0,18.0,2.4,23.0,18.0,15.82,7.43
2016,8,20,7,15,0.0,25.5,2.5,23.0,25.5,22.44,13.03
2016,8,20,7,30,0.0,33.0,2.6,23.0,33.0,29.07,18.57
2016,8,20,7,45,0.0,39.0,2.75,23.5,39.0,34.38,22.88
2016,8,20,8,0,0.0,45.0,2.9,24.0,45.0,39.7,27.12
2016,8,20,8,15,0.0,59.0,3.05,24.0,59.0,52.13,37.16
2016,8,20,8,30,0.0,73.0,3.2,24.0,73.0,64.58,47.11
2016,8,20,8,45,0.0,94.0,3.4,24.5,94.0,83.54,62.07
2016,8,20,9,0,0.0,115.0,3.6,25.0,115.0,103.31,77.47
2016,8,20,9,15,0.0,115.0,3.65,25.0,115.0,103.05,76.99
2016,8,20,9,30,0.0,115.0,3.7,25.0,115.0,102.9,76.64
2016,8,20,9,45,2.0,142.0,3.75,25.5,144.0,130.09,97.72
2016,8,20,10,0,4.0,169.0,3.8,26.0,173.0,157.31,118.51
2016,8,20,10,15,5.0,173.5,3.8,26.0,178.5,162.14,122.0
2016,8,20,10,30,6.0,178.0,3.8,26.0,184.0,166.96,125.53
2016,8,20,10,45,7.0,181.5,3.8,26.0,188.0,170.81,128.32
2016,8,20,11,0,8.0,185.0,3.8,26.0,192.0,174.59,131.08
2016,8,20,11,15,9.0,197.0,3.75,26.0,205.5,186.11,139.76
2016,8,20,11,30,10.0,209.0,3.7,26.0,219.0,197.43,148.25
2016,8,20,11,45,11.0,217.0,3.7,26.0,228.0,204.9,153.82
2016,8,20,12,0,12.0,225.0,3.7,26.0,237.0,212.17,159.26
2016,8,20,12,15,11.0,214.5,3.65,26.0,225.5,200.94,150.6
2016,8,20,12,30,10.0,204.0,3.6,26.0,214.0,189.85,142.1
2016,8,20,12,45,12.0,232.5,3.55,26.5,244.5,215.71,161.42
2016,8,20,13,0,14.0,261.0,3.5,27.0,275.0,240.91,180.0
2016,8,20,13,15,7.5,197.5,3.4,26.5,205.5,179.7,133.91
2016,8,20,13,30,1.0,134.0,3.3,26.0,136.0,119.37,87.87
2016,8,20,13,45,0.5,85.5,3.2,26.0,86.5,76.34,54.53
2016,8,20,14,0,0.0,37.0,3.1,26.0,37.0,32.89,20.43
2016,8,20,14,15,0.0,34.0,2.95,26.0,34.0,30.2,18.34
2016,8,20,14,30,0.0,31.0,2.8,26.0,31.0,27.51,16.25
2016,8,20,14,45,0.0,77.5,2.65,26.0,77.5,68.87,49.01
2016,8,20,15,0,0.0,124.0,2.5,26.0,124.0,109.19,80.7
2016,8,20,15,15,0.0,85.0,2.35,26.0,85.0,75.46,54.35
2016,8,20,15,30,0.0,46.0,2.2,26.0,46.0,40.74,26.97
2016,8,20,15,45,0.5,101.5,2.05,26.0,101.5,89.83,66.05
2016,8,20,16,0,1.0,157.0,1.9,26.0,157.0,134.52,101.29
2016,8,20,16,15,0.5,144.5,1.7,25.5,144.5,123.65,93.21
2016,8,20,16,30,0.0,132.0,1.5,25.0,132.0,113.17,89.45
2016,8,20,16,45,188.0,146.0,1.3,25.0,230.5,102.72,81.1
2016,8,20,17,0,376.0,160.0,1.1,25.0,329.0,107.42,85.34
