Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,17,15,352.0,140.5,0.95,24.5,282.0,102.27,81.47
2016,8,20,17,30,328.0,121.0,0.8,24.0,235.0,89.79,71.33
2016,8,20,17,45,283.5,103.5,0.65,24.0,189.0,78.0,61.4
2016,8,20,18,0,239.0,86.0,0.5,24.0,143.0,65.75,50.84
2016,8,20,18,15,178.0,66.0,0.4,24.0,102.0,51.27,38.08
2016,8,20,18,30,117.0,46.0,0.3,24.0,61.0,36.33,24.64
2016,8,20,18,45,58.5,23.0,0.25,24.0,30.5,18.73,6.1
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.5,1.9,20.0,9.5,8.64,0.0
2016,8,21,6,30,0.0,19.0,1.9,20.0,19.0,16.74,6.48
2016,8,21,6,45,0.0,38.5,1.95,20.5,38.5,36.69,24.29
2016,8,21,7,0,0.0,58.0,2.0,21.0,58.0,56.64,41.32
2016,8,21,7,15,3.0,80.0,2.05,21.0,81.0,81.26,62.15
2016,8,21,7,30,6.0,102.0,2.1,21.0,104.0,105.42,82.26
2016,8,21,7,45,3.0,93.0,2.15,21.0,94.0,88.71,68.26
2016,8,21,8,0,0.0,84.0,2.2,21.0,84.0,75.21,56.84
2016,8,21,8,15,16.5,139.5,2.3,21.5,148.0,146.47,115.13
2016,8,21,8,30,33.0,195.0,2.4,22.0,212.0,236.02,185.98
2016,8,21,8,45,52.5,227.5,2.5,22.5,257.5,289.03,226.59
2016,8,21,9,0,72.0,260.0,2.6,23.0,303.0,341.9,266.31
2016,8,21,9,15,76.0,284.5,2.55,23.0,333.5,369.91,286.36
2016,8,21,9,30,80.0,309.0,2.5,23.0,364.0,397.34,305.85
2016,8,21,9,45,111.0,338.0,2.5,23.5,419.5,455.87,348.43
2016,8,21,10,0,142.0,367.0,2.5,24.0,475.0,531.18,401.77
2016,8,21,10,15,226.5,375.0,2.3,24.0,557.5,616.95,463.21
2016,8,21,10,30,311.0,383.0,2.1,24.0,640.0,717.37,532.12
2016,8,21,10,45,263.0,410.0,1.95,24.5,632.5,688.98,507.44
2016,8,21,11,0,215.0,437.0,1.8,25.0,625.0,645.72,474.08
2016,8,21,11,15,196.0,451.0,1.6,25.0,626.0,631.3,462.05
2016,8,21,11,30,177.0,465.0,1.4,25.0,627.0,616.25,449.42
2016,8,21,11,45,204.0,470.0,1.25,25.0,659.5,633.47,460.36
2016,8,21,12,0,231.0,475.0,1.1,25.0,692.0,648.29,469.11
2016,8,21,12,15,124.0,391.5,1.05,25.0,508.5,467.54,343.08
2016,8,21,12,30,17.0,308.0,1.0,25.0,325.0,288.03,213.2
2016,8,21,12,45,22.0,338.5,0.95,25.0,360.0,316.73,234.96
2016,8,21,13,0,27.0,369.0,0.9,25.0,395.0,344.29,254.58
2016,8,21,13,15,30.5,377.5,1.0,25.0,406.5,348.71,257.95
2016,8,21,13,30,34.0,386.0,1.1,25.0,418.0,352.38,260.92
2016,8,21,13,45,42.0,392.0,1.2,25.0,430.5,355.89,263.83
2016,8,21,14,0,50.0,398.0,1.3,25.0,443.0,358.13,265.76
2016,8,21,14,15,62.5,397.5,1.35,25.0,452.0,356.29,264.55
2016,8,21,14,30,75.0,397.0,1.4,25.0,461.0,352.71,261.93
2016,8,21,14,45,56.0,361.0,1.5,25.0,407.5,310.29,231.26
2016,8,21,15,0,37.0,325.0,1.6,25.0,354.0,270.8,202.71
2016,8,21,15,15,35.0,305.0,1.65,25.0,331.5,249.8,187.35
2016,8,21,15,30,33.0,285.0,1.7,25.0,309.0,229.35,172.28
2016,8,21,15,45,42.5,275.5,1.8,25.0,304.5,217.84,163.6
2016,8,21,16,0,52.0,266.0,1.9,25.0,300.0,204.86,154.09
2016,8,21,16,15,47.0,241.5,1.85,24.5,270.0,181.28,137.86
2016,8,21,16,30,42.0,217.0,1.8,24.0,240.0,162.93,130.86
2016,8,21,16,45,180.5,192.5,1.8,24.0,275.5,140.11,112.56
2016,8,21,17,0,319.0,168.0,1.8,24.0,311.0,118.77,95.25
2016,8,21,17,15,308.0,144.5,1.7,23.5,267.0,104.56,83.85
2016,8,21,17,30,297.0,121.0,1.6,23.0,223.0,89.62,71.57
2016,8,21,17,45,269.0,101.0,1.55,23.0,180.0,76.24,60.22
2016,8,21,18,0,241.0,81.0,1.5,23.0,137.0,62.3,48.12
2016,8,21,18,15,191.0,61.5,1.45,22.5,98.0,48.11,35.59
2016,8,21,18,30,141.0,42.0,1.4,22.0,59.0,33.45,22.34
2016,8,21,18,45,70.5,21.0,1.35,22.0,29.5,17.19,4.12
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.0,1.9,22.0,1.0,0.91,0.0
2016,8,22,6,30,0.0,2.0,2.1,22.0,2.0,1.75,0.0
2016,8,22,6,45,0.0,5.0,2.3,22.5,5.0,4.38,0.0
2016,8,22,7,0,0.0,8.0,2.5,23.0,8.0,7.02,0.14
2016,8,22,7,15,0.0,11.5,2.6,23.5,11.5,10.1,2.74
2016,8,22,7,30,0.0,15.0,2.7,24.0,15.0,13.18,5.31
2016,8,22,7,45,13.5,82.5,2.8,24.5,88.0,86.2,65.8
2016,8,22,8,0,27.0,150.0,2.9,25.0,161.0,184.68,144.86
2016,8,22,8,15,13.5,122.0,2.95,25.0,127.5,125.13,96.32
2016,8,22,8,30,0.0,94.0,3.0,25.0,94.0,83.84,62.39
2016,8,22,8,45,47.5,180.0,3.1,25.5,208.5,228.01,177.74
2016,8,22,9,0,95.0,266.0,3.2,26.0,323.0,371.21,286.96
2016,8,22,9,15,72.5,278.0,3.25,26.0,323.5,358.91,275.47
2016,8,22,9,30,50.0,290.0,3.3,26.0,324.0,346.13,264.26
2016,8,22,9,45,150.0,323.5,3.35,26.5,435.5,495.74,376.59
2016,8,22,10,0,250.0,357.0,3.4,27.0,547.0,644.12,482.53
2016,8,22,10,15,342.0,344.5,3.45,27.0,618.5,714.33,532.51
2016,8,22,10,30,434.0,332.0,3.5,27.0,690.0,797.93,590.76
2016,8,22,10,45,252.5,371.5,3.55,27.0,581.5,638.21,474.5
2016,8,22,11,0,71.0,411.0,3.6,27.0,473.0,466.75,347.29
2016,8,22,11,15,155.5,433.5,3.65,27.0,574.0,575.3,427.52
2016,8,22,11,30,240.0,456.0,3.7,27.0,675.0,665.04,491.51
2016,8,22,11,45,268.0,457.0,3.75,27.5,705.0,686.81,505.29
2016,8,22,12,0,296.0,458.0,3.8,28.0,735.0,695.37,510.37
2016,8,22,12,15,584.5,291.0,3.8,28.0,843.0,771.98,570.49
2016,8,22,12,30,873.0,124.0,3.8,28.0,951.0,818.84,605.72
2016,8,22,12,45,873.0,123.5,3.8,28.0,948.5,783.14,581.06
2016,8,22,13,0,873.0,123.0,3.8,28.0,946.0,745.1,555.2
2016,8,22,13,15,871.0,122.5,3.8,28.0,935.0,703.5,524.88
2016,8,22,13,30,869.0,122.0,3.8,28.0,924.0,660.01,492.53
2016,8,22,13,45,863.5,122.0,3.8,28.0,904.5,613.13,456.98
2016,8,22,14,0,858.0,122.0,3.8,28.0,885.0,565.0,419.61
2016,8,22,14,15,851.5,120.5,3.8,28.0,858.5,514.2,379.3
2016,8,22,14,30,845.0,119.0,3.8,28.0,832.0,462.68,337.32
2016,8,22,14,45,833.5,118.5,3.8,28.5,797.5,409.47,292.46
2016,8,22,15,0,822.0,118.0,3.8,29.0,763.0,356.47,247.02
2016,8,22,15,15,810.0,115.5,3.75,28.5,722.5,295.01,195.86
2016,8,22,15,30,798.0,113.0,3.7,28.0,682.0,240.98,150.67
2016,8,22,15,45,775.5,112.5,3.65,28.0,635.0,187.93,108.93
2016,8,22,16,0,753.0,112.0,3.6,28.0,588.0,137.41,75.36
2016,8,22,16,15,730.5,108.0,3.4,28.0,537.5,87.11,53.98
2016,8,22,16,30,708.0,104.0,3.2,28.0,487.0,65.42,49.15
2016,8,22,16,45,672.5,100.5,3.05,28.0,433.0,65.39,49.33
2016,8,22,17,0,637.0,97.0,2.9,28.0,379.0,65.36,49.51
2016,8,22,17,15,594.0,90.5,2.7,27.5,324.5,63.03,47.84
2016,8,22,17,30,551.0,84.0,2.5,27.0,270.0,60.57,46.0
2016,8,22,17,45,484.0,75.5,2.4,26.5,216.5,56.23,42.45
2016,8,22,18,0,417.0,67.0,2.3,26.0,163.0,50.27,37.31
2016,8,22,18,15,321.5,54.0,2.3,25.5,115.5,41.19,29.25
2016,8,22,18,30,226.0,41.0,2.3,25.0,68.0,31.81,20.55
2016,8,22,18,45,113.0,20.5,2.35,25.0,34.0,16.08,2.02
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,55.0,15.0,3.4,23.0,19.5,45.71,0.0
2016,8,23,6,30,110.0,30.0,3.5,23.0,39.0,130.8,86.05
2016,8,23,6,45,215.5,47.0,3.6,23.5,82.0,241.93,190.59
2016,8,23,7,0,321.0,64.0,3.7,24.0,125.0,345.38,278.09
2016,8,23,7,15,396.0,76.0,3.9,24.0,176.5,427.03,346.06
2016,8,23,7,30,471.0,88.0,4.1,24.0,228.0,513.86,415.4
2016,8,23,7,45,534.5,93.0,4.3,24.5,284.0,593.77,475.2
2016,8,23,8,0,598.0,98.0,4.5,25.0,340.0,670.15,530.32
2016,8,23,8,15,634.0,104.5,4.6,25.0,394.5,725.17,569.02
2016,8,23,8,30,670.0,111.0,4.7,25.0,449.0,779.56,606.6
2016,8,23,8,45,708.0,110.5,4.8,25.5,503.0,825.99,636.64
2016,8,23,9,0,746.0,110.0,4.9,26.0,557.0,866.06,661.79
2016,8,23,9,15,765.5,113.5,4.9,26.5,605.5,896.8,679.58
2016,8,23,9,30,785.0,117.0,4.9,27.0,654.0,924.83,695.4
2016,8,23,9,45,808.5,115.0,4.9,27.5,699.0,947.46,707.47
2016,8,23,10,0,832.0,113.0,4.9,28.0,744.0,956.7,710.53
2016,8,23,10,15,842.5,115.0,4.9,28.0,781.5,964.94,714.6
2016,8,23,10,30,853.0,117.0,4.9,28.0,819.0,969.74,716.52
2016,8,23,10,45,865.0,116.0,4.95,28.5,850.0,969.33,714.03
2016,8,23,11,0,877.0,115.0,5.0,29.0,881.0,965.37,709.37
2016,8,23,11,15,882.0,116.0,4.95,29.0,903.5,953.22,700.14
2016,8,23,11,30,887.0,117.0,4.9,29.0,926.0,937.58,688.79
2016,8,23,11,45,889.5,118.5,4.9,29.5,940.0,916.75,673.05
2016,8,23,12,0,892.0,120.0,4.9,30.0,954.0,892.66,655.29
2016,8,23,12,15,893.0,120.5,4.9,30.0,960.0,863.3,635.4
2016,8,23,12,30,894.0,121.0,4.9,30.0,966.0,831.09,613.59
2016,8,23,12,45,894.0,120.5,4.9,30.0,963.5,794.59,588.78
2016,8,23,13,0,894.0,120.0,4.9,30.0,961.0,755.67,562.22
2016,8,23,13,15,892.0,119.5,4.85,30.0,949.5,713.12,530.92
2016,8,23,13,30,890.0,119.0,4.8,30.0,938.0,668.64,497.55
2016,8,23,13,45,885.0,118.0,4.75,30.0,918.5,620.21,460.63
2016,8,23,14,0,880.0,117.0,4.7,30.0,899.0,570.48,421.89
2016,8,23,14,15,874.0,116.0,4.65,30.0,871.5,519.15,380.96
2016,8,23,14,30,868.0,115.0,4.6,30.0,844.0,466.99,338.33
2016,8,23,14,45,849.5,118.5,4.55,30.0,807.5,412.81,293.3
2016,8,23,15,0,831.0,122.0,4.5,30.0,771.0,353.04,243.44
2016,8,23,15,15,818.5,119.0,4.4,30.0,729.5,297.04,195.9
2016,8,23,15,30,806.0,116.0,4.3,30.0,688.0,241.98,149.84
2016,8,23,15,45,785.5,114.5,4.25,30.0,641.0,188.02,107.84
2016,8,23,16,0,765.0,113.0,4.2,30.0,594.0,136.36,74.15
2016,8,23,16,15,742.5,109.0,3.95,29.5,543.0,85.38,54.01
2016,8,23,16,30,720.0,105.0,3.7,29.0,492.0,66.38,49.75
2016,8,23,16,45,687.0,100.5,3.5,28.5,437.5,65.7,49.51
2016,8,23,17,0,654.0,96.0,3.3,28.0,383.0,64.96,49.19
2016,8,23,17,15,610.0,89.5,3.05,27.5,327.5,62.57,47.47
2016,8,23,17,30,566.0,83.0,2.8,27.0,272.0,60.06,45.58
2016,8,23,17,45,502.0,74.5,2.55,26.5,218.0,55.69,41.98
2016,8,23,18,0,438.0,66.0,2.3,26.0,164.0,51.17,38.05
2016,8,23,18,15,338.0,53.0,2.3,25.5,116.0,40.54,28.66
2016,8,23,18,30,238.0,40.0,2.3,25.0,68.0,31.11,19.85
2016,8,23,18,45,119.0,20.0,2.35,25.0,34.0,15.73,0.05
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,108.5,13.0,2.3,22.0,21.5,74.99,0.0
2016,8,24,6,30,217.0,26.0,2.6,22.0,43.0,204.27,134.54
2016,8,24,6,45,342.5,37.0,2.95,22.5,89.5,315.76,249.98
2016,8,24,7,0,468.0,48.0,3.3,23.0,136.0,432.93,348.95
2016,8,24,7,15,538.5,56.0,3.45,23.5,190.0,513.93,414.12
2016,8,24,7,30,609.0,64.0,3.6,24.0,244.0,598.81,478.92
2016,8,24,7,45,664.5,67.0,3.75,24.5,302.0,667.44,528.66
2016,8,24,8,0,720.0,70.0,3.9,25.0,360.0,733.61,574.76
2016,8,24,8,15,750.5,74.0,3.9,25.0,415.5,784.18,608.8
2016,8,24,8,30,781.0,78.0,3.9,25.0,471.0,833.58,641.31
2016,8,24,8,45,807.0,79.5,3.9,25.5,524.5,873.96,665.63
2016,8,24,9,0,833.0,81.0,3.9,26.0,578.0,902.84,681.7
2016,8,24,9,15,848.5,83.5,3.9,26.5,626.5,929.92,696.47
2016,8,24,9,30,864.0,86.0,3.9,27.0,675.0,954.09,709.21
2016,8,24,9,45,876.5,87.5,3.95,27.5,718.5,970.97,717.39
2016,8,24,10,0,889.0,89.0,4.0,28.0,762.0,984.53,723.49
2016,8,24,10,15,897.5,90.5,3.95,28.0,799.0,990.64,725.68
2016,8,24,10,30,906.0,92.0,3.9,28.0,836.0,993.15,725.7
2016,8,24,10,45,912.0,93.5,3.9,28.5,865.5,989.55,720.77
2016,8,24,11,0,918.0,95.0,3.9,29.0,895.0,982.25,713.65
2016,8,24,11,15,922.0,95.5,3.9,29.0,917.0,968.36,703.83
2016,8,24,11,30,926.0,96.0,3.9,29.0,939.0,950.9,691.85
2016,8,24,11,45,920.0,102.0,3.9,29.5,950.5,926.36,673.96
2016,8,24,12,0,914.0,108.0,3.9,30.0,962.0,898.65,654.13
2016,8,24,12,15,914.5,108.5,3.9,30.0,967.0,868.37,633.97
2016,8,24,12,30,915.0,109.0,3.9,30.0,972.0,835.21,611.87
2016,8,24,12,45,912.5,110.0,3.9,30.0,968.0,797.47,586.6
2016,8,24,13,0,910.0,111.0,3.9,30.0,964.0,757.38,559.62
2016,8,24,13,15,907.0,110.0,3.85,30.0,952.0,713.12,527.73
2016,8,24,13,30,904.0,109.0,3.8,30.0,940.0,666.97,493.56
2016,8,24,13,45,896.5,110.0,3.8,30.0,919.5,618.08,456.75
2016,8,24,14,0,889.0,111.0,3.8,30.0,899.0,568.04,418.14
2016,8,24,14,15,882.5,110.0,3.75,30.0,871.0,516.0,376.95
2016,8,24,14,30,876.0,109.0,3.7,30.0,843.0,463.18,334.04
2016,8,24,14,45,854.0,114.5,3.65,30.0,805.0,408.81,289.08
2016,8,24,15,0,832.0,120.0,3.6,30.0,767.0,355.59,244.27
2016,8,24,15,15,819.0,117.5,3.55,29.5,726.0,293.23,192.68
2016,8,24,15,30,806.0,115.0,3.5,29.0,685.0,238.39,147.28
2016,8,24,15,45,787.5,112.0,3.45,29.0,637.5,183.63,104.77
2016,8,24,16,0,769.0,109.0,3.4,29.0,590.0,130.95,70.73
2016,8,24,16,15,746.5,105.0,3.2,28.5,539.0,79.76,51.65
2016,8,24,16,30,724.0,101.0,3.0,28.0,488.0,63.97,47.97
2016,8,24,16,45,692.0,96.5,2.85,28.0,434.0,63.17,47.51
2016,8,24,17,0,660.0,92.0,2.7,28.0,380.0,62.29,46.97
2016,8,24,17,15,617.0,85.5,2.45,27.5,324.5,59.77,45.12
2016,8,24,17,30,574.0,79.0,2.2,27.0,269.0,57.12,43.09
2016,8,24,17,45,506.0,71.0,2.0,26.5,215.0,52.99,39.68
2016,8,24,18,0,438.0,63.0,1.8,26.0,161.0,48.74,35.97
2016,8,24,18,15,341.0,50.5,1.75,25.5,113.0,38.7,27.07
2016,8,24,18,30,244.0,38.0,1.7,25.0,65.0,29.6,18.49
2016,8,24,18,45,122.0,19.0,1.7,25.0,32.5,14.97,0.0
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,102.0,13.0,1.45,22.0,20.5,71.12,0.0
2016,8,25,6,30,204.0,26.0,1.6,22.0,41.0,194.13,124.06
2016,8,25,6,45,313.0,39.5,1.8,22.5,86.5,298.38,234.75
2016,8,25,7,0,422.0,53.0,2.0,23.0,132.0,405.59,324.84
2016,8,25,7,15,494.5,62.0,2.05,23.0,185.0,487.99,391.59
2016,8,25,7,30,567.0,71.0,2.1,23.0,238.0,574.22,457.43
2016,8,25,7,45,616.0,77.5,2.15,23.5,294.0,640.98,504.99
2016,8,25,8,0,665.0,84.0,2.2,24.0,350.0,708.74,551.35
2016,8,25,8,15,697.5,89.0,2.2,24.0,405.0,760.35,585.46
2016,8,25,8,30,730.0,94.0,2.2,24.0,460.0,806.16,614.8
2016,8,25,8,45,758.0,96.5,2.2,24.5,513.5,848.66,640.1
2016,8,25,9,0,786.0,99.0,2.2,25.0,567.0,889.16,663.59
2016,8,25,9,15,803.0,102.0,2.15,25.5,615.0,917.35,678.07
2016,8,25,9,30,820.0,105.0,2.1,26.0,663.0,942.68,690.62
2016,8,25,9,45,837.5,105.0,2.05,26.5,707.0,951.76,692.59
2016,8,25,10,0,855.0,105.0,2.0,27.0,751.0,967.97,699.42
2016,8,25,10,15,864.0,107.0,1.95,27.0,787.5,974.72,701.57
2016,8,25,10,30,873.0,109.0,1.9,27.0,824.0,977.96,701.73
2016,8,25,10,45,882.0,109.0,1.9,27.5,854.0,975.48,697.67
2016,8,25,11,0,891.0,109.0,1.9,28.0,884.0,969.42,691.59
2016,8,25,11,15,895.5,110.0,1.85,28.0,905.5,956.53,682.17
2016,8,25,11,30,900.0,111.0,1.8,28.0,927.0,940.13,670.74
2016,8,25,11,45,903.5,110.5,1.75,28.5,941.0,917.94,654.49
2016,8,25,12,0,907.0,110.0,1.7,29.0,955.0,892.5,636.37
2016,8,25,12,15,908.0,110.0,1.65,29.0,960.0,862.27,616.57
2016,8,25,12,30,909.0,110.0,1.6,29.0,965.0,829.17,594.96
2016,8,25,12,45,908.0,109.5,1.6,29.0,961.5,791.38,570.76
2016,8,25,13,0,907.0,109.0,1.6,29.0,958.0,751.2,544.84
2016,8,25,13,15,904.5,108.5,1.6,29.0,946.0,707.77,514.78
2016,8,25,13,30,902.0,108.0,1.6,29.0,934.0,662.4,482.44
2016,8,25,13,45,897.5,107.0,1.65,29.0,914.0,613.69,447.22
2016,8,25,14,0,893.0,106.0,1.7,29.0,894.0,563.59,409.88
2016,8,25,14,15,886.5,104.5,1.7,29.0,866.0,510.95,369.28
2016,8,25,14,30,880.0,103.0,1.7,29.0,838.0,457.53,326.84
2016,8,25,14,45,492.0,236.0,1.75,29.0,644.0,355.41,253.87
2016,8,25,15,0,104.0,369.0,1.8,29.0,450.0,320.25,234.14
2016,8,25,15,15,308.0,305.0,1.8,29.0,526.0,297.84,211.06
2016,8,25,15,30,512.0,241.0,1.8,29.0,602.0,262.28,175.43
2016,8,25,15,45,275.5,245.5,1.85,29.0,438.5,207.59,143.72
2016,8,25,16,0,39.0,250.0,1.9,29.0,275.0,192.09,142.71
2016,8,25,16,15,69.5,240.0,1.8,28.5,279.0,178.52,140.64
2016,8,25,16,30,100.0,230.0,1.7,28.0,283.0,170.25,134.77
2016,8,25,16,45,379.5,159.5,1.65,27.5,328.5,105.14,82.32
2016,8,25,17,0,659.0,89.0,1.6,27.0,374.0,60.3,45.45
2016,8,25,17,15,616.0,83.0,1.5,26.5,319.0,58.06,43.87
2016,8,25,17,30,573.0,77.0,1.4,26.0,264.0,55.71,42.08
2016,8,25,17,45,507.0,68.5,1.3,26.0,210.0,51.11,38.16
2016,8,25,18,0,441.0,60.0,1.2,26.0,156.0,46.33,33.91
2016,8,25,18,15,343.5,47.5,1.2,25.5,109.0,37.69,26.18
2016,8,25,18,30,246.0,35.0,1.2,25.0,62.0,27.3,16.47
2016,8,25,18,45,123.0,17.5,1.2,24.5,31.0,13.8,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,59.0,13.5,0.6,22.0,17.5,46.53,0.0
2016,8,26,6,30,118.0,27.0,0.6,22.0,35.0,141.42,85.96
2016,8,26,6,45,225.5,43.5,0.6,22.5,78.0,243.45,189.6
2016,8,26,7,0,333.0,60.0,0.6,23.0,121.0,347.83,275.61
2016,8,26,7,15,406.5,71.5,0.6,23.5,172.5,427.9,338.83
2016,8,26,7,30,480.0,83.0,0.6,24.0,224.0,519.07,406.51
2016,8,26,7,45,534.0,90.5,0.65,24.5,278.5,588.79,455.07
2016,8,26,8,0,588.0,98.0,0.7,25.0,333.0,659.73,502.57
2016,8,26,8,15,427.5,151.5,0.6,25.0,336.0,589.49,448.23
2016,8,26,8,30,267.0,205.0,0.5,25.0,339.0,497.47,377.58
2016,8,26,8,45,495.0,160.5,0.45,25.5,442.5,676.15,505.09
2016,8,26,9,0,723.0,116.0,0.4,26.0,546.0,854.04,616.07
2016,8,26,9,15,742.5,120.0,0.35,26.0,593.5,879.19,626.33
2016,8,26,9,30,762.0,124.0,0.3,26.0,641.0,907.29,640.63
2016,8,26,9,45,556.5,227.0,0.3,26.5,617.5,821.4,582.63
2016,8,26,10,0,351.0,330.0,0.3,27.0,594.0,711.88,505.89
2016,8,26,10,15,305.0,361.0,0.4,27.0,599.0,693.81,494.43
2016,8,26,10,30,259.0,392.0,0.5,27.0,604.0,673.61,480.35
2016,8,26,10,45,325.0,384.5,0.65,27.5,660.0,719.68,512.41
2016,8,26,11,0,391.0,377.0,0.8,28.0,716.0,763.26,541.63
2016,8,26,11,15,319.0,414.0,0.9,28.0,695.5,719.15,511.09
2016,8,26,11,30,247.0,451.0,1.0,28.0,675.0,674.72,480.87
2016,8,26,11,45,327.0,428.0,1.15,28.0,729.0,708.86,506.81
2016,8,26,12,0,407.0,405.0,1.3,28.0,783.0,738.46,528.67
2016,8,26,12,15,421.5,405.5,1.4,28.0,799.5,733.85,525.88
2016,8,26,12,30,436.0,406.0,1.5,28.0,816.0,721.29,518.19
2016,8,26,12,45,343.5,437.5,1.65,28.5,759.5,651.21,469.35
2016,8,26,13,0,251.0,469.0,1.8,29.0,703.0,588.21,424.92
2016,8,26,13,15,251.5,462.0,1.85,29.0,694.5,562.39,407.56
2016,8,26,13,30,252.0,455.0,1.9,29.0,686.0,536.35,389.51
2016,8,26,13,45,545.0,295.5,2.0,29.0,780.0,557.38,407.3
2016,8,26,14,0,838.0,136.0,2.1,29.0,874.0,555.0,405.49
2016,8,26,14,15,505.5,274.5,2.15,28.5,715.5,453.54,331.03
2016,8,26,14,30,173.0,413.0,2.2,28.0,557.0,394.55,289.28
2016,8,26,14,45,323.0,352.0,2.25,28.0,607.0,381.76,277.28
2016,8,26,15,0,473.0,291.0,2.3,28.0,657.0,353.17,250.86
2016,8,26,15,15,336.5,310.0,2.3,28.0,563.0,306.92,218.02
2016,8,26,15,30,200.0,329.0,2.3,28.0,469.0,276.84,199.53
2016,8,26,15,45,199.5,304.5,2.35,28.0,436.5,243.15,174.64
2016,8,26,16,0,199.0,280.0,2.4,28.0,404.0,209.93,151.88
2016,8,26,16,15,279.5,241.0,2.35,27.5,398.0,159.39,125.97
2016,8,26,16,30,360.0,202.0,2.3,27.0,392.0,138.02,109.33
2016,8,26,16,45,285.0,188.0,2.25,27.0,328.5,130.14,103.3
2016,8,26,17,0,210.0,174.0,2.2,27.0,265.0,128.16,102.07
2016,8,26,17,15,197.0,150.0,2.05,26.5,225.5,112.42,89.51
2016,8,26,17,30,184.0,126.0,1.9,26.0,186.0,96.12,76.22
2016,8,26,17,45,161.5,103.0,1.75,25.5,147.5,79.86,62.62
2016,8,26,18,0,139.0,80.0,1.6,25.0,109.0,63.11,48.25
2016,8,26,18,15,101.5,57.5,1.6,24.5,75.5,46.2,33.39
2016,8,26,18,30,64.0,35.0,1.6,24.0,42.0,28.86,17.61
2016,8,26,18,45,32.0,17.5,1.6,24.0,21.0,14.78,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.0,12.5,0.35,22.0,17.5,50.79,0.0
2016,8,27,6,30,136.0,25.0,0.4,22.0,35.0,148.26,87.03
2016,8,27,6,45,240.0,41.5,0.5,22.5,77.5,249.99,194.29
2016,8,27,7,0,344.0,58.0,0.6,23.0,120.0,352.57,279.21
2016,8,27,7,15,416.5,69.0,0.6,23.0,171.5,431.58,342.33
2016,8,27,7,30,489.0,80.0,0.6,23.0,223.0,522.27,410.39
2016,8,27,7,45,539.0,88.5,0.65,23.5,277.0,589.96,457.68
2016,8,27,8,0,589.0,97.0,0.7,24.0,331.0,658.73,503.86
2016,8,27,8,15,624.5,103.0,0.6,24.5,384.5,712.17,535.77
2016,8,27,8,30,660.0,109.0,0.5,25.0,438.0,764.96,565.92
2016,8,27,8,45,689.0,113.0,0.4,25.5,490.0,808.13,588.56
2016,8,27,9,0,718.0,117.0,0.3,26.0,542.0,849.6,609.48
2016,8,27,9,15,737.5,121.0,0.35,26.0,590.0,874.49,623.52
2016,8,27,9,30,757.0,125.0,0.4,26.0,638.0,902.45,639.77
2016,8,27,9,45,770.5,129.0,0.5,26.5,680.0,921.62,650.34
2016,8,27,10,0,784.0,133.0,0.6,27.0,722.0,937.6,659.16
2016,8,27,10,15,795.0,135.5,0.7,27.0,758.5,946.14,664.85
2016,8,27,10,30,806.0,138.0,0.8,27.0,795.0,951.25,668.66
2016,8,27,10,45,419.0,245.0,0.95,27.5,587.5,679.4,491.46
2016,8,27,11,0,32.0,352.0,1.1,28.0,380.0,369.11,269.3
2016,8,27,11,15,57.5,395.0,1.15,28.0,446.5,431.18,315.51
2016,8,27,11,30,83.0,438.0,1.2,28.0,513.0,490.68,356.86
2016,8,27,11,45,84.0,446.0,1.3,28.0,523.5,491.79,357.3
2016,8,27,12,0,85.0,454.0,1.4,28.0,534.0,492.26,357.75
2016,8,27,12,15,115.5,466.5,1.45,28.0,575.5,526.04,381.7
2016,8,27,12,30,146.0,479.0,1.5,28.0,617.0,549.28,398.0
2016,8,27,12,45,265.0,447.5,1.6,28.5,695.5,599.53,434.15
2016,8,27,13,0,384.0,416.0,1.7,29.0,774.0,638.04,461.12
2016,8,27,13,15,610.0,279.5,1.75,29.0,839.5,649.23,472.18
2016,8,27,13,30,836.0,143.0,1.8,29.0,905.0,644.03,470.67
2016,8,27,13,45,828.5,143.5,1.85,29.0,884.5,597.24,436.21
2016,8,27,14,0,821.0,144.0,1.9,29.0,864.0,547.65,399.09
2016,8,27,14,15,545.0,271.0,1.9,28.5,743.0,467.78,340.15
2016,8,27,14,30,269.0,398.0,1.9,28.0,622.0,415.14,302.51
2016,8,27,14,45,524.0,268.5,1.95,28.0,680.5,386.7,277.01
2016,8,27,15,0,779.0,139.0,2.0,28.0,739.0,338.51,232.2
2016,8,27,15,15,414.5,218.0,2.0,28.0,535.5,253.58,175.55
2016,8,27,15,30,50.0,297.0,2.0,28.0,332.0,237.96,176.37
2016,8,27,15,45,379.0,212.5,2.0,28.0,447.5,186.95,124.6
2016,8,27,16,0,708.0,128.0,2.0,28.0,563.0,123.73,69.59
2016,8,27,16,15,683.0,123.0,1.9,27.5,512.5,75.84,57.7
2016,8,27,16,30,658.0,118.0,1.8,27.0,462.0,75.46,57.78
2016,8,27,16,45,625.5,111.0,1.75,27.0,409.0,73.47,56.36
2016,8,27,17,0,593.0,104.0,1.7,27.0,356.0,71.3,54.76
2016,8,27,17,15,547.0,96.0,1.55,26.5,302.0,68.08,52.35
2016,8,27,17,30,501.0,88.0,1.4,26.0,248.0,64.68,49.7
2016,8,27,17,45,437.5,77.0,1.3,26.0,196.0,56.96,43.12
2016,8,27,18,0,374.0,66.0,1.2,26.0,144.0,49.77,36.76
2016,8,27,18,15,279.5,50.5,1.2,25.5,98.5,38.73,26.95
2016,8,27,18,30,185.0,35.0,1.2,25.0,53.0,27.3,16.04
2016,8,27,18,45,92.5,17.5,1.2,24.5,26.5,15.92,0.0
2016,8,27,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,61.5,12.5,1.7,21.0,16.5,46.97,0.0
2016,8,28,6,30,123.0,25.0,1.9,21.0,33.0,139.51,78.61
2016,8,28,6,45,222.0,42.0,2.15,21.5,75.0,238.93,187.81
2016,8,28,7,0,321.0,59.0,2.4,22.0,117.0,337.59,272.25
2016,8,28,7,15,393.0,71.5,2.4,22.5,168.0,417.25,337.91
2016,8,28,7,30,465.0,84.0,2.4,23.0,219.0,501.85,404.1
2016,8,28,7,45,517.5,92.5,2.45,23.5,273.0,576.34,458.99
2016,8,28,8,0,570.0,101.0,2.5,24.0,327.0,646.62,508.54
2016,8,28,8,15,606.0,108.0,2.6,24.5,380.5,701.23,545.33
2016,8,28,8,30,642.0,115.0,2.7,25.0,434.0,755.2,580.78
2016,8,28,8,45,673.5,118.5,2.8,25.5,486.0,799.66,608.83
2016,8,28,9,0,705.0,122.0,2.9,26.0,538.0,842.52,635.38
2016,8,28,9,15,725.0,126.0,2.95,26.0,585.5,872.99,654.13
2016,8,28,9,30,745.0,130.0,3.0,26.0,633.0,895.29,667.42
2016,8,28,9,45,766.0,130.0,3.1,26.5,677.0,917.12,679.53
2016,8,28,10,0,787.0,130.0,3.2,27.0,721.0,935.87,689.61
2016,8,28,10,15,797.5,132.5,3.25,27.0,757.0,943.87,693.71
2016,8,28,10,30,808.0,135.0,3.3,27.0,793.0,948.44,695.78
2016,8,28,10,45,820.0,134.5,3.35,27.5,823.5,947.7,693.16
2016,8,28,11,0,832.0,134.0,3.4,28.0,854.0,933.72,682.01
2016,8,28,11,15,451.5,281.0,3.4,28.0,673.5,720.61,533.17
2016,8,28,11,30,71.0,428.0,3.4,28.0,493.0,469.74,346.63
2016,8,28,11,45,109.5,450.0,3.45,28.0,551.0,517.88,382.72
2016,8,28,12,0,148.0,472.0,3.5,28.0,609.0,569.94,419.75
2016,8,28,12,15,99.5,448.0,3.5,28.0,540.5,490.03,361.75
2016,8,28,12,30,51.0,424.0,3.5,28.0,472.0,421.31,311.53
2016,8,28,12,45,214.5,421.0,3.55,28.0,621.0,536.75,397.98
2016,8,28,13,0,378.0,418.0,3.6,28.0,770.0,634.22,468.19
2016,8,28,13,15,605.5,280.5,3.6,28.0,835.5,645.21,478.92
2016,8,28,13,30,833.0,143.0,3.6,28.0,901.0,639.71,476.82
2016,8,28,13,45,830.0,140.5,3.6,28.0,881.5,593.29,441.28
2016,8,28,14,0,827.0,138.0,3.6,28.0,862.0,545.54,404.05
2016,8,28,14,15,513.5,273.0,3.6,28.0,718.0,452.6,333.57
2016,8,28,14,30,200.0,408.0,3.6,28.0,574.0,400.5,295.33
2016,8,28,14,45,481.5,277.0,3.65,28.0,652.5,375.58,271.78
2016,8,28,15,0,763.0,146.0,3.7,28.0,731.0,336.2,232.26
2016,8,28,15,15,390.0,193.5,3.7,28.0,491.5,229.12,158.73
2016,8,28,15,30,17.0,241.0,3.7,28.0,252.0,203.99,152.84
2016,8,28,15,45,361.0,184.0,3.7,28.0,405.5,164.42,108.6
2016,8,28,16,0,705.0,127.0,3.7,28.0,559.0,120.04,67.85
2016,8,28,16,15,355.0,146.0,3.55,27.5,363.5,91.34,70.61
2016,8,28,16,30,5.0,165.0,3.4,27.0,168.0,137.19,108.97
2016,8,28,16,45,301.5,133.0,3.25,27.0,260.5,87.59,68.16
2016,8,28,17,0,598.0,101.0,3.1,27.0,353.0,69.3,53.11
2016,8,28,17,15,552.5,93.0,2.8,26.5,299.0,65.98,50.61
2016,8,28,17,30,507.0,85.0,2.5,26.0,245.0,62.46,47.84
2016,8,28,17,45,444.0,73.5,2.2,25.5,193.0,55.69,42.12
2016,8,28,18,0,381.0,62.0,1.9,25.0,141.0,46.87,34.42
2016,8,28,18,15,285.0,47.5,1.75,24.5,96.0,36.5,25.13
2016,8,28,18,30,189.0,33.0,1.6,24.0,51.0,25.78,14.62
2016,8,28,18,45,94.5,16.5,1.5,23.5,25.5,15.01,0.0
2016,8,28,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,29,6,15,59.0,12.0,3.1,21.0,16.0,45.01,0.0
2016,8,29,6,30,118.0,24.0,3.3,21.0,32.0,133.87,71.3
2016,8,29,6,45,227.0,40.0,3.5,21.5,74.0,239.03,188.3
2016,8,29,7,0,336.0,56.0,3.7,22.0,116.0,343.61,278.37
2016,8,29,7,15,168.0,40.5,3.85,22.5,70.5,199.68,163.0
2016,8,29,7,30,0.0,25.0,4.0,23.0,25.0,22.0,12.64
2016,8,29,7,45,6.0,81.0,4.15,23.5,83.5,78.73,59.68
2016,8,29,8,0,12.0,137.0,4.3,24.0,142.0,143.79,112.36
2016,8,29,8,15,11.0,152.0,4.35,24.0,157.0,156.15,121.75
2016,8,29,8,30,10.0,167.0,4.4,24.0,172.0,168.62,131.16
2016,8,29,8,45,13.0,185.5,4.5,24.5,193.0,188.59,146.31
2016,8,29,9,0,16.0,204.0,4.6,25.0,214.0,208.57,161.26
2016,8,29,9,15,10.5,195.0,4.6,25.5,201.5,191.94,147.2
2016,8,29,9,30,5.0,186.0,4.6,26.0,189.0,176.24,134.05
2016,8,29,9,45,10.0,218.0,4.6,26.5,225.5,211.64,160.98
2016,8,29,10,0,15.0,250.0,4.6,27.0,262.0,246.82,187.25
2016,8,29,10,15,101.0,325.0,4.6,27.0,407.0,437.63,332.46
2016,8,29,10,30,187.0,400.0,4.6,27.0,552.0,595.08,447.21
2016,8,29,10,45,156.5,414.5,4.65,27.0,545.0,572.63,428.81
2016,8,29,11,0,126.0,429.0,4.7,27.0,538.0,549.82,410.97
2016,8,29,11,15,299.0,401.5,4.7,27.0,668.5,685.79,512.07
2016,8,29,11,30,472.0,374.0,4.7,27.0,799.0,810.79,601.52
2016,8,29,11,45,315.0,423.0,4.7,27.5,708.5,690.84,512.13
2016,8,29,12,0,158.0,472.0,4.7,28.0,618.0,577.94,427.57
2016,8,29,12,15,279.0,441.0,4.65,28.0,701.0,641.36,475.38
2016,8,29,12,30,400.0,410.0,4.6,28.0,784.0,690.27,511.3
2016,8,29,12,45,331.0,436.0,4.6,28.0,744.5,637.29,471.85
2016,8,29,13,0,262.0,462.0,4.6,28.0,705.0,587.52,435.0
2016,8,29,13,15,572.5,284.5,4.55,28.0,806.0,624.7,466.76
2016,8,29,13,30,883.0,107.0,4.5,28.0,907.0,639.33,479.66
2016,8,29,13,45,525.0,273.0,4.5,28.0,746.0,522.91,390.12
2016,8,29,14,0,167.0,439.0,4.5,28.0,585.0,440.78,326.97
2016,8,29,14,15,188.5,422.5,4.5,28.0,582.0,422.57,313.35
2016,8,29,14,30,210.0,406.0,4.5,28.0,579.0,402.23,297.48
2016,8,29,14,45,522.5,254.5,4.5,28.0,660.0,372.18,269.15
2016,8,29,15,0,835.0,103.0,4.5,28.0,741.0,329.65,225.76
2016,8,29,15,15,417.5,119.5,4.45,27.5,438.5,178.61,119.56
2016,8,29,15,30,0.0,136.0,4.4,27.0,136.0,118.56,88.23
2016,8,29,15,45,383.0,116.5,4.35,27.0,350.0,116.61,71.04
2016,8,29,16,0,766.0,97.0,4.3,27.0,564.0,107.34,57.35
2016,8,29,16,15,743.5,93.5,4.2,26.5,513.0,64.17,48.32
2016,8,29,16,30,721.0,90.0,4.1,26.0,462.0,63.67,48.22
2016,8,29,16,45,685.0,87.0,4.0,26.0,408.0,57.46,43.18
2016,8,29,17,0,649.0,84.0,3.9,26.0,354.0,57.33,43.25
2016,8,29,17,15,604.5,77.5,3.65,25.5,299.5,54.54,41.12
2016,8,29,17,30,560.0,71.0,3.4,25.0,245.0,51.62,38.78
2016,8,29,17,45,482.5,64.0,3.2,24.5,192.0,48.02,35.73
2016,8,29,18,0,405.0,57.0,3.0,24.0,139.0,44.4,32.44
2016,8,29,18,15,304.0,43.5,2.95,23.5,94.0,33.53,22.67
2016,8,29,18,30,203.0,30.0,2.9,23.0,49.0,23.48,12.53
2016,8,29,18,45,101.5,15.0,2.85,23.0,24.5,13.64,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.0,11.5,2.5,21.0,16.0,53.16,0.0
2016,8,30,6,30,148.0,23.0,2.7,21.0,32.0,150.02,75.35
2016,8,30,6,45,258.0,37.5,2.95,21.5,74.5,255.52,201.02
2016,8,30,7,0,368.0,52.0,3.2,22.0,117.0,363.82,294.07
2016,8,30,7,15,184.0,52.0,3.25,22.5,84.5,230.36,187.58
2016,8,30,7,30,0.0,52.0,3.3,23.0,52.0,45.9,32.42
2016,8,30,7,45,307.0,69.0,3.4,23.5,189.5,361.49,296.2
2016,8,30,8,0,614.0,86.0,3.5,24.0,327.0,664.17,526.76
2016,8,30,8,15,393.0,149.0,3.55,24.5,312.0,554.14,438.26
2016,8,30,8,30,172.0,212.0,3.6,25.0,297.0,401.89,315.85
2016,8,30,8,45,178.5,235.5,3.65,25.5,332.5,434.28,339.15
2016,8,30,9,0,185.0,259.0,3.7,26.0,368.0,465.84,360.78
2016,8,30,9,15,286.5,266.0,3.75,26.0,451.0,586.21,450.51
2016,8,30,9,30,388.0,273.0,3.8,26.0,534.0,689.76,525.38
2016,8,30,9,45,275.5,316.5,3.85,26.5,508.0,626.47,474.01
2016,8,30,10,0,163.0,360.0,3.9,27.0,482.0,542.27,408.52
2016,8,30,10,15,257.5,362.0,3.9,27.0,565.5,646.43,484.79
2016,8,30,10,30,352.0,364.0,3.9,27.0,649.0,731.58,545.22
2016,8,30,10,45,305.0,392.5,3.95,27.0,646.0,706.05,524.62
2016,8,30,11,0,258.0,421.0,4.0,27.0,643.0,679.13,503.76
2016,8,30,11,15,232.0,437.5,4.0,27.0,641.0,646.88,479.99
2016,8,30,11,30,206.0,454.0,4.0,27.0,639.0,627.46,465.07
2016,8,30,11,45,198.5,462.0,4.0,27.5,642.5,615.89,455.37
2016,8,30,12,0,191.0,470.0,4.0,28.0,646.0,603.6,445.21
2016,8,30,12,15,149.0,468.5,4.0,28.0,606.5,553.87,408.9
2016,8,30,12,30,107.0,467.0,4.0,28.0,567.0,503.01,371.75
2016,8,30,12,45,119.5,468.5,4.05,28.0,580.0,505.07,373.55
2016,8,30,13,0,132.0,470.0,4.1,28.0,593.0,502.21,371.6
2016,8,30,13,15,239.0,446.5,4.05,28.0,664.0,540.15,400.12
2016,8,30,13,30,346.0,423.0,4.0,28.0,735.0,565.11,418.27
2016,8,30,13,45,239.5,429.0,4.0,28.0,642.5,489.35,362.29
2016,8,30,14,0,133.0,435.0,4.0,28.0,550.0,419.52,310.99
2016,8,30,14,15,268.5,391.0,3.9,28.0,614.5,428.67,317.06
2016,8,30,14,30,404.0,347.0,3.8,28.0,679.0,430.51,315.47
2016,8,30,14,45,476.5,304.0,3.75,28.0,679.0,389.28,281.41
2016,8,30,15,0,549.0,261.0,3.7,28.0,679.0,347.11,245.05
2016,8,30,15,15,552.0,240.5,3.6,28.0,640.5,296.31,203.29
2016,8,30,15,30,555.0,220.0,3.5,28.0,602.0,245.38,162.21
2016,8,30,15,45,509.0,217.0,3.45,28.0,548.5,200.16,130.28
2016,8,30,16,0,463.0,214.0,3.4,28.0,495.0,160.33,107.91
