Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,16,15,392.5,208.5,3.15,27.5,431.5,141.21,111.57
2016,8,30,16,30,322.0,203.0,2.9,27.0,368.0,138.65,110.1
2016,8,30,16,45,353.0,172.5,2.7,27.0,334.5,121.53,96.37
2016,8,30,17,0,384.0,142.0,2.5,27.0,301.0,97.26,76.53
2016,8,30,17,15,352.0,125.0,2.2,26.5,253.5,87.73,68.94
2016,8,30,17,30,320.0,108.0,1.9,26.0,206.0,77.63,60.67
2016,8,30,17,45,272.5,89.5,1.65,25.5,160.5,68.37,52.85
2016,8,30,18,0,225.0,71.0,1.4,25.0,115.0,55.06,41.28
2016,8,30,18,15,156.0,51.0,1.3,24.5,76.5,40.18,28.08
2016,8,30,18,30,87.0,31.0,1.2,24.0,38.0,24.89,13.07
2016,8,30,18,45,43.5,15.5,1.15,24.0,19.0,14.1,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,30.0,11.0,2.4,22.0,13.0,27.29,0.0
2016,8,31,6,30,60.0,22.0,2.5,22.0,26.0,80.69,34.52
2016,8,31,6,45,151.5,43.0,2.7,22.5,66.5,179.68,139.39
2016,8,31,7,0,243.0,64.0,2.9,23.0,107.0,289.29,232.15
2016,8,31,7,15,217.0,85.5,2.8,23.5,134.0,289.22,233.74
2016,8,31,7,30,191.0,107.0,2.7,24.0,161.0,300.32,242.24
2016,8,31,7,45,355.5,109.0,2.65,24.5,238.0,456.2,366.11
2016,8,31,8,0,520.0,111.0,2.6,25.0,315.0,606.48,478.45
2016,8,31,8,15,558.5,119.5,2.6,25.5,368.0,670.59,521.63
2016,8,31,8,30,597.0,128.0,2.6,26.0,421.0,727.33,558.74
2016,8,31,8,45,485.5,179.0,2.65,26.5,435.0,686.33,525.14
2016,8,31,9,0,374.0,230.0,2.7,27.0,449.0,627.05,477.9
2016,8,31,9,15,546.5,184.5,2.7,27.0,535.5,758.49,573.24
2016,8,31,9,30,719.0,139.0,2.7,27.0,622.0,882.98,655.63
2016,8,31,9,45,740.5,139.5,2.7,27.5,665.5,898.96,662.21
2016,8,31,10,0,762.0,140.0,2.7,28.0,709.0,918.39,672.06
2016,8,31,10,15,774.0,143.0,2.7,28.0,745.0,928.05,676.86
2016,8,31,10,30,786.0,146.0,2.7,28.0,781.0,934.3,679.66
2016,8,31,10,45,798.5,145.5,2.7,28.5,811.0,933.83,676.91
2016,8,31,11,0,811.0,145.0,2.7,29.0,841.0,929.85,672.1
2016,8,31,11,15,505.0,299.0,2.7,29.0,736.5,784.45,571.3
2016,8,31,11,30,199.0,453.0,2.7,29.0,632.0,619.56,451.08
2016,8,31,11,45,333.5,422.0,2.75,29.0,727.0,704.25,513.01
2016,8,31,12,0,468.0,391.0,2.8,29.0,822.0,777.19,564.06
2016,8,31,12,15,234.0,230.5,2.8,29.0,446.0,416.88,311.56
2016,8,31,12,30,0.0,70.0,2.8,29.0,70.0,62.36,42.76
2016,8,31,12,45,146.5,261.0,2.85,29.5,396.0,345.79,259.21
2016,8,31,13,0,293.0,452.0,2.9,30.0,722.0,599.05,437.59
2016,8,31,13,15,176.5,435.0,2.9,30.0,597.0,488.82,357.36
2016,8,31,13,30,60.0,418.0,2.9,30.0,472.0,391.78,287.13
2016,8,31,13,45,272.5,383.0,2.95,30.0,620.5,466.52,342.77
2016,8,31,14,0,485.0,348.0,3.0,30.0,769.0,522.61,381.47
2016,8,31,14,15,630.5,251.5,2.95,30.0,779.5,482.1,349.96
2016,8,31,14,30,776.0,155.0,2.9,30.0,790.0,432.48,309.53
2016,8,31,14,45,493.5,259.5,2.9,30.0,656.5,361.62,257.81
2016,8,31,15,0,211.0,364.0,2.9,30.0,523.0,334.09,241.65
2016,8,31,15,15,470.0,252.0,2.85,29.5,580.5,282.91,194.33
2016,8,31,15,30,729.0,140.0,2.8,29.0,638.0,215.19,131.34
2016,8,31,15,45,708.5,135.5,2.75,29.0,591.5,162.97,93.34
2016,8,31,16,0,688.0,131.0,2.7,29.0,545.0,113.2,65.67
2016,8,31,16,15,662.0,125.5,2.55,28.5,494.5,78.35,59.63
2016,8,31,16,30,636.0,120.0,2.4,28.0,444.0,77.7,59.49
2016,8,31,16,45,601.5,113.0,2.25,28.0,391.0,75.77,58.11
2016,8,31,17,0,567.0,106.0,2.1,28.0,338.0,73.68,56.59
2016,8,31,17,15,518.5,97.0,1.9,27.5,284.5,69.73,53.57
2016,8,31,17,30,470.0,88.0,1.7,27.0,231.0,64.14,49.04
2016,8,31,17,45,403.0,75.5,1.5,27.0,179.5,56.09,42.14
2016,8,31,18,0,336.0,63.0,1.3,27.0,128.0,47.72,34.73
2016,8,31,18,15,238.0,46.0,1.2,26.5,84.5,35.43,23.81
2016,8,31,18,30,140.0,29.0,1.1,26.0,41.0,22.7,10.72
2016,8,31,18,45,70.0,14.5,1.05,25.5,20.5,13.19,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,58.0,11.0,2.1,21.5,14.5,43.37,0.0
2016,9,1,6,30,116.0,22.0,2.4,22.0,29.0,127.01,51.56
2016,9,1,6,45,216.0,39.5,2.7,22.5,70.0,231.35,179.99
2016,9,1,7,0,316.0,57.0,3.0,23.0,111.0,330.61,265.68
2016,9,1,7,15,388.5,69.5,2.9,23.5,162.0,409.93,331.45
2016,9,1,7,30,461.0,82.0,2.8,24.0,213.0,494.29,397.78
2016,9,1,7,45,510.5,92.0,2.75,25.0,266.5,567.48,450.87
2016,9,1,8,0,560.0,102.0,2.7,26.0,320.0,636.43,498.27
2016,9,1,8,15,597.0,109.0,2.7,26.5,373.5,691.39,534.86
2016,9,1,8,30,634.0,116.0,2.7,27.0,427.0,745.72,569.96
2016,9,1,8,45,657.5,123.5,2.7,27.5,477.5,787.17,595.21
2016,9,1,9,0,681.0,131.0,2.7,28.0,528.0,826.69,618.74
2016,9,1,9,15,701.5,135.5,2.7,28.0,575.5,857.53,637.32
2016,9,1,9,30,722.0,140.0,2.7,28.0,623.0,885.81,654.16
2016,9,1,9,45,740.5,142.5,2.7,28.5,666.0,907.0,664.96
2016,9,1,10,0,759.0,145.0,2.7,29.0,709.0,919.45,670.09
2016,9,1,10,15,770.5,147.5,2.7,29.0,745.0,927.95,674.18
2016,9,1,10,30,782.0,150.0,2.7,29.0,781.0,933.05,676.23
2016,9,1,10,45,791.5,151.5,2.75,29.5,810.5,931.72,673.32
2016,9,1,11,0,801.0,153.0,2.8,30.0,840.0,926.89,668.37
2016,9,1,11,15,409.0,223.0,2.8,30.0,574.0,618.3,457.13
2016,9,1,11,30,17.0,293.0,2.8,30.0,308.0,280.68,206.45
2016,9,1,11,45,415.5,227.0,2.8,30.0,608.0,597.56,445.4
2016,9,1,12,0,814.0,161.0,2.8,30.0,908.0,852.97,620.72
2016,9,1,12,15,815.0,161.5,2.8,30.0,912.5,823.44,598.97
2016,9,1,12,30,816.0,162.0,2.8,30.0,917.0,791.25,577.68
2016,9,1,12,45,814.0,162.5,2.85,30.0,913.0,754.34,552.54
2016,9,1,13,0,812.0,163.0,2.9,30.0,909.0,715.35,525.12
2016,9,1,13,15,808.5,162.0,2.9,30.0,897.0,672.2,494.07
2016,9,1,13,30,805.0,161.0,2.9,30.0,885.0,627.53,461.28
2016,9,1,13,45,798.5,160.0,2.9,30.0,864.5,579.84,425.53
2016,9,1,14,0,792.0,159.0,2.9,30.0,844.0,531.29,388.21
2016,9,1,14,15,784.0,157.0,2.85,30.0,816.0,480.62,348.25
2016,9,1,14,30,776.0,155.0,2.8,30.0,788.0,429.68,307.04
2016,9,1,14,45,706.0,185.0,2.8,30.0,741.5,375.79,263.89
2016,9,1,15,0,636.0,215.0,2.8,30.0,695.0,333.16,229.35
2016,9,1,15,15,452.0,261.5,2.7,29.5,593.0,283.31,194.99
2016,9,1,15,30,268.0,308.0,2.6,29.0,491.0,258.48,182.54
2016,9,1,15,45,220.0,289.5,2.55,29.0,432.5,229.5,163.62
2016,9,1,16,0,172.0,271.0,2.5,29.0,374.0,196.12,143.34
2016,9,1,16,15,136.5,244.0,2.35,28.5,321.5,169.3,133.7
2016,9,1,16,30,101.0,217.0,2.2,28.0,269.0,161.77,128.38
2016,9,1,16,45,91.0,193.5,2.1,28.0,236.0,145.93,115.93
2016,9,1,17,0,81.0,170.0,2.0,28.0,203.0,129.65,102.98
2016,9,1,17,15,69.5,144.5,1.8,27.5,170.0,111.77,88.67
2016,9,1,17,30,58.0,119.0,1.6,27.0,137.0,93.45,73.65
2016,9,1,17,45,42.5,94.0,1.4,26.5,105.5,75.0,58.15
2016,9,1,18,0,27.0,69.0,1.2,26.0,74.0,56.15,41.92
2016,9,1,18,15,13.5,45.0,1.15,25.5,47.5,37.56,25.6
2016,9,1,18,30,0.0,21.0,1.1,25.0,21.0,18.46,7.08
2016,9,1,18,45,0.0,10.5,1.05,25.0,10.5,9.55,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.45,22.0,0.5,0.44,0.0
2016,9,2,7,0,0.0,1.0,2.6,22.0,1.0,0.88,0.0
2016,9,2,7,15,0.0,2.0,2.6,22.5,2.0,1.75,0.0
2016,9,2,7,30,0.0,3.0,2.6,23.0,3.0,2.63,0.0
2016,9,2,7,45,0.0,5.0,2.6,23.5,5.0,4.39,0.0
2016,9,2,8,0,0.0,7.0,2.6,24.0,7.0,6.15,0.0
2016,9,2,8,15,14.5,96.0,2.55,24.0,103.0,99.47,76.42
2016,9,2,8,30,29.0,185.0,2.5,24.0,199.0,221.6,173.55
2016,9,2,8,45,24.0,197.5,2.45,24.5,210.5,212.14,164.64
2016,9,2,9,0,19.0,210.0,2.4,25.0,222.0,218.03,168.06
2016,9,2,9,15,15.5,214.0,2.3,25.5,224.5,216.45,165.75
2016,9,2,9,30,12.0,218.0,2.2,26.0,227.0,215.23,163.78
2016,9,2,9,45,115.0,285.5,2.1,26.5,371.0,416.95,317.09
2016,9,2,10,0,218.0,353.0,2.0,27.0,515.0,586.95,437.85
2016,9,2,10,15,225.5,371.5,1.9,27.0,546.5,607.7,449.61
2016,9,2,10,30,233.0,390.0,1.8,27.0,578.0,626.99,461.28
2016,9,2,10,45,131.0,364.5,1.75,27.5,471.0,494.83,365.17
2016,9,2,11,0,29.0,339.0,1.7,28.0,364.0,352.69,260.34
2016,9,2,11,15,21.0,299.0,1.65,28.0,317.5,291.57,216.1
2016,9,2,11,30,13.0,259.0,1.6,28.0,271.0,245.6,182.06
2016,9,2,11,45,101.0,363.0,1.6,28.5,455.5,435.03,320.96
2016,9,2,12,0,189.0,467.0,1.6,29.0,640.0,597.14,432.08
2016,9,2,12,15,191.0,469.5,1.6,29.0,645.0,587.05,423.65
2016,9,2,12,30,193.0,472.0,1.6,29.0,650.0,576.04,415.92
2016,9,2,12,45,103.0,363.0,1.65,29.0,458.0,400.7,293.38
2016,9,2,13,0,13.0,254.0,1.7,29.0,266.0,233.17,171.48
2016,9,2,13,15,78.0,354.0,1.7,29.0,424.0,357.54,263.62
2016,9,2,13,30,143.0,454.0,1.7,29.0,582.0,466.36,340.22
2016,9,2,13,45,424.0,333.0,1.75,29.0,700.5,506.09,369.67
2016,9,2,14,0,705.0,212.0,1.8,29.0,819.0,523.42,380.65
2016,9,2,14,15,695.5,209.0,1.85,29.0,791.5,474.21,342.49
2016,9,2,14,30,686.0,206.0,1.9,29.0,764.0,425.15,303.78
2016,9,2,14,45,507.0,271.0,1.95,29.0,673.5,370.45,263.16
2016,9,2,15,0,328.0,336.0,2.0,29.0,583.0,337.18,240.42
2016,9,2,15,15,180.0,302.0,2.05,29.0,436.5,266.08,191.65
2016,9,2,15,30,32.0,268.0,2.1,29.0,290.0,213.21,158.03
2016,9,2,15,45,164.0,260.5,2.15,29.0,359.5,205.29,147.56
2016,9,2,16,0,296.0,253.0,2.2,29.0,429.0,179.85,128.38
2016,9,2,16,15,445.5,192.5,2.1,28.5,429.5,122.67,95.92
2016,9,2,16,30,595.0,132.0,2.0,28.0,430.0,86.66,66.89
2016,9,2,16,45,562.5,122.5,1.95,28.0,378.0,83.25,64.36
2016,9,2,17,0,530.0,113.0,1.9,28.0,326.0,78.96,61.02
2016,9,2,17,15,480.5,102.5,1.75,27.5,272.5,73.15,56.46
2016,9,2,17,30,431.0,92.0,1.6,27.0,219.0,67.06,51.5
2016,9,2,17,45,361.5,78.0,1.5,26.5,168.5,57.98,43.8
2016,9,2,18,0,292.0,64.0,1.4,26.0,118.0,48.53,35.48
2016,9,2,18,15,200.5,45.0,1.3,25.5,76.0,34.72,23.16
2016,9,2,18,30,109.0,26.0,1.2,25.0,34.0,21.06,7.87
2016,9,2,18,45,54.5,13.0,1.15,24.5,17.0,11.82,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.5,10.0,1.95,21.0,12.0,30.6,0.0
2016,9,3,6,30,75.0,20.0,2.1,21.0,24.0,85.37,22.99
2016,9,3,6,45,169.5,40.0,2.25,21.5,64.5,201.74,156.09
2016,9,3,7,0,264.0,60.0,2.4,22.0,105.0,298.16,239.53
2016,9,3,7,15,336.5,75.5,2.4,22.5,155.0,379.12,306.87
2016,9,3,7,30,409.0,91.0,2.4,23.0,205.0,465.04,375.02
2016,9,3,7,45,466.5,100.5,2.4,24.0,258.5,534.68,426.92
2016,9,3,8,0,524.0,110.0,2.4,25.0,312.0,606.71,477.45
2016,9,3,8,15,348.0,159.5,2.35,25.5,302.5,507.65,398.35
2016,9,3,8,30,172.0,209.0,2.3,26.0,293.0,397.81,309.85
2016,9,3,8,45,164.0,235.0,2.25,26.5,322.5,419.89,324.49
2016,9,3,9,0,156.0,261.0,2.2,27.0,352.0,440.48,337.15
2016,9,3,9,15,166.5,285.5,2.15,27.0,390.5,475.46,361.35
2016,9,3,9,30,177.0,310.0,2.1,27.0,429.0,509.47,384.45
2016,9,3,9,45,189.0,332.0,2.05,27.5,466.0,540.95,404.72
2016,9,3,10,0,201.0,354.0,2.0,28.0,503.0,571.23,423.83
2016,9,3,10,15,216.5,371.5,1.95,28.0,539.5,598.56,441.67
2016,9,3,10,30,232.0,389.0,1.9,28.0,576.0,624.44,458.35
2016,9,3,10,45,285.5,394.0,1.85,28.5,632.5,686.12,499.04
2016,9,3,11,0,339.0,399.0,1.8,29.0,689.0,729.58,526.58
2016,9,3,11,15,364.5,395.5,1.8,29.0,714.0,735.66,530.14
2016,9,3,11,30,390.0,392.0,1.8,29.0,739.0,739.4,532.49
2016,9,3,11,45,390.0,398.0,1.85,29.0,749.5,727.45,524.19
2016,9,3,12,0,390.0,404.0,1.9,29.0,760.0,713.74,514.84
2016,9,3,12,15,343.5,427.0,1.95,29.0,742.0,676.12,488.37
2016,9,3,12,30,297.0,450.0,2.0,29.0,724.0,639.34,462.48
2016,9,3,12,45,516.5,331.5,2.05,29.5,804.5,680.08,493.94
2016,9,3,13,0,736.0,213.0,2.1,30.0,885.0,701.23,510.26
2016,9,3,13,15,732.0,211.5,2.15,30.0,873.0,658.7,479.99
2016,9,3,13,30,728.0,210.0,2.2,30.0,861.0,614.95,448.59
2016,9,3,13,45,725.5,205.5,2.25,30.0,841.5,568.58,414.56
2016,9,3,14,0,723.0,201.0,2.3,30.0,822.0,521.29,378.86
2016,9,3,14,15,507.5,291.0,2.35,30.0,720.0,451.78,327.08
2016,9,3,14,30,292.0,381.0,2.4,30.0,618.0,403.79,292.37
2016,9,3,14,45,490.5,281.5,2.5,30.0,657.5,370.29,263.03
2016,9,3,15,0,689.0,182.0,2.6,30.0,697.0,318.57,216.44
2016,9,3,15,15,455.0,247.0,2.65,29.5,579.0,270.19,184.84
2016,9,3,15,30,221.0,312.0,2.7,29.0,461.0,260.59,186.18
2016,9,3,15,45,422.0,234.0,2.75,29.0,492.5,193.57,128.92
2016,9,3,16,0,623.0,156.0,2.8,29.0,524.0,119.24,75.49
2016,9,3,16,15,403.0,185.0,2.75,28.5,414.5,117.76,92.11
2016,9,3,16,30,183.0,214.0,2.7,28.0,305.0,152.36,121.01
2016,9,3,16,45,336.5,168.5,2.65,28.0,311.5,119.19,94.14
2016,9,3,17,0,490.0,123.0,2.6,28.0,318.0,85.7,66.67
2016,9,3,17,15,439.5,111.0,2.4,27.5,265.0,79.05,61.44
2016,9,3,17,30,389.0,99.0,2.2,27.0,212.0,72.07,55.74
2016,9,3,17,45,317.0,83.5,2.0,26.5,162.0,62.03,47.2
2016,9,3,18,0,245.0,68.0,1.8,26.0,112.0,52.86,39.07
2016,9,3,18,15,161.5,46.0,1.8,25.5,71.0,36.41,24.43
2016,9,3,18,30,78.0,24.0,1.8,25.0,30.0,19.47,5.57
2016,9,3,18,45,39.0,12.0,1.8,25.0,15.0,10.91,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,28.5,9.5,0.8,21.5,11.0,24.96,0.0
2016,9,4,6,30,57.0,19.0,1.0,22.0,22.0,72.01,13.04
2016,9,4,6,45,143.0,41.0,1.25,22.5,61.5,171.94,131.46
2016,9,4,7,0,229.0,63.0,1.5,23.0,101.0,264.07,210.57
2016,9,4,7,15,299.5,80.0,1.75,23.5,150.5,357.54,287.14
2016,9,4,7,30,370.0,97.0,2.0,24.0,200.0,442.14,354.33
2016,9,4,7,45,424.0,109.5,2.25,24.5,253.0,511.29,407.21
2016,9,4,8,0,478.0,122.0,2.5,25.0,306.0,582.59,459.87
2016,9,4,8,15,517.0,132.0,2.6,25.5,358.5,639.04,499.13
2016,9,4,8,30,556.0,142.0,2.7,26.0,411.0,695.56,537.13
2016,9,4,8,45,587.5,149.0,2.8,26.5,462.0,749.05,572.09
2016,9,4,9,0,619.0,156.0,2.9,27.0,513.0,794.07,600.49
2016,9,4,9,15,641.0,162.0,2.9,27.0,560.5,827.0,620.88
2016,9,4,9,30,663.0,168.0,2.9,27.0,608.0,857.45,639.53
2016,9,4,9,45,683.0,171.0,2.9,27.5,650.5,879.9,651.46
2016,9,4,10,0,703.0,174.0,2.9,28.0,693.0,899.4,661.47
2016,9,4,10,15,473.5,280.0,2.9,28.0,637.5,779.07,574.99
2016,9,4,10,30,244.0,386.0,2.9,28.0,582.0,632.17,467.27
2016,9,4,10,45,236.0,403.5,2.9,28.5,598.5,633.99,467.23
2016,9,4,11,0,228.0,421.0,2.9,29.0,615.0,634.47,465.45
2016,9,4,11,15,272.0,422.5,2.9,29.0,659.5,676.98,494.88
2016,9,4,11,30,316.0,424.0,2.9,29.0,704.0,703.37,512.96
2016,9,4,11,45,271.5,442.0,2.95,29.5,685.5,665.32,484.31
2016,9,4,12,0,227.0,460.0,3.0,30.0,667.0,621.09,451.9
2016,9,4,12,15,513.0,316.5,3.0,30.0,787.0,717.05,524.53
2016,9,4,12,30,799.0,173.0,3.0,30.0,907.0,780.77,572.41
2016,9,4,12,45,803.0,169.0,3.05,30.0,904.0,744.55,546.61
2016,9,4,13,0,807.0,165.0,3.1,30.0,901.0,705.95,519.37
2016,9,4,13,15,803.5,164.5,3.1,30.0,888.5,663.22,488.36
2016,9,4,13,30,800.0,164.0,3.1,30.0,876.0,618.96,455.58
2016,9,4,13,45,594.5,268.5,3.15,30.0,791.0,544.12,399.06
2016,9,4,14,0,389.0,373.0,3.2,30.0,706.0,491.11,358.69
2016,9,4,14,15,585.0,261.0,3.2,30.0,742.5,459.96,334.2
2016,9,4,14,30,781.0,149.0,3.2,30.0,779.0,418.34,298.55
2016,9,4,14,45,759.5,152.0,3.2,30.0,741.0,366.36,255.5
2016,9,4,15,0,738.0,155.0,3.2,30.0,703.0,309.67,208.67
2016,9,4,15,15,721.5,151.0,3.15,29.5,661.5,256.23,164.81
2016,9,4,15,30,705.0,147.0,3.1,29.0,620.0,204.42,123.99
2016,9,4,15,45,686.5,141.0,3.1,29.0,573.5,152.86,88.02
2016,9,4,16,0,668.0,135.0,3.1,29.0,527.0,103.58,63.78
2016,9,4,16,15,480.5,167.0,3.0,28.5,435.5,107.32,83.62
2016,9,4,16,30,293.0,199.0,2.9,28.0,344.0,136.49,108.11
2016,9,4,16,45,415.5,153.0,2.8,28.0,331.5,103.33,81.08
2016,9,4,17,0,538.0,107.0,2.7,28.0,319.0,75.41,58.1
2016,9,4,17,15,486.0,97.5,2.45,27.5,265.5,69.93,53.78
2016,9,4,17,30,434.0,88.0,2.2,27.0,212.0,64.42,49.28
2016,9,4,17,45,361.0,74.5,2.0,26.5,162.0,55.6,41.74
2016,9,4,18,0,288.0,61.0,1.8,26.0,112.0,46.42,33.6
2016,9,4,18,15,187.5,42.5,1.75,25.5,70.5,32.89,21.42
2016,9,4,18,30,87.0,24.0,1.7,25.0,29.0,19.44,3.77
2016,9,4,18,45,43.5,12.0,1.7,25.0,14.5,10.91,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,9.5,1.5,21.0,13.5,47.8,0.0
2016,9,5,6,30,137.0,19.0,1.7,21.0,27.0,131.91,17.36
2016,9,5,6,45,268.0,32.0,1.95,21.5,69.0,256.99,198.74
2016,9,5,7,0,399.0,45.0,2.2,22.0,111.0,375.03,300.8
2016,9,5,7,15,478.0,54.0,2.4,22.5,163.5,459.76,370.86
2016,9,5,7,30,557.0,63.0,2.6,23.0,216.0,549.09,440.34
2016,9,5,7,45,612.0,67.5,2.85,23.5,271.5,616.52,490.43
2016,9,5,8,0,667.0,72.0,3.1,24.0,327.0,685.37,539.68
2016,9,5,8,15,401.0,140.0,3.2,24.5,300.0,546.98,432.55
2016,9,5,8,30,135.0,208.0,3.3,25.0,273.0,363.17,285.08
2016,9,5,8,45,122.0,232.5,3.4,25.5,296.5,377.99,294.89
2016,9,5,9,0,109.0,257.0,3.5,26.0,320.0,373.89,289.77
2016,9,5,9,15,96.0,277.5,3.5,26.5,336.5,381.07,293.06
2016,9,5,9,30,83.0,298.0,3.5,27.0,353.0,387.45,295.72
2016,9,5,9,45,94.0,322.5,3.55,27.5,389.0,420.73,319.15
2016,9,5,10,0,105.0,347.0,3.6,28.0,425.0,453.24,341.61
2016,9,5,10,15,77.0,348.0,3.65,28.0,406.5,421.71,316.89
2016,9,5,10,30,49.0,349.0,3.7,28.0,388.0,390.73,292.81
2016,9,5,10,45,197.5,369.5,3.75,28.5,536.0,561.68,419.62
2016,9,5,11,0,346.0,390.0,3.8,29.0,684.0,725.04,534.51
2016,9,5,11,15,303.5,413.5,3.8,29.0,676.0,695.88,511.44
2016,9,5,11,30,261.0,437.0,3.8,29.0,668.0,666.08,489.08
2016,9,5,11,45,565.0,279.5,3.85,29.0,789.5,773.74,571.42
2016,9,5,12,0,869.0,122.0,3.9,29.0,911.0,846.75,623.85
2016,9,5,12,15,870.0,122.0,3.95,29.0,915.0,816.53,602.93
2016,9,5,12,30,871.0,122.0,4.0,29.0,919.0,783.54,580.74
2016,9,5,12,45,865.0,125.0,4.05,29.5,913.5,745.41,553.8
2016,9,5,13,0,859.0,128.0,4.1,30.0,908.0,705.25,523.55
2016,9,5,13,15,432.5,149.0,4.1,29.5,542.0,408.77,308.44
2016,9,5,13,30,6.0,170.0,4.1,29.0,176.0,153.49,112.89
2016,9,5,13,45,7.0,181.5,4.1,29.0,188.0,163.26,120.73
2016,9,5,14,0,8.0,193.0,4.1,29.0,200.0,172.7,127.99
2016,9,5,14,15,7.0,189.0,4.1,29.0,195.0,167.89,124.43
2016,9,5,14,30,6.0,185.0,4.1,29.0,190.0,163.18,120.99
2016,9,5,14,45,8.5,206.0,4.1,29.0,212.5,180.16,134.06
2016,9,5,15,0,11.0,227.0,4.1,29.0,235.0,195.89,146.15
2016,9,5,15,15,19.5,242.5,4.05,29.0,256.0,207.15,154.62
2016,9,5,15,30,28.0,258.0,4.0,29.0,277.0,204.77,152.72
2016,9,5,15,45,131.0,257.5,3.95,29.0,335.0,197.28,143.68
2016,9,5,16,0,234.0,257.0,3.9,29.0,393.0,185.72,136.32
2016,9,5,16,15,294.0,221.5,3.75,28.5,376.0,148.56,117.34
2016,9,5,16,30,354.0,186.0,3.6,28.0,359.0,129.3,102.25
2016,9,5,16,45,490.0,135.0,3.45,28.0,343.0,91.98,71.72
2016,9,5,17,0,626.0,84.0,3.3,28.0,327.0,58.48,43.91
2016,9,5,17,15,575.0,77.0,3.1,27.5,272.5,55.3,41.45
2016,9,5,17,30,524.0,70.0,2.9,27.0,218.0,51.99,38.75
2016,9,5,17,45,447.0,60.5,2.7,26.5,166.5,46.33,33.87
2016,9,5,18,0,370.0,51.0,2.5,26.0,115.0,40.49,28.56
2016,9,5,18,15,246.0,36.5,2.55,25.5,72.5,28.37,17.58
2016,9,5,18,30,122.0,22.0,2.6,25.0,30.0,17.33,0.51
2016,9,5,18,45,61.0,11.0,2.65,25.0,15.0,10.01,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,6.0,2.1,22.5,6.0,5.46,0.0
2016,9,6,6,30,0.0,12.0,2.3,23.0,12.0,10.56,0.0
2016,9,6,6,45,0.0,32.5,2.5,23.5,32.5,32.43,19.75
2016,9,6,7,0,0.0,53.0,2.7,24.0,53.0,54.07,38.31
2016,9,6,7,15,11.5,75.5,2.85,24.0,78.5,85.61,65.02
2016,9,6,7,30,23.0,98.0,3.0,24.0,104.0,127.78,100.06
2016,9,6,7,45,64.5,126.5,3.15,24.5,149.5,193.91,154.45
2016,9,6,8,0,106.0,155.0,3.3,25.0,195.0,276.87,220.53
2016,9,6,8,15,163.5,178.5,3.4,25.5,251.5,353.66,280.48
2016,9,6,8,30,221.0,202.0,3.5,26.0,308.0,432.43,340.2
2016,9,6,8,45,493.0,148.0,3.65,26.5,420.5,651.28,507.07
2016,9,6,9,0,765.0,94.0,3.8,27.0,533.0,849.09,644.15
2016,9,6,9,15,783.5,97.0,3.85,27.0,580.5,877.43,660.5
2016,9,6,9,30,802.0,100.0,3.9,27.0,628.0,902.96,676.08
2016,9,6,9,45,531.5,221.0,4.0,27.5,580.5,779.33,586.65
2016,9,6,10,0,261.0,342.0,4.1,28.0,533.0,631.34,473.23
2016,9,6,10,15,135.5,280.5,4.1,28.0,379.5,421.12,319.05
2016,9,6,10,30,10.0,219.0,4.1,28.0,226.0,209.32,156.81
2016,9,6,10,45,5.5,181.0,4.1,28.5,185.5,168.63,125.51
2016,9,6,11,0,1.0,143.0,4.1,29.0,145.0,129.11,94.76
2016,9,6,11,15,441.0,125.5,4.1,29.0,515.5,545.44,417.41
2016,9,6,11,30,881.0,108.0,4.1,29.0,886.0,894.78,659.46
2016,9,6,11,45,883.5,109.0,4.15,29.5,898.5,872.61,640.72
2016,9,6,12,0,886.0,110.0,4.2,30.0,911.0,847.24,622.43
2016,9,6,12,15,886.5,110.0,4.2,30.0,915.5,816.24,601.43
2016,9,6,12,30,887.0,110.0,4.2,30.0,920.0,782.45,578.52
2016,9,6,12,45,676.5,245.0,4.2,30.0,861.5,715.55,528.3
2016,9,6,13,0,466.0,380.0,4.2,30.0,803.0,650.26,477.73
2016,9,6,13,15,672.0,245.0,4.15,30.0,844.5,640.65,473.77
2016,9,6,13,30,878.0,110.0,4.1,30.0,886.0,615.85,457.06
2016,9,6,13,45,522.5,267.5,4.1,30.0,726.5,501.95,370.69
2016,9,6,14,0,167.0,425.0,4.1,30.0,567.0,423.59,311.56
2016,9,6,14,15,509.0,266.0,4.1,30.0,677.0,427.75,312.62
2016,9,6,14,30,851.0,107.0,4.1,30.0,787.0,412.15,293.68
2016,9,6,14,45,795.5,128.5,4.1,30.0,741.5,354.12,245.86
2016,9,6,15,0,740.0,150.0,4.1,30.0,696.0,300.63,201.76
2016,9,6,15,15,723.5,146.5,4.05,29.5,654.0,247.51,158.02
2016,9,6,15,30,707.0,143.0,4.0,29.0,612.0,196.02,117.69
2016,9,6,15,45,683.0,139.5,4.0,29.0,564.5,145.68,83.76
2016,9,6,16,0,659.0,136.0,4.0,29.0,517.0,98.26,62.89
2016,9,6,16,15,329.5,72.0,3.85,28.5,262.5,41.99,29.56
2016,9,6,16,30,0.0,8.0,3.7,28.0,8.0,7.04,0.3
2016,9,6,16,45,0.0,6.5,3.6,28.0,6.5,5.72,0.0
2016,9,6,17,0,0.0,5.0,3.5,28.0,5.0,4.39,0.0
2016,9,6,17,15,0.0,4.0,3.3,27.5,4.0,3.51,0.0
2016,9,6,17,30,0.0,3.0,3.1,27.0,3.0,2.63,0.0
2016,9,6,17,45,109.5,33.5,2.95,26.5,52.0,27.12,17.53
2016,9,6,18,0,219.0,64.0,2.8,26.0,101.0,49.83,36.36
2016,9,6,18,15,124.0,42.5,2.85,25.5,62.0,33.63,21.69
2016,9,6,18,30,29.0,21.0,2.9,25.0,23.0,17.51,0.0
2016,9,6,18,45,14.5,10.5,2.95,25.0,11.5,9.55,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,27.0,9.5,2.45,23.0,11.0,8.64,0.0
2016,9,7,6,30,54.0,19.0,2.6,23.0,22.0,69.95,0.0
2016,9,7,6,45,159.5,38.0,2.8,23.5,61.0,192.68,146.0
2016,9,7,7,0,265.0,57.0,3.0,24.0,100.0,294.06,234.31
2016,9,7,7,15,348.5,70.0,3.15,24.5,150.5,379.13,305.45
2016,9,7,7,30,432.0,83.0,3.3,25.0,201.0,470.25,378.36
2016,9,7,7,45,492.0,91.5,3.45,25.5,255.0,540.99,432.14
2016,9,7,8,0,552.0,100.0,3.6,26.0,309.0,622.38,491.4
2016,9,7,8,15,398.5,149.0,3.75,26.0,312.5,554.68,437.16
2016,9,7,8,30,245.0,198.0,3.9,26.0,316.0,465.91,365.72
2016,9,7,8,45,250.0,223.0,4.05,26.5,355.0,500.73,390.1
2016,9,7,9,0,255.0,248.0,4.2,27.0,394.0,534.09,412.53
2016,9,7,9,15,209.0,277.5,4.2,27.0,404.0,505.22,388.42
2016,9,7,9,30,163.0,307.0,4.2,27.0,414.0,491.62,375.64
2016,9,7,9,45,104.0,308.5,4.2,27.5,379.0,414.21,315.29
2016,9,7,10,0,45.0,310.0,4.2,28.0,344.0,354.42,267.75
2016,9,7,10,15,178.0,338.5,4.2,28.0,479.5,523.94,395.7
2016,9,7,10,30,311.0,367.0,4.2,28.0,615.0,689.15,514.45
2016,9,7,10,45,566.0,253.5,4.2,28.5,724.0,819.12,608.77
2016,9,7,11,0,821.0,140.0,4.2,29.0,833.0,919.98,676.36
2016,9,7,11,15,826.5,141.0,4.15,29.0,854.0,906.77,665.86
2016,9,7,11,30,832.0,142.0,4.1,29.0,875.0,890.14,653.99
2016,9,7,11,45,849.0,134.0,4.1,29.5,891.5,864.16,634.92
2016,9,7,12,0,866.0,126.0,4.1,30.0,908.0,842.92,619.23
2016,9,7,12,15,545.5,293.0,4.05,30.0,786.5,716.58,527.71
2016,9,7,12,30,225.0,460.0,4.0,30.0,665.0,585.92,429.18
2016,9,7,12,45,544.0,294.0,4.0,30.0,786.5,660.58,488.39
2016,9,7,13,0,863.0,128.0,4.0,30.0,908.0,702.36,521.55
2016,9,7,13,15,860.5,127.5,3.95,30.0,895.5,659.47,489.15
2016,9,7,13,30,858.0,127.0,3.9,30.0,883.0,614.76,455.22
2016,9,7,13,45,851.0,126.5,3.9,30.0,861.5,565.98,417.65
2016,9,7,14,0,844.0,126.0,3.9,30.0,840.0,516.18,378.34
2016,9,7,14,15,836.5,124.5,3.85,30.0,811.5,464.6,336.57
2016,9,7,14,30,829.0,123.0,3.8,30.0,783.0,412.47,293.33
2016,9,7,14,45,805.5,127.5,3.75,30.0,744.0,353.42,244.45
2016,9,7,15,0,782.0,132.0,3.7,30.0,705.0,301.26,200.4
2016,9,7,15,15,767.0,129.0,3.6,30.0,663.0,247.26,155.47
2016,9,7,15,30,752.0,126.0,3.5,30.0,621.0,194.64,114.25
2016,9,7,15,45,547.0,179.5,3.45,30.0,525.5,160.95,100.62
2016,9,7,16,0,342.0,233.0,3.4,30.0,430.0,161.36,117.03
2016,9,7,16,15,496.5,171.0,3.2,29.5,426.5,110.8,86.14
2016,9,7,16,30,651.0,109.0,3.0,29.0,423.0,71.86,54.52
2016,9,7,16,45,609.0,103.5,2.8,29.0,368.5,70.61,53.72
2016,9,7,17,0,567.0,98.0,2.6,29.0,314.0,69.33,52.83
2016,9,7,17,15,511.0,89.5,2.35,28.5,259.5,65.48,49.84
2016,9,7,17,30,455.0,81.0,2.1,28.0,205.0,59.77,45.13
2016,9,7,17,45,371.5,68.5,1.85,27.5,154.0,51.46,37.99
2016,9,7,18,0,288.0,56.0,1.6,27.0,103.0,42.85,30.3
2016,9,7,18,15,172.5,38.0,1.6,26.5,63.0,29.54,18.11
2016,9,7,18,30,57.0,20.0,1.6,26.0,23.0,16.25,0.0
2016,9,7,18,45,28.5,10.0,1.65,26.0,11.5,9.1,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,22.0,9.5,8.19,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,32.56,0.0
2016,9,8,6,45,124.0,40.0,2.9,22.5,58.5,159.62,120.3
2016,9,8,7,0,229.0,62.0,3.3,23.0,98.0,263.15,210.48
2016,9,8,7,15,315.0,76.5,3.4,23.5,148.5,363.22,293.71
2016,9,8,7,30,401.0,91.0,3.5,24.0,199.0,456.62,368.9
2016,9,8,7,45,482.5,96.0,3.6,24.5,256.0,538.75,432.53
2016,9,8,8,0,564.0,101.0,3.7,25.0,313.0,632.73,501.4
2016,9,8,8,15,605.0,108.0,3.7,25.5,368.0,690.68,540.94
2016,9,8,8,30,646.0,115.0,3.7,26.0,423.0,748.09,579.05
2016,9,8,8,45,692.0,113.5,3.75,26.5,478.5,798.72,611.58
2016,9,8,9,0,738.0,112.0,3.8,27.0,534.0,847.97,642.53
2016,9,8,9,15,758.5,116.0,3.8,27.0,582.0,873.31,657.61
2016,9,8,9,30,779.0,120.0,3.8,27.0,630.0,901.3,674.64
2016,9,8,9,45,802.0,119.0,3.8,27.5,675.0,922.93,685.96
2016,9,8,10,0,825.0,118.0,3.8,28.0,720.0,941.34,695.18
2016,9,8,10,15,836.0,120.0,3.8,28.0,756.5,948.27,698.24
2016,9,8,10,30,847.0,122.0,3.8,28.0,793.0,942.1,692.83
2016,9,8,10,45,858.5,121.5,3.8,28.5,823.0,940.05,689.08
2016,9,8,11,0,870.0,121.0,3.8,29.0,853.0,934.43,683.1
2016,9,8,11,15,875.0,122.0,3.8,29.0,874.0,920.78,673.36
2016,9,8,11,30,880.0,123.0,3.8,29.0,895.0,903.66,661.49
2016,9,8,11,45,877.5,127.0,3.8,29.5,907.0,879.53,643.78
2016,9,8,12,0,875.0,131.0,3.8,30.0,919.0,852.34,624.18
2016,9,8,12,15,876.0,131.0,3.8,30.0,923.0,821.47,603.43
2016,9,8,12,30,877.0,131.0,3.8,30.0,927.0,787.83,580.76
2016,9,8,12,45,874.0,132.0,3.8,30.5,922.0,749.52,553.2
2016,9,8,13,0,871.0,133.0,3.8,31.0,917.0,709.03,522.74
2016,9,8,13,15,867.5,132.0,3.75,31.0,903.5,664.58,489.93
2016,9,8,13,30,864.0,131.0,3.7,31.0,890.0,618.41,455.18
2016,9,8,13,45,856.5,131.0,3.7,31.0,868.0,569.34,417.59
2016,9,8,14,0,849.0,131.0,3.7,31.0,846.0,519.27,378.27
2016,9,8,14,15,840.5,129.5,3.65,31.0,816.5,466.86,336.12
2016,9,8,14,30,832.0,128.0,3.6,31.0,787.0,409.05,289.01
2016,9,8,14,45,818.5,126.5,3.6,31.0,750.0,353.56,242.74
2016,9,8,15,0,805.0,125.0,3.6,31.0,713.0,298.76,196.59
2016,9,8,15,15,789.5,122.0,3.5,30.5,670.0,243.36,151.08
2016,9,8,15,30,774.0,119.0,3.4,30.0,627.0,189.38,109.38
2016,9,8,15,45,750.5,116.5,3.35,30.0,578.0,136.77,75.42
2016,9,8,16,0,727.0,114.0,3.3,30.0,529.0,79.12,50.77
2016,9,8,16,15,698.5,109.5,3.1,29.5,476.5,69.94,52.64
2016,9,8,16,30,670.0,105.0,2.9,29.0,424.0,69.43,52.54
2016,9,8,16,45,627.5,99.5,2.7,29.0,369.0,68.02,51.57
2016,9,8,17,0,585.0,94.0,2.5,29.0,314.0,66.56,50.53
2016,9,8,17,15,528.0,85.5,2.25,28.0,259.0,62.55,47.49
2016,9,8,17,30,471.0,77.0,2.0,27.0,204.0,58.37,44.14
2016,9,8,17,45,381.5,66.0,1.75,26.5,152.5,49.72,36.66
2016,9,8,18,0,292.0,55.0,1.5,26.0,101.0,42.18,29.82
2016,9,8,18,15,171.5,37.0,1.5,25.5,61.0,28.82,17.39
2016,9,8,18,30,51.0,19.0,1.5,25.0,21.0,15.45,0.0
2016,9,8,18,45,25.5,9.5,1.5,24.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.4,22.0,8.0,7.28,0.0
2016,9,9,6,30,10.0,16.0,2.7,22.0,16.0,23.43,0.0
2016,9,9,6,45,95.5,40.5,3.0,22.5,54.5,142.73,106.34
2016,9,9,7,0,181.0,65.0,3.3,23.0,93.0,235.42,187.47
2016,9,9,7,15,264.0,82.0,3.4,23.5,142.5,319.06,258.16
2016,9,9,7,30,347.0,99.0,3.5,24.0,192.0,424.86,343.27
2016,9,9,7,45,432.0,105.0,3.6,24.5,248.5,509.21,409.24
2016,9,9,8,0,517.0,111.0,3.7,25.0,305.0,597.79,475.45
2016,9,9,8,15,559.5,119.0,3.7,25.5,359.0,662.84,520.79
2016,9,9,8,30,602.0,127.0,3.7,26.0,413.0,721.76,560.36
2016,9,9,8,45,651.5,125.5,3.7,26.5,468.0,775.08,594.92
2016,9,9,9,0,701.0,124.0,3.7,27.0,523.0,827.04,627.76
2016,9,9,9,15,722.5,128.5,3.7,27.0,571.0,858.33,647.03
2016,9,9,9,30,744.0,133.0,3.7,27.0,619.0,886.98,664.54
2016,9,9,9,45,771.5,130.5,3.7,27.5,664.0,905.03,673.52
2016,9,9,10,0,799.0,128.0,3.7,28.0,709.0,925.9,684.5
2016,9,9,10,15,810.5,130.5,3.7,28.5,745.5,933.69,686.77
2016,9,9,10,30,822.0,133.0,3.7,29.0,782.0,937.96,686.95
2016,9,9,10,45,837.0,130.5,3.7,29.5,813.0,936.5,683.52
2016,9,9,11,0,852.0,128.0,3.7,30.0,844.0,922.64,672.14
2016,9,9,11,15,857.5,129.0,3.65,30.0,865.0,909.52,662.56
2016,9,9,11,30,863.0,130.0,3.6,30.0,886.0,892.97,650.84
2016,9,9,11,45,877.5,123.5,3.6,30.5,901.5,873.66,636.43
2016,9,9,12,0,892.0,117.0,3.6,31.0,917.0,850.79,619.79
2016,9,9,12,15,892.5,117.0,3.55,31.0,921.5,819.19,598.42
2016,9,9,12,30,893.0,117.0,3.5,31.0,926.0,784.79,575.2
2016,9,9,12,45,892.5,117.0,3.5,31.0,921.5,747.02,549.64
2016,9,9,13,0,892.0,117.0,3.5,31.0,917.0,706.82,520.55
2016,9,9,13,15,888.5,116.0,3.45,31.0,903.5,661.64,487.23
2016,9,9,13,30,885.0,115.0,3.4,31.0,890.0,614.68,451.89
2016,9,9,13,45,880.0,114.0,3.4,31.0,868.5,565.32,414.08
2016,9,9,14,0,875.0,113.0,3.4,31.0,847.0,514.69,374.26
2016,9,9,14,15,867.5,111.5,3.4,31.0,817.5,461.55,331.49
2016,9,9,14,30,860.0,110.0,3.4,31.0,788.0,407.82,287.12
2016,9,9,14,45,844.5,110.5,3.4,31.0,750.5,352.67,240.92
2016,9,9,15,0,829.0,111.0,3.4,31.0,713.0,291.08,189.66
2016,9,9,15,15,814.0,108.5,3.35,30.5,669.5,234.88,143.48
2016,9,9,15,30,799.0,106.0,3.3,30.0,626.0,179.99,101.25
2016,9,9,15,45,778.5,103.0,3.3,30.0,577.5,125.84,66.8
2016,9,9,16,0,758.0,100.0,3.3,30.0,529.0,74.11,55.74
2016,9,9,16,15,731.5,95.5,3.1,29.5,477.0,67.65,50.76
2016,9,9,16,30,705.0,91.0,2.9,29.0,425.0,60.15,44.83
2016,9,9,16,45,666.5,86.0,2.75,28.5,370.0,58.63,43.85
2016,9,9,17,0,628.0,81.0,2.6,28.0,315.0,57.05,42.76
2016,9,9,17,15,573.5,74.0,2.4,27.5,259.5,53.75,40.16
2016,9,9,17,30,519.0,67.0,2.2,27.0,204.0,50.34,37.33
2016,9,9,17,45,435.5,57.0,2.05,26.5,152.5,44.14,31.91
2016,9,9,18,0,352.0,47.0,1.9,26.0,101.0,37.73,26.03
2016,9,9,18,15,219.5,32.0,1.9,25.5,60.5,25.01,14.08
2016,9,9,18,30,87.0,17.0,1.9,25.0,20.0,15.46,0.0
2016,9,9,18,45,43.5,8.5,1.95,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
