Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,31.5,8.5,0.7,21.5,10.0,0.0,0.0
2016,9,10,6,30,63.0,17.0,0.7,22.0,20.0,70.94,0.0
2016,9,10,6,45,187.0,33.5,0.7,22.5,59.5,203.41,152.12
2016,9,10,7,0,311.0,50.0,0.7,23.0,99.0,314.99,248.38
2016,9,10,7,15,395.5,61.5,0.65,23.0,149.5,400.27,317.88
2016,9,10,7,30,480.0,73.0,0.6,23.0,200.0,498.02,392.59
2016,9,10,7,45,441.0,97.5,0.6,23.5,236.0,505.94,396.45
2016,9,10,8,0,402.0,122.0,0.6,24.0,272.0,514.82,400.35
2016,9,10,8,15,323.0,159.0,0.6,24.5,291.5,482.42,373.08
2016,9,10,8,30,244.0,196.0,0.6,25.0,311.0,461.56,353.91
2016,9,10,8,45,147.5,215.5,0.6,25.5,287.5,379.56,290.17
2016,9,10,9,0,51.0,235.0,0.6,26.0,264.0,293.32,222.59
2016,9,10,9,15,53.5,255.0,0.9,26.0,288.0,314.36,238.86
2016,9,10,9,30,56.0,275.0,1.2,26.0,312.0,335.05,254.04
2016,9,10,9,45,421.5,200.5,1.5,26.5,504.5,646.83,487.54
2016,9,10,10,0,787.0,126.0,1.8,27.0,697.0,910.34,664.6
2016,9,10,10,15,479.0,256.5,1.95,27.0,609.5,752.22,553.84
2016,9,10,10,30,171.0,387.0,2.1,27.0,522.0,560.83,414.56
2016,9,10,10,45,498.5,261.0,2.25,27.0,674.0,755.23,559.2
2016,9,10,11,0,826.0,135.0,2.4,27.0,826.0,912.61,666.16
2016,9,10,11,15,831.0,136.0,2.55,27.0,846.5,890.16,650.49
2016,9,10,11,30,836.0,137.0,2.7,27.0,867.0,873.51,640.23
2016,9,10,11,45,852.0,129.5,2.85,27.0,883.0,855.03,628.67
2016,9,10,12,0,868.0,122.0,3.0,27.0,899.0,833.01,614.69
2016,9,10,12,15,869.0,122.0,3.05,27.0,903.0,802.41,594.28
2016,9,10,12,30,870.0,122.0,3.1,27.0,907.0,769.04,571.95
2016,9,10,12,45,870.5,120.5,3.2,27.0,902.5,731.41,546.26
2016,9,10,13,0,871.0,119.0,3.3,27.0,898.0,691.39,517.29
2016,9,10,13,15,868.0,118.5,3.3,27.0,885.0,647.78,484.67
2016,9,10,13,30,865.0,118.0,3.3,27.0,872.0,602.37,449.97
2016,9,10,13,45,657.5,227.5,3.35,27.0,792.5,531.47,395.0
2016,9,10,14,0,450.0,337.0,3.4,27.0,713.0,478.43,353.8
2016,9,10,14,15,397.0,345.0,3.35,27.0,668.5,436.02,321.04
2016,9,10,14,30,344.0,353.0,3.3,27.0,624.0,393.49,288.32
2016,9,10,14,45,200.0,334.5,3.3,27.5,490.5,318.45,233.74
2016,9,10,15,0,56.0,316.0,3.3,28.0,357.0,261.08,194.18
2016,9,10,15,15,236.5,284.5,3.25,27.5,440.5,247.3,177.22
2016,9,10,15,30,417.0,253.0,3.2,27.0,524.0,222.35,151.1
2016,9,10,15,45,586.0,173.5,3.15,27.0,521.5,151.12,94.66
2016,9,10,16,0,755.0,94.0,3.1,27.0,519.0,66.51,50.13
2016,9,10,16,15,729.0,90.0,2.9,26.5,467.5,63.75,48.18
2016,9,10,16,30,703.0,86.0,2.7,26.0,416.0,56.9,42.7
2016,9,10,16,45,663.0,82.0,2.55,26.0,361.5,55.93,42.05
2016,9,10,17,0,623.0,78.0,2.4,26.0,307.0,54.95,41.37
2016,9,10,17,15,569.0,71.0,2.3,25.5,252.5,51.55,38.65
2016,9,10,17,30,515.0,64.0,2.2,25.0,198.0,48.04,35.68
2016,9,10,17,45,426.5,54.5,2.1,25.0,147.0,42.14,30.4
2016,9,10,18,0,338.0,45.0,2.0,25.0,96.0,36.09,24.71
2016,9,10,18,15,211.0,29.5,2.15,24.5,57.0,23.07,12.31
2016,9,10,18,30,84.0,14.0,2.3,24.0,18.0,12.73,0.0
2016,9,10,18,45,42.0,7.0,2.45,24.0,9.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,8.0,2.55,18.5,9.5,0.0,0.0
2016,9,11,6,30,80.0,16.0,2.7,19.0,19.0,63.15,0.0
2016,9,11,6,45,200.0,33.0,2.9,19.5,59.0,211.21,160.22
2016,9,11,7,0,320.0,50.0,3.1,20.0,99.0,321.08,259.47
2016,9,11,7,15,402.5,61.5,3.0,20.5,150.0,409.12,333.96
2016,9,11,7,30,485.0,73.0,2.9,21.0,201.0,501.09,407.67
2016,9,11,7,45,537.5,82.0,2.85,22.0,255.0,569.81,458.41
2016,9,11,8,0,590.0,91.0,2.8,23.0,309.0,639.67,507.45
2016,9,11,8,15,628.0,97.5,2.65,23.5,363.5,694.55,543.9
2016,9,11,8,30,666.0,104.0,2.5,24.0,418.0,748.77,578.51
2016,9,11,8,45,691.5,109.5,2.4,24.5,469.5,789.32,602.68
2016,9,11,9,0,717.0,115.0,2.3,25.0,521.0,827.92,624.96
2016,9,11,9,15,429.5,208.5,2.2,25.5,457.5,665.23,504.89
2016,9,11,9,30,142.0,302.0,2.1,26.0,394.0,464.9,352.02
2016,9,11,9,45,229.0,313.0,2.05,26.5,473.5,554.46,418.0
2016,9,11,10,0,316.0,324.0,2.0,27.0,553.0,660.44,491.08
2016,9,11,10,15,563.5,230.0,2.0,27.0,663.0,802.41,592.32
2016,9,11,10,30,811.0,136.0,2.0,27.0,773.0,926.58,673.09
2016,9,11,10,45,819.0,138.0,2.0,27.5,802.0,923.27,667.33
2016,9,11,11,0,827.0,140.0,2.0,28.0,831.0,916.41,660.75
2016,9,11,11,15,833.0,141.5,2.0,28.0,852.0,903.66,651.88
2016,9,11,11,30,839.0,143.0,2.0,28.0,873.0,887.43,640.95
2016,9,11,11,45,867.5,127.5,2.0,28.5,892.0,863.68,624.01
2016,9,11,12,0,896.0,112.0,2.0,29.0,911.0,843.85,609.81
2016,9,11,12,15,897.0,112.0,2.0,29.0,915.5,812.46,589.27
2016,9,11,12,30,898.0,112.0,2.0,29.0,920.0,778.21,566.87
2016,9,11,12,45,898.0,111.0,2.0,29.5,915.5,739.67,540.11
2016,9,11,13,0,898.0,110.0,2.0,30.0,911.0,698.68,510.0
2016,9,11,13,15,580.5,268.5,2.0,30.0,783.5,590.87,430.5
2016,9,11,13,30,263.0,427.0,2.0,30.0,656.0,503.8,365.74
2016,9,11,13,45,573.5,266.5,2.05,30.0,749.0,515.88,375.8
2016,9,11,14,0,884.0,106.0,2.1,30.0,842.0,506.77,366.61
2016,9,11,14,15,877.0,104.5,2.1,30.0,812.5,453.37,323.65
2016,9,11,14,30,870.0,103.0,2.1,30.0,783.0,399.33,279.23
2016,9,11,14,45,850.5,106.0,2.1,30.0,744.5,344.35,233.41
2016,9,11,15,0,831.0,109.0,2.1,30.0,706.0,283.21,182.84
2016,9,11,15,15,817.0,106.5,2.1,29.5,663.0,227.13,137.12
2016,9,11,15,30,803.0,104.0,2.1,29.0,620.0,172.24,95.62
2016,9,11,15,45,585.0,161.5,2.1,29.0,522.0,139.75,85.76
2016,9,11,16,0,367.0,219.0,2.1,29.0,424.0,147.15,115.56
2016,9,11,16,15,540.0,153.5,2.0,28.5,421.5,100.93,78.41
2016,9,11,16,30,713.0,88.0,1.9,28.0,419.0,58.54,43.68
2016,9,11,16,45,677.0,82.5,1.85,28.0,364.5,56.58,42.24
2016,9,11,17,0,641.0,77.0,1.8,28.0,310.0,54.51,40.64
2016,9,11,17,15,587.0,70.0,1.65,27.0,254.5,51.06,37.97
2016,9,11,17,30,533.0,63.0,1.5,26.0,199.0,47.5,35.05
2016,9,11,17,45,451.5,53.0,1.35,25.5,147.5,41.14,29.45
2016,9,11,18,0,370.0,43.0,1.2,25.0,96.0,34.56,23.37
2016,9,11,18,15,232.0,28.0,1.2,24.5,56.0,22.9,11.78
2016,9,11,18,30,94.0,13.0,1.2,24.0,16.0,11.82,0.0
2016,9,11,18,45,47.0,6.5,1.2,24.0,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,6,15,50.0,7.5,0.3,20.0,9.5,0.0,0.0
2016,9,12,6,30,100.0,15.0,0.3,20.0,19.0,74.26,0.0
2016,9,12,6,45,226.0,31.0,0.3,20.5,59.5,224.57,167.07
2016,9,12,7,0,352.0,47.0,0.3,21.0,100.0,340.46,268.02
2016,9,12,7,15,435.0,57.5,0.35,21.5,152.0,427.83,338.54
2016,9,12,7,30,518.0,68.0,0.4,22.0,204.0,519.78,408.02
2016,9,12,7,45,570.0,76.0,0.45,23.0,258.5,587.61,455.14
2016,9,12,8,0,622.0,84.0,0.5,24.0,313.0,656.55,500.74
2016,9,12,8,15,659.5,89.5,0.7,24.5,367.5,710.36,537.03
2016,9,12,8,30,697.0,95.0,0.9,25.0,422.0,763.47,572.11
2016,9,12,8,45,721.0,100.5,1.1,26.0,474.0,803.21,596.38
2016,9,12,9,0,745.0,106.0,1.3,27.0,526.0,835.99,615.72
2016,9,12,9,15,765.0,109.5,1.3,27.0,573.5,865.41,632.64
2016,9,12,9,30,785.0,113.0,1.3,27.0,621.0,891.99,647.66
2016,9,12,9,45,563.0,215.0,1.35,27.5,592.0,794.95,580.78
2016,9,12,10,0,341.0,317.0,1.4,28.0,563.0,675.55,494.11
2016,9,12,10,15,588.0,220.5,1.45,28.0,670.5,819.79,596.85
2016,9,12,10,30,835.0,124.0,1.5,28.0,778.0,933.79,669.2
2016,9,12,10,45,583.0,255.5,1.55,28.5,720.5,828.47,596.54
2016,9,12,11,0,331.0,387.0,1.6,29.0,663.0,700.94,505.27
2016,9,12,11,15,354.5,388.0,1.6,29.0,690.0,709.05,511.56
2016,9,12,11,30,378.0,389.0,1.6,29.0,717.0,714.74,515.04
2016,9,12,11,45,471.0,364.0,1.65,29.0,779.0,759.11,545.91
2016,9,12,12,0,564.0,339.0,1.7,29.0,841.0,789.53,566.94
2016,9,12,12,15,717.5,234.0,1.7,29.0,875.5,788.69,569.32
2016,9,12,12,30,871.0,129.0,1.7,29.0,910.0,770.11,559.37
2016,9,12,12,45,869.0,129.5,1.7,29.5,905.0,732.1,532.25
2016,9,12,13,0,867.0,130.0,1.7,30.0,900.0,691.83,502.8
2016,9,12,13,15,570.0,277.0,1.7,30.0,780.0,589.1,427.56
2016,9,12,13,30,273.0,424.0,1.7,30.0,660.0,505.94,366.2
2016,9,12,13,45,559.5,275.5,1.75,30.0,744.0,514.93,373.78
2016,9,12,14,0,846.0,127.0,1.8,30.0,828.0,501.86,361.86
2016,9,12,14,15,837.5,125.5,1.8,30.0,798.5,449.52,320.04
2016,9,12,14,30,829.0,124.0,1.8,30.0,769.0,391.53,273.26
2016,9,12,14,45,817.0,122.0,1.85,30.0,732.0,336.32,227.61
2016,9,12,15,0,805.0,120.0,1.9,30.0,695.0,281.65,181.99
2016,9,12,15,15,789.5,117.0,1.9,29.5,652.0,226.37,137.32
2016,9,12,15,30,774.0,114.0,1.9,29.0,609.0,172.52,97.19
2016,9,12,15,45,751.5,110.5,1.95,29.0,560.5,119.51,65.83
2016,9,12,16,0,729.0,107.0,2.0,29.0,512.0,66.86,50.02
2016,9,12,16,15,701.0,102.5,1.9,28.5,459.5,66.18,49.81
2016,9,12,16,30,673.0,98.0,1.8,28.0,407.0,65.44,49.49
2016,9,12,16,45,631.5,92.0,1.75,28.0,352.5,63.43,48.0
2016,9,12,17,0,590.0,86.0,1.7,28.0,298.0,61.32,46.39
2016,9,12,17,15,533.5,77.5,1.55,27.5,243.5,57.03,42.93
2016,9,12,17,30,477.0,69.0,1.4,27.0,189.0,52.56,39.16
2016,9,12,17,45,387.0,57.5,1.25,26.5,138.5,45.13,32.65
2016,9,12,18,0,297.0,46.0,1.1,26.0,88.0,35.55,24.0
2016,9,12,18,15,175.5,28.5,1.1,25.5,50.5,22.33,10.73
2016,9,12,18,30,54.0,11.0,1.1,25.0,13.0,10.01,0.0
2016,9,12,18,45,27.0,5.5,1.15,24.5,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,3.5,0.55,21.5,3.5,0.0,0.0
2016,9,13,6,30,0.0,7.0,0.6,22.0,7.0,6.37,0.0
2016,9,13,6,45,0.0,23.0,0.7,22.5,23.0,20.28,9.78
2016,9,13,7,0,0.0,39.0,0.8,23.0,39.0,36.12,23.75
2016,9,13,7,15,0.0,59.5,0.95,23.5,59.5,57.32,41.55
2016,9,13,7,30,0.0,80.0,1.1,24.0,80.0,77.69,58.38
2016,9,13,7,45,2.0,102.0,1.25,24.5,102.5,100.99,77.27
2016,9,13,8,0,4.0,124.0,1.4,25.0,125.0,124.01,95.51
2016,9,13,8,15,17.0,151.0,1.35,25.5,158.5,162.09,125.64
2016,9,13,8,30,30.0,178.0,1.3,26.0,192.0,215.23,166.65
2016,9,13,8,45,109.0,214.0,1.3,26.5,274.0,342.51,264.65
2016,9,13,9,0,188.0,250.0,1.3,27.0,356.0,454.84,346.89
2016,9,13,9,15,159.0,274.5,1.2,27.0,370.0,453.13,342.2
2016,9,13,9,30,130.0,299.0,1.1,27.0,384.0,449.64,337.09
2016,9,13,9,45,90.5,305.0,1.05,27.5,366.0,396.69,296.37
2016,9,13,10,0,51.0,311.0,1.0,28.0,348.0,360.94,268.15
2016,9,13,10,15,35.5,296.5,0.95,28.0,323.0,326.16,242.09
2016,9,13,10,30,20.0,282.0,0.9,28.0,298.0,279.37,207.19
2016,9,13,10,45,21.0,294.5,0.85,28.5,311.5,290.45,214.62
2016,9,13,11,0,22.0,307.0,0.8,29.0,325.0,301.3,221.53
2016,9,13,11,15,26.0,327.0,0.8,29.0,349.5,332.78,243.8
2016,9,13,11,30,30.0,347.0,0.8,29.0,374.0,351.5,256.71
2016,9,13,11,45,113.0,398.5,0.8,29.5,499.0,474.09,343.28
2016,9,13,12,0,196.0,450.0,0.8,30.0,624.0,578.9,413.31
2016,9,13,12,15,147.0,446.5,0.85,30.0,577.5,523.61,374.33
2016,9,13,12,30,98.0,443.0,0.9,30.0,531.0,468.23,336.25
2016,9,13,12,45,247.0,416.0,1.0,30.0,635.5,542.64,390.51
2016,9,13,13,0,396.0,389.0,1.1,30.0,740.0,599.28,430.14
2016,9,13,13,15,271.5,412.0,1.2,30.0,651.0,515.77,371.47
2016,9,13,13,30,147.0,435.0,1.3,30.0,562.0,445.37,322.12
2016,9,13,13,45,189.0,420.5,1.4,30.5,579.5,441.18,319.11
2016,9,13,14,0,231.0,406.0,1.5,31.0,597.0,432.82,312.14
2016,9,13,14,15,530.0,261.5,1.6,30.5,678.0,418.08,299.23
2016,9,13,14,30,829.0,117.0,1.7,30.0,759.0,388.25,270.44
2016,9,13,14,45,806.5,120.0,1.8,30.0,720.0,328.29,221.55
2016,9,13,15,0,784.0,123.0,1.9,30.0,681.0,275.51,177.82
2016,9,13,15,15,768.0,120.0,1.95,30.0,638.0,221.38,134.02
2016,9,13,15,30,752.0,117.0,2.0,30.0,595.0,168.77,95.11
2016,9,13,15,45,730.5,113.0,2.1,30.0,547.0,109.68,59.64
2016,9,13,16,0,709.0,109.0,2.2,30.0,499.0,68.22,50.95
2016,9,13,16,15,680.0,104.0,2.15,29.5,447.5,67.26,50.5
2016,9,13,16,30,651.0,99.0,2.1,29.0,396.0,66.21,49.95
2016,9,13,16,45,608.0,93.0,2.1,29.0,341.5,64.25,48.5
2016,9,13,17,0,565.0,87.0,2.1,29.0,287.0,62.2,46.93
2016,9,13,17,15,506.5,78.5,1.9,28.0,233.5,57.96,43.63
2016,9,13,17,30,448.0,70.0,1.7,27.0,180.0,53.56,39.99
2016,9,13,17,45,357.0,57.5,1.55,26.5,131.0,43.67,31.37
2016,9,13,18,0,266.0,45.0,1.4,26.0,82.0,34.77,23.27
2016,9,13,18,15,133.0,28.0,1.4,25.5,46.5,21.93,9.7
2016,9,13,18,30,0.0,11.0,1.4,25.0,11.0,10.01,0.0
2016,9,13,18,45,0.0,5.5,1.45,25.0,5.5,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,14,6,15,31.0,7.0,1.1,21.5,8.0,0.0,0.0
2016,9,14,6,30,62.0,14.0,1.4,22.0,16.0,50.15,0.0
2016,9,14,6,45,184.5,30.5,1.7,22.5,54.0,197.16,144.06
2016,9,14,7,0,307.0,47.0,2.0,23.0,92.0,306.7,243.45
2016,9,14,7,15,390.0,59.0,2.0,23.5,142.5,395.16,317.13
2016,9,14,7,30,473.0,71.0,2.0,24.0,193.0,487.05,389.76
2016,9,14,7,45,533.0,78.0,2.0,24.5,247.0,558.5,442.62
2016,9,14,8,0,593.0,85.0,2.0,25.0,301.0,631.48,494.12
2016,9,14,8,15,630.5,91.0,2.05,25.5,354.5,684.93,529.81
2016,9,14,8,30,668.0,97.0,2.1,26.0,408.0,737.74,564.07
2016,9,14,8,45,372.0,169.0,2.15,26.5,346.0,560.15,431.45
2016,9,14,9,0,76.0,241.0,2.2,27.0,284.0,323.8,248.03
2016,9,14,9,15,418.0,178.5,2.3,27.5,444.0,616.96,471.91
2016,9,14,9,30,760.0,116.0,2.4,28.0,604.0,868.29,643.53
2016,9,14,9,45,772.5,120.0,2.5,28.5,645.5,884.92,650.12
2016,9,14,10,0,785.0,124.0,2.6,29.0,687.0,898.28,656.76
2016,9,14,10,15,467.5,253.0,2.65,29.0,592.5,732.31,540.77
2016,9,14,10,30,150.0,382.0,2.7,29.0,498.0,533.99,394.41
2016,9,14,10,45,120.0,390.5,2.8,29.5,486.0,507.06,374.32
2016,9,14,11,0,90.0,399.0,2.9,30.0,474.0,467.43,344.45
2016,9,14,11,15,71.5,394.5,2.95,30.0,455.0,439.63,323.97
2016,9,14,11,30,53.0,390.0,3.0,30.0,436.0,412.78,304.07
2016,9,14,11,45,33.0,320.0,3.1,30.0,349.0,323.85,239.47
2016,9,14,12,0,13.0,250.0,3.2,30.0,262.0,234.18,173.15
2016,9,14,12,15,14.0,265.5,3.2,30.0,279.0,247.51,183.17
2016,9,14,12,30,15.0,281.0,3.2,30.0,296.0,260.43,192.65
2016,9,14,12,45,424.0,211.0,3.25,30.5,585.5,490.32,367.37
2016,9,14,13,0,833.0,141.0,3.3,31.0,875.0,672.41,496.45
2016,9,14,13,15,424.0,209.0,3.3,31.0,583.0,440.52,326.96
2016,9,14,13,30,15.0,277.0,3.3,31.0,291.0,249.45,183.45
2016,9,14,13,45,29.5,316.5,3.3,31.0,342.0,282.38,208.27
2016,9,14,14,0,44.0,356.0,3.3,31.0,393.0,314.2,231.45
2016,9,14,14,15,112.5,366.5,3.3,31.0,454.5,335.83,246.45
2016,9,14,14,30,181.0,377.0,3.3,31.0,516.0,353.94,257.79
2016,9,14,14,45,474.5,253.5,3.35,31.0,594.5,322.33,226.11
2016,9,14,15,0,768.0,130.0,3.4,31.0,673.0,273.75,176.99
2016,9,14,15,15,752.0,126.5,3.4,30.5,630.0,220.17,133.9
2016,9,14,15,30,736.0,123.0,3.4,30.0,587.0,161.11,90.42
2016,9,14,15,45,718.0,117.0,3.4,30.0,540.0,108.4,60.26
2016,9,14,16,0,700.0,111.0,3.4,30.0,493.0,69.71,52.23
2016,9,14,16,15,671.0,106.0,3.25,29.5,441.5,68.81,51.83
2016,9,14,16,30,642.0,101.0,3.1,29.0,390.0,67.84,51.33
2016,9,14,16,45,610.0,92.0,3.0,29.0,337.5,63.75,48.11
2016,9,14,17,0,578.0,83.0,2.9,29.0,285.0,59.37,44.58
2016,9,14,17,15,520.0,74.5,2.55,28.5,231.5,54.98,41.02
2016,9,14,17,30,462.0,66.0,2.2,28.0,178.0,50.41,37.14
2016,9,14,17,45,377.5,54.0,1.9,27.5,129.0,42.46,30.16
2016,9,14,18,0,293.0,42.0,1.6,27.0,80.0,32.57,21.24
2016,9,14,18,15,167.5,25.5,1.55,26.5,44.5,20.04,7.4
2016,9,14,18,30,42.0,9.0,1.5,26.0,9.0,8.19,0.0
2016,9,14,18,45,21.0,4.5,1.5,25.5,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.95,21.5,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.2,22.0,11.0,25.95,0.0
2016,9,15,6,45,100.5,33.0,1.55,22.5,46.0,133.19,94.88
2016,9,15,7,0,173.0,56.0,1.9,23.0,81.0,215.05,169.79
2016,9,15,7,15,242.0,77.0,1.8,23.5,129.0,294.77,236.66
2016,9,15,7,30,311.0,98.0,1.7,24.0,177.0,378.82,304.07
2016,9,15,7,45,365.0,113.5,1.65,25.0,228.5,462.7,367.12
2016,9,15,8,0,419.0,129.0,1.6,26.0,280.0,534.34,418.27
2016,9,15,8,15,459.5,141.0,1.65,26.5,332.0,591.55,458.09
2016,9,15,8,30,500.0,153.0,1.7,27.0,384.0,648.95,496.86
2016,9,15,8,45,534.0,161.0,1.75,27.5,434.5,695.35,526.93
2016,9,15,9,0,568.0,169.0,1.8,28.0,485.0,740.75,555.64
2016,9,15,9,15,592.0,176.0,1.85,28.0,531.5,781.25,581.37
2016,9,15,9,30,616.0,183.0,1.9,28.0,578.0,813.1,601.12
2016,9,15,9,45,430.0,259.0,2.0,28.5,543.5,713.83,527.48
2016,9,15,10,0,244.0,335.0,2.1,29.0,509.0,585.15,433.1
2016,9,15,10,15,237.0,355.0,2.15,29.0,531.5,593.45,438.52
2016,9,15,10,30,230.0,375.0,2.2,29.0,554.0,600.31,442.08
2016,9,15,10,45,266.0,383.0,2.3,29.5,597.5,646.54,473.13
2016,9,15,11,0,302.0,391.0,2.4,30.0,641.0,675.51,491.99
2016,9,15,11,15,504.0,304.5,2.45,30.0,733.0,765.86,557.5
2016,9,15,11,30,706.0,218.0,2.5,30.0,825.0,840.49,610.54
2016,9,15,11,45,514.5,319.0,2.55,30.5,765.0,748.69,542.59
2016,9,15,12,0,323.0,420.0,2.6,31.0,705.0,658.01,475.93
2016,9,15,12,15,168.5,343.5,2.6,31.0,492.5,446.24,327.51
2016,9,15,12,30,14.0,267.0,2.6,31.0,280.0,247.22,181.32
2016,9,15,12,45,351.5,251.0,2.65,31.0,560.5,473.59,352.09
2016,9,15,13,0,689.0,235.0,2.7,31.0,841.0,657.78,481.57
2016,9,15,13,15,479.0,327.0,2.7,31.0,745.0,569.16,414.99
2016,9,15,13,30,269.0,419.0,2.7,31.0,649.0,495.98,360.93
2016,9,15,13,45,145.0,358.5,2.75,31.0,482.5,369.91,270.95
2016,9,15,14,0,21.0,298.0,2.8,31.0,316.0,264.68,194.75
2016,9,15,14,15,135.0,332.5,2.8,31.0,437.0,319.73,234.3
2016,9,15,14,30,249.0,367.0,2.8,31.0,558.0,369.58,267.37
2016,9,15,14,45,446.5,280.0,2.8,31.0,602.0,330.83,232.29
2016,9,15,15,0,644.0,193.0,2.8,31.0,646.0,281.95,186.64
2016,9,15,15,15,625.0,187.0,2.8,30.5,604.0,232.2,147.73
2016,9,15,15,30,606.0,181.0,2.8,30.0,562.0,184.67,113.89
2016,9,15,15,45,584.5,172.5,2.8,30.0,515.5,138.21,88.01
2016,9,15,16,0,563.0,164.0,2.8,30.0,469.0,106.2,82.12
2016,9,15,16,15,530.5,154.5,2.65,29.5,418.5,102.45,79.55
2016,9,15,16,30,498.0,145.0,2.5,29.0,368.0,98.45,76.72
2016,9,15,16,45,462.5,131.5,2.45,29.0,316.5,91.4,71.15
2016,9,15,17,0,427.0,118.0,2.4,29.0,265.0,83.95,65.14
2016,9,15,17,15,369.5,103.0,2.1,28.5,213.5,74.87,57.73
2016,9,15,17,30,312.0,88.0,1.8,28.0,162.0,65.37,49.69
2016,9,15,17,45,241.5,67.5,1.55,27.5,115.5,52.52,38.53
2016,9,15,18,0,171.0,47.0,1.3,27.0,69.0,37.16,24.9
2016,9,15,18,15,85.5,23.5,1.25,26.5,34.5,19.12,5.57
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,15,30.0,6.0,0.6,21.5,7.0,0.0,0.0
2016,9,16,6,30,60.0,12.0,0.7,22.0,14.0,46.95,0.0
2016,9,16,6,45,182.0,29.0,0.8,22.5,52.0,193.19,137.85
2016,9,16,7,0,304.0,46.0,0.9,23.0,90.0,302.63,238.01
2016,9,16,7,15,387.5,58.0,0.9,23.5,140.0,390.8,310.35
2016,9,16,7,30,471.0,70.0,0.9,24.0,190.0,482.61,381.56
2016,9,16,7,45,529.0,78.5,0.9,25.0,244.0,553.94,432.18
2016,9,16,8,0,587.0,87.0,0.9,26.0,298.0,626.75,481.12
2016,9,16,8,15,625.5,93.0,1.0,26.5,352.0,680.69,516.65
2016,9,16,8,30,664.0,99.0,1.1,27.0,406.0,734.0,550.86
2016,9,16,8,45,691.0,104.5,1.2,27.5,457.0,775.3,576.19
2016,9,16,9,0,718.0,110.0,1.3,28.0,508.0,814.69,599.96
2016,9,16,9,15,738.5,114.0,1.3,28.5,555.0,838.96,612.33
2016,9,16,9,30,759.0,118.0,1.3,29.0,602.0,865.87,626.48
2016,9,16,9,45,775.0,121.0,1.3,29.5,644.5,884.41,635.15
2016,9,16,10,0,791.0,124.0,1.3,30.0,687.0,899.7,641.88
2016,9,16,10,15,802.5,126.0,1.3,30.0,722.5,906.26,644.52
2016,9,16,10,30,814.0,128.0,1.3,30.0,758.0,909.34,645.22
2016,9,16,10,45,521.0,267.0,1.3,30.5,675.5,772.68,552.47
2016,9,16,11,0,228.0,406.0,1.3,31.0,593.0,610.6,437.34
2016,9,16,11,15,534.0,271.0,1.3,31.0,724.0,757.59,543.06
2016,9,16,11,30,840.0,136.0,1.3,31.0,855.0,860.56,610.61
2016,9,16,11,45,422.0,147.0,1.35,31.5,508.5,507.83,373.08
2016,9,16,12,0,4.0,158.0,1.4,32.0,162.0,144.14,103.62
2016,9,16,12,15,135.5,298.0,1.4,32.0,418.0,379.04,278.37
2016,9,16,12,30,267.0,438.0,1.4,32.0,674.0,591.47,423.83
2016,9,16,12,45,567.5,280.0,1.45,32.0,778.0,646.24,464.28
2016,9,16,13,0,868.0,122.0,1.5,32.0,882.0,673.2,485.45
2016,9,16,13,15,464.5,257.5,1.55,32.0,663.5,501.81,363.35
2016,9,16,13,30,61.0,393.0,1.6,32.0,445.0,365.69,264.49
2016,9,16,13,45,456.5,255.0,1.65,32.5,628.0,437.7,316.68
2016,9,16,14,0,852.0,117.0,1.7,33.0,811.0,483.51,343.71
2016,9,16,14,15,844.0,115.5,1.75,32.5,781.0,431.08,302.35
2016,9,16,14,30,836.0,114.0,1.8,32.0,751.0,378.19,259.85
2016,9,16,14,45,817.0,115.5,1.9,32.0,713.0,317.69,210.72
2016,9,16,15,0,798.0,117.0,2.0,32.0,675.0,264.17,166.62
2016,9,16,15,15,782.5,114.0,2.0,32.0,631.5,209.44,123.05
2016,9,16,15,30,767.0,111.0,2.0,32.0,588.0,156.16,85.19
2016,9,16,15,45,745.5,107.0,2.05,32.0,540.0,103.55,57.86
2016,9,16,16,0,724.0,103.0,2.1,32.0,492.0,65.16,48.06
2016,9,16,16,15,695.0,98.0,2.05,31.5,440.0,63.99,47.43
2016,9,16,16,30,666.0,93.0,2.0,31.0,388.0,62.73,46.69
2016,9,16,16,45,624.5,87.0,1.95,31.0,333.5,60.56,45.06
2016,9,16,17,0,583.0,81.0,1.9,31.0,279.0,58.3,43.3
2016,9,16,17,15,523.5,72.5,1.7,30.0,225.5,53.82,39.77
2016,9,16,17,30,464.0,64.0,1.5,29.0,172.0,49.18,35.91
2016,9,16,17,45,376.5,51.5,1.3,28.5,123.0,40.69,28.46
2016,9,16,18,0,289.0,39.0,1.1,28.0,74.0,30.35,19.12
2016,9,16,18,15,144.5,19.5,1.1,27.5,37.0,15.32,1.92
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.1,21.5,7.0,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.3,22.0,14.0,61.85,0.0
2016,9,17,6,45,215.5,27.0,1.55,23.0,52.5,212.91,150.57
2016,9,17,7,0,346.0,42.0,1.8,24.0,91.0,328.05,258.24
2016,9,17,7,15,431.0,52.5,1.7,24.5,142.0,415.28,330.62
2016,9,17,7,30,516.0,63.0,1.6,25.0,193.0,507.54,401.93
2016,9,17,7,45,568.5,70.5,1.55,26.0,247.0,574.23,449.31
2016,9,17,8,0,621.0,78.0,1.5,27.0,301.0,642.11,494.87
2016,9,17,8,15,658.0,84.0,1.35,27.5,355.0,695.44,528.09
2016,9,17,8,30,695.0,90.0,1.2,28.0,409.0,748.07,559.25
2016,9,17,8,45,718.0,95.5,1.05,28.5,459.5,786.34,579.4
2016,9,17,9,0,741.0,101.0,0.9,29.0,510.0,818.04,594.51
2016,9,17,9,15,760.5,104.5,0.8,29.5,557.5,846.39,607.68
2016,9,17,9,30,780.0,108.0,0.7,30.0,605.0,871.91,618.73
2016,9,17,9,45,439.0,220.0,0.6,30.5,503.5,677.27,486.43
2016,9,17,10,0,98.0,332.0,0.5,31.0,402.0,427.94,308.85
2016,9,17,10,15,60.0,309.0,0.55,31.0,352.5,362.05,263.64
2016,9,17,10,30,22.0,286.0,0.6,31.0,303.0,285.0,207.94
2016,9,17,10,45,131.0,344.0,0.7,31.5,451.0,467.57,338.98
2016,9,17,11,0,240.0,402.0,0.8,32.0,599.0,616.48,438.64
2016,9,17,11,15,275.0,405.0,0.85,32.0,636.0,649.98,459.47
2016,9,17,11,30,310.0,408.0,0.9,32.0,673.0,668.26,471.58
2016,9,17,11,45,578.0,272.0,1.0,32.0,774.5,754.71,534.26
2016,9,17,12,0,846.0,136.0,1.1,32.0,876.0,808.4,572.15
2016,9,17,12,15,473.5,286.5,1.15,32.0,701.0,635.95,454.07
2016,9,17,12,30,101.0,437.0,1.2,32.0,526.0,463.08,331.01
2016,9,17,12,45,228.0,421.0,1.25,32.5,620.5,528.25,378.1
2016,9,17,13,0,355.0,405.0,1.3,33.0,715.0,579.48,412.52
2016,9,17,13,15,597.0,269.5,1.35,33.0,780.0,587.95,420.3
2016,9,17,13,30,839.0,134.0,1.4,33.0,845.0,577.97,413.78
2016,9,17,13,45,465.0,261.5,1.5,33.0,654.0,445.08,319.26
2016,9,17,14,0,91.0,389.0,1.6,33.0,463.0,358.67,258.49
2016,9,17,14,15,451.0,257.5,1.65,33.0,602.0,374.81,266.38
2016,9,17,14,30,811.0,126.0,1.7,33.0,741.0,369.86,252.97
2016,9,17,14,45,558.5,218.5,1.75,33.0,632.5,314.6,214.05
2016,9,17,15,0,306.0,311.0,1.8,33.0,524.0,291.26,202.47
2016,9,17,15,15,513.0,220.0,1.85,32.5,549.5,232.32,150.47
2016,9,17,15,30,720.0,129.0,1.9,32.0,575.0,153.82,85.58
2016,9,17,15,45,697.5,124.0,1.95,32.0,527.0,102.64,59.63
2016,9,17,16,0,675.0,119.0,2.0,32.0,479.0,75.72,56.7
2016,9,17,16,15,644.0,113.0,1.95,31.5,427.0,74.35,55.95
2016,9,17,16,30,613.0,107.0,1.9,31.0,375.0,72.88,55.08
2016,9,17,16,45,569.5,99.0,1.85,31.0,321.5,69.67,52.62
2016,9,17,17,0,526.0,91.0,1.8,31.0,268.0,66.29,49.95
2016,9,17,17,15,464.0,80.5,1.65,30.0,215.0,59.24,44.29
2016,9,17,17,30,402.0,70.0,1.5,29.0,162.0,52.5,38.66
2016,9,17,17,45,312.5,55.5,1.35,28.5,114.5,42.35,29.79
2016,9,17,18,0,223.0,41.0,1.2,28.0,67.0,31.85,20.2
2016,9,17,18,15,111.5,20.5,1.2,27.5,33.5,16.12,0.23
2016,9,17,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.0,5.5,1.35,23.0,6.0,0.0,0.0
2016,9,18,6,30,34.0,11.0,1.6,23.0,12.0,30.33,0.0
2016,9,18,6,45,140.5,30.0,1.85,23.5,48.0,166.97,115.19
2016,9,18,7,0,247.0,49.0,2.1,24.0,84.0,268.1,210.87
2016,9,18,7,15,332.5,63.5,2.2,24.5,133.0,354.06,283.25
2016,9,18,7,30,418.0,78.0,2.3,25.0,182.0,446.23,357.24
2016,9,18,7,45,480.5,87.0,2.4,25.5,235.5,517.46,411.86
2016,9,18,8,0,543.0,96.0,2.5,26.0,289.0,598.9,471.08
2016,9,18,8,15,583.5,103.0,2.45,26.5,342.0,654.62,508.65
2016,9,18,8,30,624.0,110.0,2.4,27.0,395.0,709.76,544.6
2016,9,18,8,45,654.5,115.5,2.35,27.5,446.0,753.19,571.27
2016,9,18,9,0,685.0,121.0,2.3,28.0,497.0,794.86,596.14
2016,9,18,9,15,706.5,125.5,2.15,28.0,544.0,824.93,613.11
2016,9,18,9,30,728.0,130.0,2.0,28.0,591.0,852.38,628.08
2016,9,18,9,45,743.0,134.0,1.9,28.5,632.5,870.29,635.77
2016,9,18,10,0,758.0,138.0,1.8,29.0,674.0,879.94,638.11
2016,9,18,10,15,770.0,140.5,1.65,29.5,709.0,887.28,638.52
2016,9,18,10,30,782.0,143.0,1.5,30.0,744.0,891.17,636.75
2016,9,18,10,45,791.0,145.0,1.4,30.5,772.0,888.3,631.38
2016,9,18,11,0,800.0,147.0,1.3,31.0,800.0,881.92,624.02
2016,9,18,11,15,806.0,148.0,1.15,31.0,820.5,868.39,612.89
2016,9,18,11,30,812.0,149.0,1.0,31.0,841.0,851.5,599.79
2016,9,18,11,45,842.0,133.0,0.85,31.5,859.0,828.2,581.61
2016,9,18,12,0,872.0,117.0,0.7,32.0,877.0,808.67,565.97
2016,9,18,12,15,607.0,265.0,0.6,32.0,795.0,716.72,502.21
2016,9,18,12,30,342.0,413.0,0.5,32.0,713.0,621.53,434.51
2016,9,18,12,45,410.0,383.5,0.45,32.0,741.0,620.66,434.92
2016,9,18,13,0,478.0,354.0,0.4,32.0,769.0,614.32,430.26
2016,9,18,13,15,474.0,346.5,0.45,32.0,753.0,575.75,404.51
2016,9,18,13,30,470.0,339.0,0.5,32.0,737.0,536.81,378.17
2016,9,18,13,45,663.0,225.0,0.6,32.0,769.5,511.14,360.99
2016,9,18,14,0,856.0,111.0,0.7,32.0,802.0,473.75,332.56
2016,9,18,14,15,601.0,224.0,0.75,32.0,700.5,404.66,282.88
2016,9,18,14,30,346.0,337.0,0.8,32.0,599.0,369.61,259.59
2016,9,18,14,45,577.5,223.0,0.9,32.0,633.0,320.55,216.74
2016,9,18,15,0,809.0,109.0,1.0,32.0,667.0,253.72,156.82
2016,9,18,15,15,793.5,106.0,1.05,32.0,624.0,198.49,113.72
2016,9,18,15,30,778.0,103.0,1.1,32.0,581.0,144.69,76.74
2016,9,18,15,45,757.5,99.0,1.15,32.0,533.0,91.64,51.39
2016,9,18,16,0,737.0,95.0,1.2,32.0,485.0,66.95,49.54
2016,9,18,16,15,708.0,90.5,1.15,31.5,433.0,59.42,43.68
2016,9,18,16,30,679.0,86.0,1.1,31.0,381.0,58.26,43.01
2016,9,18,16,45,639.5,80.0,1.1,31.0,327.0,55.86,41.17
2016,9,18,17,0,600.0,74.0,1.1,31.0,273.0,53.35,39.18
2016,9,18,17,15,539.0,66.0,1.0,30.0,219.0,49.01,35.73
2016,9,18,17,30,478.0,58.0,0.9,29.0,165.0,44.52,31.95
2016,9,18,17,45,382.5,46.5,0.85,28.5,116.5,36.68,25.03
2016,9,18,18,0,287.0,35.0,0.8,28.0,68.0,28.53,17.37
2016,9,18,18,15,143.5,17.5,0.85,27.5,34.0,13.79,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,15,24.0,5.5,1.25,22.5,6.0,0.0,0.0
2016,9,19,6,30,48.0,11.0,1.5,23.0,12.0,38.62,0.0
2016,9,19,6,45,188.0,27.0,1.75,23.5,50.0,190.63,130.18
2016,9,19,7,0,328.0,43.0,2.0,24.0,88.0,315.37,247.99
2016,9,19,7,15,417.5,53.0,2.1,24.5,138.5,404.55,322.88
2016,9,19,7,30,507.0,63.0,2.2,25.0,189.0,498.77,397.42
2016,9,19,7,45,571.5,69.0,2.35,26.0,244.5,572.43,451.7
2016,9,19,8,0,636.0,75.0,2.5,27.0,300.0,647.93,504.73
2016,9,19,8,15,674.0,80.0,2.45,27.5,354.5,700.89,539.5
2016,9,19,8,30,712.0,85.0,2.4,28.0,409.0,748.63,569.46
2016,9,19,8,45,739.5,88.5,2.35,29.0,461.0,788.94,592.26
2016,9,19,9,0,767.0,92.0,2.3,30.0,513.0,827.16,613.02
2016,9,19,9,15,786.5,95.5,2.15,30.0,560.5,855.63,628.47
2016,9,19,9,30,806.0,99.0,2.0,30.0,608.0,881.2,641.82
2016,9,19,9,45,821.0,101.0,1.95,30.5,650.0,897.67,648.78
2016,9,19,10,0,836.0,103.0,1.9,31.0,692.0,901.93,648.02
2016,9,19,10,15,846.5,105.0,1.85,31.5,727.5,907.7,648.49
2016,9,19,10,30,857.0,107.0,1.8,32.0,763.0,909.94,646.84
2016,9,19,10,45,866.0,107.5,1.8,32.5,791.5,905.63,641.79
2016,9,19,11,0,875.0,108.0,1.8,33.0,820.0,897.73,634.71
2016,9,19,11,15,880.0,109.0,1.85,33.0,840.5,883.24,625.45
2016,9,19,11,30,885.0,110.0,1.9,33.0,861.0,865.27,614.11
2016,9,19,11,45,890.0,109.0,1.95,33.5,873.5,841.95,598.2
2016,9,19,12,0,895.0,108.0,2.0,34.0,886.0,815.35,580.27
2016,9,19,12,15,895.5,108.5,2.05,34.0,889.0,783.54,560.13
2016,9,19,12,30,896.0,109.0,2.1,34.0,892.0,748.89,538.04
2016,9,19,12,45,895.5,108.0,2.2,34.0,886.5,709.56,511.43
2016,9,19,13,0,895.0,107.0,2.3,34.0,881.0,667.83,482.26
2016,9,19,13,15,891.5,106.5,2.35,34.0,867.0,622.52,449.53
2016,9,19,13,30,888.0,106.0,2.4,34.0,853.0,575.41,414.61
2016,9,19,13,45,883.0,104.5,2.5,34.5,830.5,525.14,375.77
2016,9,19,14,0,878.0,103.0,2.6,35.0,808.0,473.65,334.94
2016,9,19,14,15,869.5,101.5,2.6,34.5,777.5,419.78,292.36
2016,9,19,14,30,861.0,100.0,2.6,34.0,747.0,365.47,248.21
2016,9,19,14,45,850.0,98.0,2.65,34.0,709.5,309.89,201.98
2016,9,19,15,0,839.0,96.0,2.7,34.0,672.0,254.6,156.26
2016,9,19,15,15,824.0,93.5,2.7,33.5,628.5,198.84,112.8
2016,9,19,15,30,809.0,91.0,2.7,33.0,585.0,135.55,69.19
2016,9,19,15,45,788.0,88.0,2.75,33.0,536.0,81.49,44.63
2016,9,19,16,0,767.0,85.0,2.8,33.0,487.0,60.15,43.84
2016,9,19,16,15,739.0,81.0,2.65,32.5,434.5,58.88,43.08
2016,9,19,16,30,711.0,77.0,2.5,32.0,382.0,57.55,42.25
2016,9,19,16,45,671.0,72.0,2.45,32.0,327.5,50.38,36.45
2016,9,19,17,0,631.0,67.0,2.4,32.0,273.0,48.31,34.83
2016,9,19,17,15,569.5,60.0,2.15,31.0,218.5,44.5,31.8
2016,9,19,17,30,508.0,53.0,1.9,30.0,164.0,40.58,28.48
2016,9,19,17,45,409.0,42.5,1.65,29.5,115.0,33.41,22.14
2016,9,19,18,0,310.0,32.0,1.4,29.0,66.0,25.98,15.06
2016,9,19,18,15,155.0,16.0,1.4,28.5,33.0,12.95,0.0
2016,9,19,18,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
