Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,45,166.0,14.5,1.05,11.5,29.0,112.05,0.0
2016,10,10,7,0,332.0,29.0,1.1,12.0,58.0,287.11,216.95
2016,10,10,7,15,441.0,40.0,1.2,12.5,109.0,384.13,313.56
2016,10,10,7,30,550.0,51.0,1.3,13.0,160.0,488.48,401.68
2016,10,10,7,45,617.0,58.5,1.4,14.0,216.5,562.78,460.1
2016,10,10,8,0,684.0,66.0,1.5,15.0,273.0,638.85,516.57
2016,10,10,8,15,726.0,71.5,1.35,16.0,329.0,688.52,548.62
2016,10,10,8,30,768.0,77.0,1.2,17.0,385.0,742.93,582.18
2016,10,10,8,45,798.5,80.5,1.05,18.0,438.5,783.84,604.35
2016,10,10,9,0,829.0,84.0,0.9,19.0,492.0,822.42,623.81
2016,10,10,9,15,849.5,87.5,0.9,20.0,540.5,849.79,637.32
2016,10,10,9,30,870.0,91.0,0.9,21.0,589.0,874.0,648.65
2016,10,10,9,45,885.0,93.5,0.9,22.0,632.0,881.01,648.7
2016,10,10,10,0,900.0,96.0,0.9,23.0,675.0,892.5,652.01
2016,10,10,10,15,911.0,98.0,0.85,23.0,710.5,896.33,652.07
2016,10,10,10,30,922.0,100.0,0.8,23.0,746.0,896.4,649.97
2016,10,10,10,45,929.5,101.5,0.8,23.5,773.5,889.18,643.09
2016,10,10,11,0,937.0,103.0,0.8,24.0,801.0,878.18,634.09
2016,10,10,11,15,942.0,103.5,0.8,24.5,820.5,860.38,620.97
2016,10,10,11,30,947.0,104.0,0.8,25.0,840.0,838.97,605.76
2016,10,10,11,45,952.0,103.0,0.8,25.5,851.0,812.53,587.48
2016,10,10,12,0,957.0,102.0,0.8,26.0,862.0,782.66,567.09
2016,10,10,12,15,957.0,102.0,0.85,26.0,863.0,746.99,543.29
2016,10,10,12,30,957.0,102.0,0.9,26.0,864.0,708.41,516.65
2016,10,10,12,45,955.0,102.0,0.95,26.0,856.0,665.89,486.54
2016,10,10,13,0,953.0,102.0,1.0,26.0,848.0,620.94,453.8
2016,10,10,13,15,949.0,101.0,1.05,26.0,831.0,571.9,417.1
2016,10,10,13,30,945.0,100.0,1.1,26.0,814.0,521.06,377.8
2016,10,10,13,45,938.0,98.5,1.15,26.5,788.5,466.98,334.13
2016,10,10,14,0,931.0,97.0,1.2,27.0,763.0,411.84,288.42
2016,10,10,14,15,921.0,95.5,1.2,27.0,729.5,354.98,240.84
2016,10,10,14,30,911.0,94.0,1.2,27.0,696.0,297.83,192.59
2016,10,10,14,45,899.0,91.0,1.3,27.0,655.5,239.15,144.3
2016,10,10,15,0,887.0,88.0,1.4,27.0,615.0,180.93,99.89
2016,10,10,15,15,868.5,85.5,1.45,26.5,568.0,115.12,58.42
2016,10,10,15,30,850.0,83.0,1.5,26.0,521.0,59.78,44.89
2016,10,10,15,45,825.0,79.0,1.55,26.0,469.5,58.25,43.82
2016,10,10,16,0,800.0,75.0,1.6,26.0,418.0,56.67,42.65
2016,10,10,16,15,763.0,70.5,1.45,25.0,362.5,54.57,41.19
2016,10,10,16,30,726.0,66.0,1.3,24.0,307.0,52.44,39.64
2016,10,10,16,45,670.5,59.5,1.15,23.5,250.5,44.29,32.73
2016,10,10,17,0,615.0,53.0,1.0,23.0,194.0,40.59,29.5
2016,10,10,17,15,522.5,44.0,1.05,22.0,140.5,34.55,24.08
2016,10,10,17,30,430.0,35.0,1.1,21.0,87.0,28.38,18.17
2016,10,10,17,45,215.0,17.5,1.15,20.0,43.5,13.96,2.0
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.5,14.0,0.75,14.5,28.0,106.74,0.0
2016,10,11,7,0,317.0,28.0,0.7,15.0,56.0,275.75,202.78
2016,10,11,7,15,428.5,39.0,0.75,15.5,106.0,373.33,299.65
2016,10,11,7,30,540.0,50.0,0.8,16.0,156.0,478.6,386.75
2016,10,11,7,45,604.0,57.5,0.85,17.0,211.0,550.1,441.59
2016,10,11,8,0,668.0,65.0,0.9,18.0,266.0,623.25,494.42
2016,10,11,8,15,710.5,70.0,0.95,19.0,321.0,672.23,527.03
2016,10,11,8,30,753.0,75.0,1.0,20.0,376.0,725.91,561.67
2016,10,11,8,45,782.5,79.0,1.1,21.0,428.0,766.16,586.31
2016,10,11,9,0,812.0,83.0,1.2,22.0,480.0,804.14,608.91
2016,10,11,9,15,832.5,86.0,1.2,22.5,527.5,830.61,623.24
2016,10,11,9,30,853.0,89.0,1.2,23.0,575.0,854.0,635.49
2016,10,11,9,45,868.5,91.5,1.2,24.0,617.0,861.44,635.96
2016,10,11,10,0,884.0,94.0,1.2,25.0,659.0,873.33,639.66
2016,10,11,10,15,895.0,95.5,1.2,25.5,694.0,876.65,639.07
2016,10,11,10,30,906.0,97.0,1.2,26.0,729.0,876.3,636.39
2016,10,11,10,45,914.0,98.0,1.25,26.5,756.0,869.18,630.24
2016,10,11,11,0,922.0,99.0,1.3,27.0,783.0,858.34,621.92
2016,10,11,11,15,926.5,100.0,1.35,27.0,802.0,841.01,610.76
2016,10,11,11,30,931.0,101.0,1.4,27.0,821.0,820.11,597.39
2016,10,11,11,45,936.5,100.0,1.45,27.5,831.5,794.51,579.8
2016,10,11,12,0,942.0,99.0,1.5,28.0,842.0,765.49,560.01
2016,10,11,12,15,942.0,99.0,1.55,28.0,843.5,730.4,535.64
2016,10,11,12,30,942.0,99.0,1.6,28.0,845.0,692.44,508.61
2016,10,11,12,45,940.5,98.0,1.7,28.5,837.0,649.98,477.16
2016,10,11,13,0,939.0,97.0,1.8,29.0,829.0,605.15,443.17
2016,10,11,13,15,935.0,96.5,1.8,29.0,812.5,557.29,406.39
2016,10,11,13,30,931.0,96.0,1.8,29.0,796.0,507.64,367.2
2016,10,11,13,45,925.0,94.0,1.85,29.0,771.0,454.37,324.38
2016,10,11,14,0,919.0,92.0,1.9,29.0,746.0,399.99,279.42
2016,10,11,14,15,909.5,90.5,1.9,29.0,713.0,344.06,232.28
2016,10,11,14,30,900.0,89.0,1.9,29.0,680.0,287.82,184.6
2016,10,11,14,45,883.5,88.0,1.95,29.0,639.5,230.59,137.63
2016,10,11,15,0,867.0,87.0,2.0,29.0,599.0,174.28,95.25
2016,10,11,15,15,849.0,84.5,2.0,28.5,553.0,109.78,55.49
2016,10,11,15,30,831.0,82.0,2.0,28.0,507.0,59.06,43.93
2016,10,11,15,45,805.5,78.0,2.0,28.0,456.0,57.5,42.83
2016,10,11,16,0,780.0,74.0,2.0,28.0,405.0,55.9,41.64
2016,10,11,16,15,743.5,69.5,1.75,27.0,351.0,53.79,40.18
2016,10,11,16,30,707.0,65.0,1.5,26.0,297.0,51.64,38.63
2016,10,11,16,45,651.5,58.5,1.3,25.5,242.0,43.55,31.8
2016,10,11,17,0,596.0,52.0,1.1,25.0,187.0,39.84,28.56
2016,10,11,17,15,502.0,43.0,1.1,24.0,134.5,33.78,23.16
2016,10,11,17,30,408.0,34.0,1.1,23.0,82.0,27.59,17.23
2016,10,11,17,45,204.0,17.0,1.1,22.0,41.0,13.6,0.35
2016,10,11,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,6,45,125.0,15.0,1.2,17.5,26.0,87.47,0.0
2016,10,12,7,0,250.0,30.0,1.3,18.0,52.0,232.89,167.23
2016,10,12,7,15,362.5,43.0,1.55,18.5,100.0,332.39,266.11
2016,10,12,7,30,475.0,56.0,1.8,19.0,148.0,438.44,355.39
2016,10,12,7,45,550.0,63.0,2.1,20.0,202.5,515.77,417.65
2016,10,12,8,0,625.0,70.0,2.4,21.0,257.0,595.06,477.72
2016,10,12,8,15,669.5,76.0,2.55,21.5,310.5,650.57,517.81
2016,10,12,8,30,714.0,82.0,2.7,22.0,364.0,705.47,556.15
2016,10,12,8,45,455.5,147.0,2.85,23.0,336.0,573.39,453.4
2016,10,12,9,0,197.0,212.0,3.0,24.0,308.0,405.16,318.99
2016,10,12,9,15,513.0,152.5,3.0,24.5,435.5,631.53,494.04
2016,10,12,9,30,829.0,93.0,3.0,25.0,563.0,835.33,636.07
2016,10,12,9,45,847.0,94.5,3.05,26.0,604.5,851.26,641.52
2016,10,12,10,0,865.0,96.0,3.1,27.0,646.0,856.23,641.04
2016,10,12,10,15,876.0,97.5,3.1,27.5,680.5,859.53,640.62
2016,10,12,10,30,887.0,99.0,3.1,28.0,715.0,859.23,637.94
2016,10,12,10,45,895.0,100.5,3.15,28.5,741.5,852.77,631.62
2016,10,12,11,0,903.0,102.0,3.2,29.0,768.0,842.65,623.06
2016,10,12,11,15,907.5,103.0,3.2,29.0,786.5,825.6,610.95
2016,10,12,11,30,912.0,104.0,3.2,29.0,805.0,805.06,596.63
2016,10,12,11,45,915.0,104.0,3.2,29.5,815.0,779.02,577.51
2016,10,12,12,0,918.0,104.0,3.2,30.0,825.0,749.76,556.07
2016,10,12,12,15,918.0,104.0,3.15,30.0,826.0,715.37,530.57
2016,10,12,12,30,918.0,104.0,3.1,30.0,827.0,678.2,502.72
2016,10,12,12,45,916.5,103.0,3.1,30.5,819.5,636.63,470.46
2016,10,12,13,0,915.0,102.0,3.1,31.0,812.0,592.75,435.93
2016,10,12,13,15,910.5,101.5,3.05,31.0,795.0,545.67,399.03
2016,10,12,13,30,906.0,101.0,3.0,31.0,778.0,496.9,359.91
2016,10,12,13,45,899.5,99.5,2.95,31.0,753.5,445.05,317.51
2016,10,12,14,0,893.0,98.0,2.9,31.0,729.0,392.16,273.29
2016,10,12,14,15,883.0,96.0,2.85,31.0,696.5,337.06,226.72
2016,10,12,14,30,873.0,94.0,2.8,31.0,664.0,281.75,179.9
2016,10,12,14,45,858.0,92.5,2.75,31.0,624.0,225.94,134.24
2016,10,12,15,0,843.0,91.0,2.7,31.0,584.0,163.3,87.43
2016,10,12,15,15,823.5,88.0,2.6,30.5,538.5,107.57,55.19
2016,10,12,15,30,804.0,85.0,2.5,30.0,493.0,61.17,45.32
2016,10,12,15,45,777.0,81.0,2.4,30.0,442.5,59.7,44.3
2016,10,12,16,0,750.0,77.0,2.3,30.0,392.0,58.2,43.21
2016,10,12,16,15,711.5,72.0,2.0,29.5,338.5,55.79,41.42
2016,10,12,16,30,673.0,67.0,1.7,29.0,285.0,48.65,35.59
2016,10,12,16,45,613.5,60.5,1.4,28.5,231.0,45.11,32.68
2016,10,12,17,0,554.0,54.0,1.1,28.0,177.0,41.51,29.55
2016,10,12,17,15,457.0,44.5,1.05,27.0,126.0,35.13,23.91
2016,10,12,17,30,360.0,35.0,1.0,26.0,75.0,28.6,17.66
2016,10,12,17,45,180.0,17.5,1.0,25.0,37.5,14.14,0.0
2016,10,12,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,13.0,0.65,19.0,13.0,11.82,0.0
2016,10,13,7,0,0.0,26.0,0.8,19.0,26.0,26.2,13.35
2016,10,13,7,15,21.0,48.5,0.9,19.5,52.5,73.4,54.78
2016,10,13,7,30,42.0,71.0,1.0,20.0,79.0,113.72,89.42
2016,10,13,7,45,61.5,93.5,1.1,20.5,109.5,152.79,122.37
2016,10,13,8,0,81.0,116.0,1.2,21.0,140.0,192.08,154.63
2016,10,13,8,15,40.5,60.5,1.2,21.5,72.5,98.36,77.26
2016,10,13,8,30,0.0,5.0,1.2,22.0,5.0,4.4,0.0
2016,10,13,8,45,0.0,6.0,1.2,22.5,6.0,5.28,0.0
2016,10,13,9,0,0.0,7.0,1.2,23.0,7.0,6.16,0.0
2016,10,13,9,15,46.0,129.5,1.2,23.5,155.5,165.07,129.45
2016,10,13,9,30,92.0,252.0,1.2,24.0,304.0,338.86,262.55
2016,10,13,9,45,127.0,275.0,1.3,24.5,352.5,404.32,309.81
2016,10,13,10,0,162.0,298.0,1.4,25.0,401.0,453.64,345.0
2016,10,13,10,15,240.0,304.5,1.5,25.5,466.0,519.63,392.85
2016,10,13,10,30,318.0,311.0,1.6,26.0,531.0,596.76,446.98
2016,10,13,10,45,578.0,215.5,1.75,27.0,633.5,713.82,531.43
2016,10,13,11,0,838.0,120.0,1.9,28.0,736.0,811.8,597.15
2016,10,13,11,15,663.0,206.5,2.05,28.0,701.5,743.07,548.37
2016,10,13,11,30,488.0,293.0,2.2,28.0,667.0,667.2,493.16
2016,10,13,11,45,671.5,208.0,2.4,28.5,729.0,703.9,521.73
2016,10,13,12,0,855.0,123.0,2.6,29.0,791.0,720.01,534.65
2016,10,13,12,15,583.0,246.5,2.7,29.0,702.5,621.11,460.47
2016,10,13,12,30,311.0,370.0,2.8,29.0,614.0,526.94,389.74
2016,10,13,12,45,296.0,369.5,2.9,29.5,600.5,497.39,367.69
2016,10,13,13,0,281.0,369.0,3.0,30.0,587.0,468.28,345.46
2016,10,13,13,15,231.0,367.5,3.0,29.5,544.0,423.17,312.7
2016,10,13,13,30,181.0,366.0,3.0,29.0,501.0,381.93,282.73
2016,10,13,13,45,172.0,353.5,3.05,29.0,478.0,353.21,261.13
2016,10,13,14,0,163.0,341.0,3.1,29.0,455.0,325.38,239.99
2016,10,13,14,15,344.0,280.5,3.05,29.0,508.0,313.78,225.66
2016,10,13,14,30,525.0,220.0,3.0,29.0,561.0,281.82,193.3
2016,10,13,14,45,632.5,169.0,2.95,29.0,554.5,228.24,146.14
2016,10,13,15,0,740.0,118.0,2.9,29.0,548.0,162.17,91.77
2016,10,13,15,15,717.5,114.0,2.8,28.5,504.0,110.87,62.37
2016,10,13,15,30,695.0,110.0,2.7,28.0,460.0,71.59,54.42
2016,10,13,15,45,523.0,132.0,2.65,28.0,380.0,89.31,69.41
2016,10,13,16,0,351.0,154.0,2.6,28.0,300.0,110.69,87.4
2016,10,13,16,15,452.0,119.0,2.35,27.5,280.0,83.84,65.37
2016,10,13,16,30,553.0,84.0,2.1,27.0,260.0,61.68,46.94
2016,10,13,16,45,491.0,74.5,1.85,26.5,209.0,56.34,42.51
2016,10,13,17,0,429.0,65.0,1.6,26.0,158.0,50.83,37.69
2016,10,13,17,15,331.5,51.5,1.5,25.5,111.0,39.5,27.7
2016,10,13,17,30,234.0,38.0,1.4,25.0,64.0,29.62,18.41
2016,10,13,17,45,117.0,19.0,1.3,24.5,32.0,14.98,0.0
2016,10,13,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,6,45,82.0,15.0,1.0,19.5,21.5,61.67,0.0
2016,10,14,7,0,164.0,30.0,1.1,20.0,43.0,176.98,120.02
2016,10,14,7,15,273.0,44.5,1.2,20.0,87.0,271.93,215.58
2016,10,14,7,30,382.0,59.0,1.3,20.0,131.0,371.66,299.88
2016,10,14,7,45,195.0,81.0,1.45,20.5,118.0,257.26,208.86
2016,10,14,8,0,8.0,103.0,1.6,21.0,105.0,108.42,84.4
2016,10,14,8,15,14.0,124.0,1.7,21.5,128.5,133.23,104.87
2016,10,14,8,30,20.0,145.0,1.8,22.0,152.0,158.04,124.58
2016,10,14,8,45,10.0,139.5,1.9,23.0,143.0,140.18,109.03
2016,10,14,9,0,0.0,134.0,2.0,24.0,134.0,124.0,94.98
2016,10,14,9,15,0.0,98.0,1.95,24.5,98.0,87.47,65.31
2016,10,14,9,30,0.0,62.0,1.9,25.0,62.0,54.84,38.83
2016,10,14,9,45,0.0,66.5,1.9,25.5,66.5,58.85,41.88
2016,10,14,10,0,0.0,71.0,1.9,26.0,71.0,62.88,44.88
2016,10,14,10,15,98.0,197.0,1.85,26.0,264.5,284.37,219.8
2016,10,14,10,30,196.0,323.0,1.8,26.0,458.0,493.92,373.94
2016,10,14,10,45,191.5,340.5,1.8,26.5,476.5,499.92,375.08
2016,10,14,11,0,187.0,358.0,1.8,27.0,495.0,504.72,376.73
2016,10,14,11,15,511.0,242.0,1.75,27.0,628.5,652.71,486.85
2016,10,14,11,30,835.0,126.0,1.7,27.0,762.0,766.59,567.11
2016,10,14,11,45,560.0,249.5,1.7,27.5,678.5,656.16,484.18
2016,10,14,12,0,285.0,373.0,1.7,28.0,595.0,548.19,403.31
2016,10,14,12,15,428.5,324.0,1.7,28.0,658.5,585.39,431.45
2016,10,14,12,30,572.0,275.0,1.7,28.0,722.0,608.31,447.62
2016,10,14,12,45,714.5,196.0,1.7,28.5,748.0,593.96,436.66
2016,10,14,13,0,857.0,117.0,1.7,29.0,774.0,567.36,416.04
2016,10,14,13,15,852.5,116.0,1.7,29.0,758.0,522.29,381.03
2016,10,14,13,30,848.0,115.0,1.7,29.0,742.0,472.95,342.1
2016,10,14,13,45,842.0,113.0,1.75,29.0,718.0,422.72,301.52
2016,10,14,14,0,836.0,111.0,1.8,29.0,694.0,371.6,259.13
2016,10,14,14,15,825.0,109.0,1.8,29.0,662.5,318.4,214.41
2016,10,14,14,30,814.0,107.0,1.8,29.0,631.0,265.3,169.72
2016,10,14,14,45,800.0,104.0,1.8,29.0,592.5,211.25,125.86
2016,10,14,15,0,786.0,101.0,1.8,29.0,554.0,158.13,86.91
2016,10,14,15,15,765.5,97.5,1.8,29.0,509.5,105.45,57.69
2016,10,14,15,30,745.0,94.0,1.8,29.0,465.0,67.77,51.02
2016,10,14,15,45,716.0,89.5,1.85,29.0,416.5,59.98,44.75
2016,10,14,16,0,687.0,85.0,1.9,29.0,368.0,58.61,43.77
2016,10,14,16,15,645.5,79.5,1.75,28.5,316.0,56.37,42.12
2016,10,14,16,30,604.0,74.0,1.6,28.0,264.0,54.09,40.36
2016,10,14,16,45,541.5,66.0,1.45,27.5,212.0,49.62,36.64
2016,10,14,17,0,479.0,58.0,1.3,27.0,160.0,45.04,32.62
2016,10,14,17,15,378.0,46.5,1.2,26.0,112.0,37.08,25.56
2016,10,14,17,30,277.0,35.0,1.1,25.0,64.0,28.86,17.61
2016,10,14,17,45,138.5,17.5,1.05,24.5,32.0,13.83,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,15,6,45,81.0,14.5,2.4,19.5,21.0,60.43,0.0
2016,10,15,7,0,162.0,29.0,2.6,20.0,42.0,172.59,114.12
2016,10,15,7,15,275.5,44.0,2.8,20.5,86.5,272.35,216.59
2016,10,15,7,30,389.0,59.0,3.0,21.0,131.0,375.6,304.61
2016,10,15,7,45,467.0,67.5,3.2,21.5,182.5,455.71,370.85
2016,10,15,8,0,545.0,76.0,3.4,22.0,234.0,536.35,434.56
2016,10,15,8,15,277.5,106.5,3.6,22.5,187.5,354.13,287.98
2016,10,15,8,30,10.0,137.0,3.8,23.0,141.0,140.93,110.02
2016,10,15,8,45,41.0,169.5,4.05,24.0,189.0,212.83,168.06
2016,10,15,9,0,72.0,202.0,4.3,25.0,237.0,273.13,215.03
2016,10,15,9,15,36.0,156.0,4.3,25.5,173.5,185.37,144.16
2016,10,15,9,30,0.0,110.0,4.3,26.0,110.0,98.61,73.65
2016,10,15,9,45,403.0,109.0,4.35,26.5,361.5,487.48,385.21
2016,10,15,10,0,806.0,108.0,4.4,27.0,613.0,818.28,623.83
2016,10,15,10,15,818.0,110.5,4.4,27.5,646.5,823.09,622.59
2016,10,15,10,30,830.0,113.0,4.4,28.0,680.0,824.37,621.07
2016,10,15,10,45,472.5,232.5,4.4,28.5,558.0,640.97,485.3
2016,10,15,11,0,115.0,352.0,4.4,29.0,436.0,429.93,323.13
2016,10,15,11,15,144.5,364.0,4.35,29.0,472.0,466.86,350.75
2016,10,15,11,30,174.0,376.0,4.3,29.0,508.0,490.7,367.86
2016,10,15,11,45,210.5,377.5,4.3,29.5,539.0,507.12,379.03
2016,10,15,12,0,247.0,379.0,4.3,30.0,570.0,520.62,387.89
2016,10,15,12,15,251.5,378.5,4.25,30.0,573.5,508.13,378.21
2016,10,15,12,30,256.0,378.0,4.2,30.0,577.0,497.19,369.63
2016,10,15,12,45,306.0,362.0,4.2,30.5,597.0,494.25,366.53
2016,10,15,13,0,356.0,346.0,4.2,31.0,617.0,486.93,359.72
2016,10,15,13,15,317.0,347.5,4.15,31.0,585.0,445.56,328.42
2016,10,15,13,30,278.0,349.0,4.1,31.0,553.0,406.97,299.21
2016,10,15,13,45,574.0,222.5,4.1,31.0,626.5,400.62,289.79
2016,10,15,14,0,870.0,96.0,4.1,31.0,700.0,372.57,259.58
2016,10,15,14,15,860.0,94.5,4.05,31.0,668.0,319.3,213.95
2016,10,15,14,30,850.0,93.0,4.0,31.0,636.0,265.84,168.44
2016,10,15,14,45,830.5,92.5,4.0,31.0,596.0,204.51,119.08
2016,10,15,15,0,811.0,92.0,4.0,31.0,556.0,151.11,80.48
2016,10,15,15,15,790.5,89.0,3.95,30.5,511.0,97.52,51.78
2016,10,15,15,30,770.0,86.0,3.9,30.0,466.0,62.16,46.22
2016,10,15,15,45,739.5,82.5,3.85,30.0,416.5,61.1,45.52
2016,10,15,16,0,709.0,79.0,3.8,30.0,367.0,54.61,40.26
2016,10,15,16,15,667.5,73.5,3.45,29.5,315.0,52.17,38.42
2016,10,15,16,30,626.0,68.0,3.1,29.0,263.0,49.66,36.45
2016,10,15,16,45,562.5,61.0,2.8,28.5,210.5,45.78,33.22
2016,10,15,17,0,499.0,54.0,2.5,28.0,158.0,41.84,29.74
2016,10,15,17,15,394.5,43.5,2.25,27.0,110.0,34.6,23.31
2016,10,15,17,30,290.0,33.0,2.0,26.0,62.0,27.18,15.94
2016,10,15,17,45,145.0,16.5,1.8,25.5,31.0,13.56,0.0
2016,10,15,18,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,6,45,81.5,14.5,3.4,21.5,20.5,60.51,0.0
2016,10,16,7,0,163.0,29.0,3.5,22.0,41.0,171.87,108.97
2016,10,16,7,15,280.0,44.0,3.75,22.5,86.0,274.89,216.95
2016,10,16,7,30,397.0,59.0,4.0,23.0,131.0,380.19,306.65
2016,10,16,7,45,487.0,66.0,4.3,23.5,184.5,466.9,378.36
2016,10,16,8,0,577.0,73.0,4.6,24.0,238.0,554.94,447.99
2016,10,16,8,15,625.0,79.5,4.65,24.5,291.0,612.01,490.21
2016,10,16,8,30,673.0,86.0,4.7,25.0,344.0,668.66,530.62
2016,10,16,8,45,719.5,86.5,4.8,25.5,397.0,715.55,562.83
2016,10,16,9,0,766.0,87.0,4.9,26.0,450.0,757.15,590.5
2016,10,16,9,15,788.5,90.5,4.85,26.5,496.5,784.84,606.98
2016,10,16,9,30,811.0,94.0,4.8,27.0,543.0,809.6,621.21
2016,10,16,9,45,835.5,93.0,4.8,27.5,585.0,827.59,630.84
2016,10,16,10,0,860.0,92.0,4.8,28.0,627.0,835.03,633.16
2016,10,16,10,15,871.5,94.0,4.7,28.5,661.0,839.08,632.71
2016,10,16,10,30,883.0,96.0,4.6,29.0,695.0,839.54,629.94
2016,10,16,10,45,894.5,95.0,4.6,29.5,722.5,833.11,623.23
2016,10,16,11,0,906.0,94.0,4.6,30.0,750.0,823.04,614.25
2016,10,16,11,15,911.0,95.0,4.55,30.0,768.5,806.32,601.97
2016,10,16,11,30,916.0,96.0,4.5,30.0,787.0,786.09,587.41
2016,10,16,11,45,922.5,94.5,4.45,30.5,797.5,761.03,568.48
2016,10,16,12,0,929.0,93.0,4.4,31.0,808.0,732.59,546.72
2016,10,16,12,15,929.0,93.0,4.35,31.0,809.0,698.02,520.63
2016,10,16,12,30,929.0,93.0,4.3,31.0,810.0,660.65,492.11
2016,10,16,12,45,927.5,92.5,4.25,31.5,802.0,619.31,459.26
2016,10,16,13,0,926.0,92.0,4.2,32.0,794.0,575.62,424.13
2016,10,16,13,15,921.5,91.0,4.15,32.0,777.5,527.89,386.15
2016,10,16,13,30,917.0,90.0,4.1,32.0,761.0,478.48,345.94
2016,10,16,13,45,909.5,89.0,4.1,32.0,736.0,426.44,302.85
2016,10,16,14,0,902.0,88.0,4.1,32.0,711.0,373.46,258.05
2016,10,16,14,15,892.0,86.5,4.05,32.0,678.0,318.66,211.31
2016,10,16,14,30,882.0,85.0,4.0,32.0,645.0,263.64,164.65
2016,10,16,14,45,868.5,83.0,3.95,32.0,605.5,207.68,119.38
2016,10,16,15,0,855.0,81.0,3.9,32.0,566.0,152.35,79.77
2016,10,16,15,15,835.5,78.0,3.8,31.5,520.5,88.68,44.82
2016,10,16,15,30,816.0,75.0,3.7,31.0,475.0,54.65,39.82
2016,10,16,15,45,787.5,72.0,3.6,31.0,425.0,53.62,39.13
2016,10,16,16,0,759.0,69.0,3.5,31.0,375.0,52.6,38.42
2016,10,16,16,15,719.5,64.5,3.15,30.0,322.0,50.32,36.8
2016,10,16,16,30,680.0,60.0,2.8,29.0,269.0,48.02,35.08
2016,10,16,16,45,617.5,54.0,2.45,28.5,215.0,40.52,28.77
2016,10,16,17,0,555.0,48.0,2.1,28.0,161.0,37.09,25.72
2016,10,16,17,15,449.5,38.5,1.9,27.0,111.5,30.47,19.82
2016,10,16,17,30,344.0,29.0,1.7,26.0,62.0,23.68,12.94
2016,10,16,17,45,172.0,14.5,1.55,25.5,31.0,13.19,0.0
2016,10,16,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,77.5,14.0,3.55,21.5,20.0,57.54,0.0
2016,10,17,7,0,155.0,28.0,3.7,22.0,40.0,163.82,99.23
2016,10,17,7,15,271.5,43.5,3.95,22.5,84.5,268.11,211.16
2016,10,17,7,30,388.0,59.0,4.2,23.0,129.0,373.05,300.83
2016,10,17,7,45,484.0,65.5,4.5,23.5,182.5,462.55,375.17
2016,10,17,8,0,580.0,72.0,4.8,24.0,236.0,554.07,447.85
2016,10,17,8,15,628.0,78.5,4.85,24.5,289.0,611.01,490.14
2016,10,17,8,30,676.0,85.0,4.9,25.0,342.0,667.51,530.62
2016,10,17,8,45,725.5,84.5,5.0,25.5,395.0,715.37,563.67
2016,10,17,9,0,775.0,84.0,5.1,26.0,448.0,758.28,592.39
2016,10,17,9,15,797.5,87.0,5.1,26.5,494.5,785.34,608.73
2016,10,17,9,30,820.0,90.0,5.1,27.0,541.0,809.47,622.86
2016,10,17,9,45,842.5,89.5,5.15,27.5,583.0,826.26,631.98
2016,10,17,10,0,865.0,89.0,5.2,28.0,625.0,832.66,633.87
2016,10,17,10,15,876.5,91.0,5.15,28.5,659.0,836.67,633.76
2016,10,17,10,30,888.0,93.0,5.1,29.0,693.0,837.08,631.29
2016,10,17,10,45,898.0,93.0,5.1,29.5,719.5,830.43,624.39
2016,10,17,11,0,908.0,93.0,5.1,30.0,746.0,820.14,615.18
2016,10,17,11,15,913.0,93.5,5.1,30.0,764.5,802.85,602.55
2016,10,17,11,30,918.0,94.0,5.1,30.0,783.0,782.08,587.64
2016,10,17,11,45,918.0,96.0,5.1,30.5,792.0,755.77,567.8
2016,10,17,12,0,918.0,98.0,5.1,31.0,801.0,726.34,544.9
2016,10,17,12,15,918.0,98.0,5.05,31.0,801.5,692.04,518.68
2016,10,17,12,30,918.0,98.0,5.0,31.0,802.0,654.98,490.06
2016,10,17,12,45,916.0,97.5,4.95,31.5,794.0,613.72,456.93
2016,10,17,13,0,914.0,97.0,4.9,32.0,786.0,570.18,421.58
2016,10,17,13,15,909.5,96.0,4.85,32.0,769.5,522.94,383.64
2016,10,17,13,30,905.0,95.0,4.8,32.0,753.0,474.05,343.54
2016,10,17,13,45,898.0,94.0,4.75,32.0,728.0,422.76,300.69
2016,10,17,14,0,891.0,93.0,4.7,32.0,703.0,370.5,256.21
2016,10,17,14,15,880.5,91.0,4.6,32.0,670.5,315.73,209.39
2016,10,17,14,30,870.0,89.0,4.5,32.0,638.0,260.84,162.87
2016,10,17,14,45,852.5,88.0,4.45,32.0,598.0,205.66,118.54
2016,10,17,15,0,835.0,87.0,4.4,32.0,558.0,143.93,74.5
2016,10,17,15,15,815.0,84.0,4.3,31.5,512.5,89.22,47.07
2016,10,17,15,30,795.0,81.0,4.2,31.0,467.0,59.02,43.46
2016,10,17,15,45,766.5,77.5,4.1,31.0,417.0,57.8,42.61
2016,10,17,16,0,738.0,74.0,4.0,31.0,367.0,56.58,41.74
2016,10,17,16,15,696.5,69.0,3.55,30.5,314.5,54.05,39.84
2016,10,17,16,30,655.0,64.0,3.1,30.0,262.0,47.01,34.07
2016,10,17,16,45,592.0,57.0,2.7,29.5,209.0,42.97,30.68
2016,10,17,17,0,529.0,50.0,2.3,29.0,156.0,38.85,27.05
2016,10,17,17,15,421.5,39.5,2.15,28.0,107.0,31.43,20.46
2016,10,17,17,30,314.0,29.0,2.0,27.0,58.0,23.8,12.66
2016,10,17,17,45,157.0,14.5,1.85,26.0,29.0,13.19,0.0
2016,10,17,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.0,3.45,21.5,6.0,5.46,0.0
2016,10,18,7,0,0.0,12.0,3.6,22.0,12.0,10.55,0.67
2016,10,18,7,15,0.0,27.5,3.85,22.5,27.5,24.24,13.79
2016,10,18,7,30,0.0,43.0,4.1,23.0,43.0,38.86,26.24
2016,10,18,7,45,0.0,60.5,4.35,23.5,60.5,56.24,40.81
2016,10,18,8,0,0.0,78.0,4.6,24.0,78.0,73.21,54.82
2016,10,18,8,15,183.5,106.5,4.7,24.5,175.5,279.96,227.01
2016,10,18,8,30,367.0,135.0,4.8,25.0,273.0,476.17,382.57
2016,10,18,8,45,274.0,169.5,4.9,25.5,280.5,430.1,342.71
2016,10,18,9,0,181.0,204.0,5.0,26.0,288.0,379.49,299.83
2016,10,18,9,15,476.5,154.5,5.0,26.5,407.5,592.78,466.82
2016,10,18,9,30,772.0,105.0,5.0,27.0,527.0,783.93,605.28
2016,10,18,9,45,793.5,106.0,5.0,27.5,568.0,801.45,613.9
2016,10,18,10,0,815.0,107.0,5.0,28.0,609.0,815.66,621.13
2016,10,18,10,15,827.0,109.0,4.95,28.5,642.5,819.65,621.0
2016,10,18,10,30,839.0,111.0,4.9,29.0,676.0,820.09,618.61
2016,10,18,10,45,848.5,112.0,4.85,29.5,702.0,813.84,611.75
2016,10,18,11,0,858.0,113.0,4.8,30.0,728.0,804.0,602.64
2016,10,18,11,15,863.5,114.0,4.7,30.0,746.0,782.39,586.51
2016,10,18,11,30,869.0,115.0,4.6,30.0,764.0,763.21,572.28
2016,10,18,11,45,681.5,203.0,4.55,30.5,716.0,692.83,517.49
2016,10,18,12,0,494.0,291.0,4.5,31.0,668.0,615.89,457.89
2016,10,18,12,15,433.5,316.5,4.4,31.0,647.5,574.85,426.84
2016,10,18,12,30,373.0,342.0,4.3,31.0,627.0,533.61,395.53
2016,10,18,12,45,332.0,349.0,4.2,31.0,600.5,494.09,365.77
2016,10,18,13,0,291.0,356.0,4.1,31.0,574.0,456.75,337.53
2016,10,18,13,15,281.0,349.5,4.0,31.0,556.5,425.99,314.11
2016,10,18,13,30,271.0,343.0,3.9,31.0,539.0,395.74,290.83
2016,10,18,13,45,428.5,280.5,3.8,31.0,578.0,384.0,278.65
2016,10,18,14,0,586.0,218.0,3.7,31.0,617.0,358.57,253.75
2016,10,18,14,15,578.5,207.0,3.6,31.0,585.5,311.14,214.73
2016,10,18,14,30,571.0,196.0,3.5,31.0,554.0,264.1,176.31
2016,10,18,14,45,566.5,183.0,3.4,31.0,519.0,216.64,138.86
2016,10,18,15,0,562.0,170.0,3.3,31.0,484.0,169.56,105.35
2016,10,18,15,15,647.5,131.0,3.1,30.5,464.5,107.42,66.24
2016,10,18,15,30,733.0,92.0,2.9,30.0,445.0,60.67,45.01
2016,10,18,15,45,721.0,84.5,2.75,30.0,401.0,57.28,42.38
2016,10,18,16,0,709.0,77.0,2.6,30.0,357.0,53.67,39.51
2016,10,18,16,15,666.0,72.0,2.25,29.0,304.5,51.53,37.99
2016,10,18,16,30,623.0,67.0,1.9,28.0,252.0,49.36,36.37
2016,10,18,16,45,555.5,59.5,1.55,27.5,199.5,45.03,32.7
2016,10,18,17,0,488.0,52.0,1.2,27.0,147.0,40.6,28.76
2016,10,18,17,15,378.0,41.0,1.2,26.5,100.0,32.84,21.75
2016,10,18,17,30,268.0,30.0,1.2,26.0,53.0,24.85,13.18
2016,10,18,17,45,134.0,15.0,1.3,25.5,26.5,13.64,0.0
2016,10,18,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,6,45,70.5,13.0,2.15,22.0,17.5,52.22,0.0
2016,10,19,7,0,141.0,26.0,2.3,22.0,35.0,149.13,78.93
2016,10,19,7,15,258.5,40.5,2.45,22.5,78.0,253.97,198.32
2016,10,19,7,30,376.0,55.0,2.6,23.0,121.0,357.02,286.16
2016,10,19,7,45,462.0,63.0,2.8,23.5,172.0,440.81,355.19
2016,10,19,8,0,548.0,71.0,3.0,24.0,223.0,525.36,421.85
2016,10,19,8,15,596.5,77.5,3.15,24.5,274.5,581.53,463.48
2016,10,19,8,30,645.0,84.0,3.3,25.0,326.0,637.38,503.44
2016,10,19,8,45,327.5,122.5,3.5,25.5,246.0,430.46,342.34
2016,10,19,9,0,10.0,161.0,3.7,26.0,166.0,161.36,124.14
2016,10,19,9,15,392.5,128.5,3.75,26.0,341.5,491.1,389.27
2016,10,19,9,30,775.0,96.0,3.8,26.0,517.0,773.32,595.89
2016,10,19,9,45,584.5,172.5,3.85,26.5,503.5,696.53,535.72
2016,10,19,10,0,394.0,249.0,3.9,27.0,490.0,602.29,461.52
2016,10,19,10,15,372.5,270.5,3.9,27.5,508.5,600.17,457.63
2016,10,19,10,30,351.0,292.0,3.9,28.0,527.0,596.1,451.99
2016,10,19,10,45,330.0,310.5,3.9,28.5,538.0,587.6,443.39
2016,10,19,11,0,309.0,329.0,3.9,29.0,549.0,577.72,433.95
2016,10,19,11,15,370.5,318.0,3.9,29.0,588.0,600.3,450.55
2016,10,19,11,30,432.0,307.0,3.9,29.0,627.0,626.8,469.35
2016,10,19,11,45,652.0,207.5,3.95,29.0,698.0,673.52,505.69
2016,10,19,12,0,872.0,108.0,4.0,29.0,769.0,697.86,525.17
2016,10,19,12,15,668.0,204.5,3.95,29.0,711.5,625.76,468.84
2016,10,19,12,30,464.0,301.0,3.9,29.0,654.0,554.11,413.6
2016,10,19,12,45,663.5,205.5,3.9,29.0,704.0,559.68,418.29
2016,10,19,13,0,863.0,110.0,3.9,29.0,754.0,548.2,408.43
2016,10,19,13,15,858.0,109.0,3.85,29.0,737.5,502.89,371.67
2016,10,19,13,30,853.0,108.0,3.8,29.0,721.0,456.11,333.01
2016,10,19,13,45,683.0,174.0,3.75,29.0,654.5,393.81,284.26
2016,10,19,14,0,513.0,240.0,3.7,29.0,588.0,349.71,250.57
2016,10,19,14,15,661.5,171.5,3.6,29.0,597.5,303.87,208.35
2016,10,19,14,30,810.0,103.0,3.5,29.0,607.0,246.43,155.28
2016,10,19,14,45,782.0,105.0,3.45,29.0,566.5,194.84,114.38
2016,10,19,15,0,754.0,107.0,3.4,29.0,526.0,145.76,80.86
2016,10,19,15,15,731.0,103.0,3.2,28.5,481.5,88.19,51.23
2016,10,19,15,30,708.0,99.0,3.0,28.0,437.0,65.5,49.47
2016,10,19,15,45,677.5,94.0,2.85,28.0,389.0,63.93,48.35
2016,10,19,16,0,647.0,89.0,2.7,28.0,341.0,62.34,47.17
2016,10,19,16,15,601.0,82.5,2.35,27.5,290.0,59.45,44.95
2016,10,19,16,30,555.0,76.0,2.0,27.0,239.0,56.5,42.59
2016,10,19,16,45,491.5,66.0,1.7,26.5,188.5,50.43,37.42
2016,10,19,17,0,428.0,56.0,1.4,26.0,138.0,44.14,31.85
2016,10,19,17,15,316.5,43.0,1.3,25.5,93.0,34.73,23.35
2016,10,19,17,30,205.0,30.0,1.2,25.0,48.0,23.56,11.81
2016,10,19,17,45,102.5,15.0,1.15,24.5,24.0,13.64,0.0
2016,10,19,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
