Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,5,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,0.5,3.85,14.0,0.5,0.44,0.0
2016,11,9,7,30,0.0,1.0,3.9,14.0,1.0,0.88,0.0
2016,11,9,7,45,0.0,1.5,4.0,14.0,1.5,1.31,0.0
2016,11,9,8,0,0.0,2.0,4.1,14.0,2.0,1.75,0.0
2016,11,9,8,15,0.0,3.0,4.2,14.0,3.0,2.63,0.0
2016,11,9,8,30,0.0,4.0,4.3,14.0,4.0,3.51,0.0
2016,11,9,8,45,0.0,8.5,4.45,14.5,8.5,7.47,0.76
2016,11,9,9,0,0.0,13.0,4.6,15.0,13.0,11.44,4.13
2016,11,9,9,15,0.0,66.5,4.6,15.0,66.5,58.78,44.34
2016,11,9,9,30,0.0,120.0,4.6,15.0,120.0,109.36,86.62
2016,11,9,9,45,0.0,108.0,4.65,15.5,108.0,96.97,75.87
2016,11,9,10,0,0.0,96.0,4.7,16.0,96.0,85.37,65.9
2016,11,9,10,15,0.0,64.5,4.7,16.0,64.5,57.06,42.2
2016,11,9,10,30,0.0,33.0,4.7,16.0,33.0,29.15,18.81
2016,11,9,10,45,0.0,89.5,4.75,16.0,89.5,79.33,60.54
2016,11,9,11,0,0.0,146.0,4.8,16.0,146.0,130.86,102.79
2016,11,9,11,15,0.0,100.0,4.8,16.0,100.0,88.77,68.1
2016,11,9,11,30,0.0,54.0,4.8,16.0,54.0,47.8,34.19
2016,11,9,11,45,0.0,77.0,4.85,16.5,77.0,68.25,51.01
2016,11,9,12,0,0.0,100.0,4.9,17.0,100.0,88.73,67.7
2016,11,9,12,15,0.0,103.0,4.85,17.0,103.0,91.37,69.84
2016,11,9,12,30,0.0,106.0,4.8,17.0,106.0,93.99,71.98
2016,11,9,12,45,0.0,86.0,4.75,17.5,86.0,76.26,57.35
2016,11,9,13,0,0.0,66.0,4.7,18.0,66.0,58.46,42.67
2016,11,9,13,15,0.0,75.0,4.65,18.0,75.0,66.45,49.29
2016,11,9,13,30,0.0,84.0,4.6,18.0,84.0,74.45,55.92
2016,11,9,13,45,0.0,93.5,4.55,18.0,93.5,82.87,62.91
2016,11,9,14,0,0.0,103.0,4.5,18.0,103.0,90.94,69.64
2016,11,9,14,15,0.0,105.0,4.5,18.0,105.0,92.46,71.02
2016,11,9,14,30,0.0,107.0,4.5,18.0,107.0,93.87,72.35
2016,11,9,14,45,0.0,64.5,4.5,18.0,64.5,57.03,42.02
2016,11,9,15,0,0.0,22.0,4.5,18.0,22.0,19.39,10.65
2016,11,9,15,15,0.0,42.0,4.4,17.5,42.0,37.05,27.0
2016,11,9,15,30,0.0,62.0,4.3,17.0,62.0,54.78,42.74
2016,11,9,15,45,0.0,53.5,4.2,17.0,53.5,47.23,36.19
2016,11,9,16,0,0.0,45.0,4.1,17.0,45.0,39.69,29.59
2016,11,9,16,15,0.0,36.5,3.8,16.5,36.5,32.16,22.97
2016,11,9,16,30,0.0,28.0,3.5,16.0,28.0,24.65,16.25
2016,11,9,16,45,0.0,20.5,3.25,16.0,20.5,18.03,10.21
2016,11,9,17,0,0.0,13.0,3.0,16.0,13.0,11.42,4.14
2016,11,9,17,15,0.0,7.0,2.95,16.0,7.0,6.14,0.0
2016,11,9,17,30,0.0,1.0,2.9,16.0,1.0,0.91,0.0
2016,11,9,17,45,0.0,0.5,2.85,16.0,0.5,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,7,15,2.0,18.0,2.75,13.0,18.5,17.75,0.4
2016,11,10,7,30,4.0,36.0,2.8,13.0,37.0,39.93,26.99
2016,11,10,7,45,21.0,57.0,2.85,13.0,62.0,80.72,62.95
2016,11,10,8,0,38.0,78.0,2.9,13.0,87.0,114.99,93.25
2016,11,10,8,15,50.0,99.0,2.9,13.0,113.0,145.61,119.92
2016,11,10,8,30,62.0,120.0,2.9,13.0,139.0,176.01,145.87
2016,11,10,8,45,38.0,131.0,2.95,13.5,143.0,166.97,137.16
2016,11,10,9,0,14.0,142.0,3.0,14.0,147.0,147.23,119.41
2016,11,10,9,15,7.0,95.5,3.0,14.5,98.0,91.2,71.93
2016,11,10,9,30,0.0,49.0,3.0,15.0,49.0,43.26,31.09
2016,11,10,9,45,9.5,124.0,3.0,15.5,129.0,119.65,95.06
2016,11,10,10,0,19.0,199.0,3.0,16.0,209.0,200.55,160.84
2016,11,10,10,15,56.5,234.0,2.95,16.0,266.5,273.6,219.86
2016,11,10,10,30,94.0,269.0,2.9,16.0,324.0,334.03,267.65
2016,11,10,10,45,132.5,284.5,2.85,16.5,366.0,382.71,304.96
2016,11,10,11,0,171.0,300.0,2.8,17.0,408.0,418.08,331.38
2016,11,10,11,15,121.0,300.0,2.8,17.0,377.0,375.13,296.6
2016,11,10,11,30,71.0,300.0,2.8,17.0,346.0,326.74,257.89
2016,11,10,11,45,192.5,303.5,2.85,17.5,432.0,407.23,321.21
2016,11,10,12,0,314.0,307.0,2.9,18.0,518.0,477.69,374.29
2016,11,10,12,15,345.0,299.5,2.9,18.0,531.5,471.65,368.59
2016,11,10,12,30,376.0,292.0,2.9,18.0,545.0,462.71,360.74
2016,11,10,12,45,344.5,296.0,2.95,18.5,525.5,429.75,333.67
2016,11,10,13,0,313.0,300.0,3.0,19.0,506.0,398.21,307.77
2016,11,10,13,15,297.5,294.5,3.05,19.0,487.0,367.25,282.78
2016,11,10,13,30,282.0,289.0,3.1,19.0,468.0,337.17,258.28
2016,11,10,13,45,265.5,280.0,3.2,19.0,443.0,305.17,232.26
2016,11,10,14,0,249.0,271.0,3.3,19.0,418.0,278.2,210.21
2016,11,10,14,15,294.5,247.5,3.25,19.0,412.5,247.84,183.3
2016,11,10,14,30,340.0,224.0,3.2,19.0,407.0,216.65,156.06
2016,11,10,14,45,295.5,213.5,3.15,19.0,364.5,180.94,131.04
2016,11,10,15,0,251.0,203.0,3.1,19.0,322.0,149.93,112.88
2016,11,10,15,15,209.0,186.0,3.0,19.0,279.0,135.34,111.51
2016,11,10,15,30,167.0,169.0,2.9,19.0,236.0,124.1,102.21
2016,11,10,15,45,157.0,149.0,2.8,19.0,205.5,110.98,91.17
2016,11,10,16,0,147.0,129.0,2.7,19.0,175.0,97.43,79.62
2016,11,10,16,15,133.0,107.5,2.35,18.0,143.5,82.52,66.92
2016,11,10,16,30,119.0,86.0,2.0,17.0,112.0,67.16,53.5
2016,11,10,16,45,95.5,64.5,1.7,16.5,82.0,51.32,39.23
2016,11,10,17,0,72.0,43.0,1.4,16.0,52.0,35.04,24.29
2016,11,10,17,15,36.0,21.5,1.3,15.5,26.0,18.23,5.87
2016,11,10,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,0.5,1.95,11.5,0.5,0.44,0.0
2016,11,11,7,30,0.0,1.0,2.1,12.0,1.0,0.88,0.0
2016,11,11,7,45,0.0,1.5,2.3,12.5,1.5,1.31,0.0
2016,11,11,8,0,0.0,2.0,2.5,13.0,2.0,1.75,0.0
2016,11,11,8,15,0.0,3.0,2.45,13.5,3.0,2.63,0.0
2016,11,11,8,30,0.0,4.0,2.4,14.0,4.0,3.51,0.0
2016,11,11,8,45,0.0,23.0,2.4,14.5,23.0,20.24,11.76
2016,11,11,9,0,0.0,42.0,2.4,15.0,42.0,37.04,26.03
2016,11,11,9,15,0.0,35.5,2.45,15.5,35.5,31.3,21.01
2016,11,11,9,30,0.0,29.0,2.5,16.0,29.0,25.57,16.05
2016,11,11,9,45,0.0,43.5,2.55,17.0,43.5,38.4,26.7
2016,11,11,10,0,0.0,58.0,2.6,18.0,58.0,51.27,37.2
2016,11,11,10,15,0.0,95.0,2.55,18.0,95.0,84.35,64.42
2016,11,11,10,30,0.0,132.0,2.5,18.0,132.0,118.59,92.22
2016,11,11,10,45,4.5,167.5,2.5,18.5,170.5,154.7,121.11
2016,11,11,11,0,9.0,203.0,2.5,19.0,209.0,190.44,149.22
2016,11,11,11,15,5.0,186.0,2.5,19.0,189.5,170.76,133.21
2016,11,11,11,30,1.0,169.0,2.5,19.0,170.0,151.81,117.92
2016,11,11,11,45,25.5,230.5,2.5,19.5,248.0,227.31,177.81
2016,11,11,12,0,50.0,292.0,2.5,20.0,326.0,295.11,229.98
2016,11,11,12,15,470.5,190.5,2.5,20.0,505.5,448.25,350.4
2016,11,11,12,30,891.0,89.0,2.5,20.0,685.0,558.27,431.12
2016,11,11,12,45,890.0,88.0,2.5,20.5,677.5,519.56,397.38
2016,11,11,13,0,889.0,87.0,2.5,21.0,670.0,478.64,362.17
2016,11,11,13,15,884.0,86.0,2.45,21.0,654.0,434.09,323.97
2016,11,11,13,30,879.0,85.0,2.4,21.0,638.0,388.02,283.72
2016,11,11,13,45,871.0,84.0,2.35,21.5,614.5,339.74,240.58
2016,11,11,14,0,863.0,83.0,2.3,22.0,591.0,290.63,196.63
2016,11,11,14,15,851.0,81.0,2.25,22.0,560.0,239.33,152.16
2016,11,11,14,30,839.0,79.0,2.2,22.0,529.0,181.77,105.09
2016,11,11,14,45,803.5,82.5,2.15,22.0,488.5,132.42,71.06
2016,11,11,15,0,768.0,86.0,2.1,22.0,448.0,86.24,50.24
2016,11,11,15,15,548.0,118.5,2.0,21.5,364.5,81.35,64.6
2016,11,11,15,30,328.0,151.0,1.9,21.0,281.0,108.82,88.4
2016,11,11,15,45,485.5,110.0,1.8,21.0,274.5,78.24,62.35
2016,11,11,16,0,643.0,69.0,1.7,21.0,268.0,50.5,38.48
2016,11,11,16,15,587.0,62.5,1.45,20.5,219.5,46.87,35.4
2016,11,11,16,30,531.0,56.0,1.2,20.0,171.0,43.2,32.11
2016,11,11,16,45,444.5,46.0,0.95,19.5,124.5,36.31,25.82
2016,11,11,17,0,358.0,36.0,0.7,19.0,78.0,29.22,19.03
2016,11,11,17,15,179.0,18.0,0.7,18.5,39.0,14.31,2.81
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,12,7,15,180.0,15.5,3.35,11.5,34.0,145.07,5.71
2016,11,12,7,30,360.0,31.0,3.4,12.0,68.0,291.91,231.14
2016,11,12,7,45,457.0,40.0,3.45,12.5,115.0,372.53,308.43
2016,11,12,8,0,554.0,49.0,3.5,13.0,162.0,457.51,382.3
2016,11,12,8,15,612.0,55.0,3.5,13.5,211.0,514.94,430.66
2016,11,12,8,30,670.0,61.0,3.5,14.0,260.0,572.67,476.58
2016,11,12,8,45,707.0,65.5,3.55,14.5,307.5,609.34,503.86
2016,11,12,9,0,744.0,70.0,3.6,15.0,355.0,648.61,532.26
2016,11,12,9,15,770.0,73.5,3.55,15.5,398.5,676.38,550.76
2016,11,12,9,30,796.0,77.0,3.5,16.0,442.0,701.47,566.88
2016,11,12,9,45,812.5,80.0,3.5,16.5,480.0,715.92,575.02
2016,11,12,10,0,829.0,83.0,3.5,17.0,518.0,727.16,580.82
2016,11,12,10,15,842.0,85.0,3.4,17.5,550.5,731.29,581.02
2016,11,12,10,30,855.0,87.0,3.3,18.0,583.0,731.98,578.85
2016,11,12,10,45,861.5,89.5,3.2,18.5,607.0,720.41,567.89
2016,11,12,11,0,868.0,92.0,3.1,19.0,631.0,710.56,558.43
2016,11,12,11,15,873.5,92.5,3.0,19.0,648.0,694.58,544.75
2016,11,12,11,30,879.0,93.0,2.9,19.0,665.0,675.36,528.6
2016,11,12,11,45,884.5,92.5,2.85,19.5,674.5,651.94,508.46
2016,11,12,12,0,890.0,92.0,2.8,20.0,684.0,625.4,485.81
2016,11,12,12,15,890.5,92.0,2.75,20.0,684.5,593.48,459.73
2016,11,12,12,30,891.0,92.0,2.7,20.0,685.0,558.92,431.16
2016,11,12,12,45,887.0,92.0,2.65,20.0,677.0,519.67,398.45
2016,11,12,13,0,883.0,92.0,2.6,20.0,669.0,478.43,363.46
2016,11,12,13,15,877.5,91.5,2.6,20.0,652.5,434.36,325.57
2016,11,12,13,30,872.0,91.0,2.6,20.0,636.0,388.82,285.62
2016,11,12,13,45,436.0,118.0,2.6,20.5,390.5,227.06,165.46
2016,11,12,14,0,0.0,145.0,2.6,21.0,145.0,126.06,96.9
2016,11,12,14,15,411.5,116.0,2.55,20.5,335.0,169.41,115.58
2016,11,12,14,30,823.0,87.0,2.5,20.0,525.0,184.37,108.92
2016,11,12,14,45,775.0,93.5,2.5,20.0,482.5,137.26,76.98
2016,11,12,15,0,727.0,100.0,2.5,20.0,440.0,88.15,53.65
2016,11,12,15,15,698.5,96.0,2.4,19.5,397.5,65.66,51.6
2016,11,12,15,30,670.0,92.0,2.3,19.0,355.0,64.56,50.92
2016,11,12,15,45,622.5,87.5,2.2,19.0,307.5,63.02,49.69
2016,11,12,16,0,575.0,83.0,2.1,19.0,260.0,61.57,48.49
2016,11,12,16,15,515.5,74.5,1.85,18.5,212.0,56.73,44.33
2016,11,12,16,30,456.0,66.0,1.6,18.0,164.0,51.82,39.9
2016,11,12,16,45,370.5,53.5,1.35,17.5,119.0,41.07,30.15
2016,11,12,17,0,285.0,41.0,1.1,17.0,74.0,31.95,21.45
2016,11,12,17,15,142.5,20.5,1.1,16.5,37.0,16.1,3.31
2016,11,12,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,7,15,100.0,18.0,1.9,11.0,28.0,99.29,0.0
2016,11,13,7,30,200.0,36.0,2.0,11.0,56.0,200.95,157.07
2016,11,13,7,45,272.5,51.5,2.15,11.5,96.0,267.52,221.04
2016,11,13,8,0,345.0,67.0,2.3,12.0,136.0,338.0,282.91
2016,11,13,8,15,405.5,76.5,2.15,12.5,179.0,394.87,330.96
2016,11,13,8,30,466.0,86.0,2.0,13.0,222.0,453.23,377.97
2016,11,13,8,45,456.5,105.0,1.85,14.0,258.0,474.08,391.62
2016,11,13,9,0,447.0,124.0,1.7,15.0,294.0,492.14,402.39
2016,11,13,9,15,471.5,136.5,1.5,15.5,334.5,525.07,425.0
2016,11,13,9,30,496.0,149.0,1.3,16.0,375.0,556.21,445.19
2016,11,13,9,45,382.5,188.0,1.15,16.5,371.5,498.66,396.81
2016,11,13,10,0,269.0,227.0,1.0,17.0,368.0,452.79,357.66
2016,11,13,10,15,382.0,216.0,0.85,17.5,429.0,516.87,405.19
2016,11,13,10,30,495.0,205.0,0.7,18.0,490.0,590.75,456.41
2016,11,13,10,45,663.5,157.0,0.55,19.0,557.0,655.46,499.24
2016,11,13,11,0,832.0,109.0,0.4,20.0,624.0,705.35,529.82
2016,11,13,11,15,838.5,110.5,0.5,20.0,641.0,690.92,519.17
2016,11,13,11,30,845.0,112.0,0.6,20.0,658.0,673.22,506.9
2016,11,13,11,45,841.5,116.0,0.7,20.5,666.0,648.51,488.39
2016,11,13,12,0,838.0,120.0,0.8,21.0,674.0,621.12,467.61
2016,11,13,12,15,838.0,120.0,0.85,21.0,674.5,589.38,443.71
2016,11,13,12,30,838.0,120.0,0.9,21.0,675.0,555.18,417.4
2016,11,13,12,45,564.0,209.5,1.0,21.5,581.5,461.76,347.25
2016,11,13,13,0,290.0,299.0,1.1,22.0,488.0,385.16,290.26
2016,11,13,13,15,463.5,238.5,1.1,22.0,531.0,385.97,288.01
2016,11,13,13,30,637.0,178.0,1.1,22.0,574.0,371.76,271.57
2016,11,13,13,45,561.5,194.5,1.15,22.0,534.5,324.91,234.28
2016,11,13,14,0,486.0,211.0,1.2,22.0,495.0,285.01,203.05
2016,11,13,14,15,246.0,193.0,1.2,22.0,337.0,197.81,142.83
2016,11,13,14,30,6.0,175.0,1.2,22.0,179.0,148.58,114.32
2016,11,13,14,45,352.0,143.0,1.3,22.0,307.5,130.47,87.12
2016,11,13,15,0,698.0,111.0,1.4,22.0,436.0,94.3,59.26
2016,11,13,15,15,669.0,106.0,1.4,21.5,393.0,73.05,57.49
2016,11,13,15,30,640.0,101.0,1.4,21.0,350.0,71.48,56.44
2016,11,13,15,45,592.0,95.5,1.4,21.0,303.0,69.43,54.81
2016,11,13,16,0,544.0,90.0,1.4,21.0,256.0,67.46,53.17
2016,11,13,16,15,483.5,80.5,1.25,20.5,208.5,59.84,46.63
2016,11,13,16,30,423.0,71.0,1.1,20.0,161.0,53.63,41.11
2016,11,13,16,45,331.0,57.0,1.0,19.5,115.5,43.69,32.11
2016,11,13,17,0,239.0,43.0,0.9,19.0,70.0,33.47,22.45
2016,11,13,17,15,119.5,21.5,0.95,18.5,35.0,16.88,2.97
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,138.0,17.5,1.8,12.5,30.5,118.95,0.0
2016,11,14,7,30,276.0,35.0,2.1,13.0,61.0,242.15,186.9
2016,11,14,7,45,379.0,46.5,2.4,13.5,107.0,327.62,268.54
2016,11,14,8,0,482.0,58.0,2.7,14.0,153.0,417.35,346.14
2016,11,14,8,15,544.5,66.0,2.8,14.5,201.5,479.01,397.89
2016,11,14,8,30,607.0,74.0,2.9,15.0,250.0,540.93,447.6
2016,11,14,8,45,653.5,78.5,3.05,16.0,298.0,587.01,482.34
2016,11,14,9,0,700.0,83.0,3.2,17.0,346.0,631.72,514.39
2016,11,14,9,15,728.5,87.5,3.25,17.5,390.0,661.45,534.63
2016,11,14,9,30,757.0,92.0,3.3,18.0,434.0,688.69,552.68
2016,11,14,9,45,780.5,94.0,3.35,19.0,473.0,703.32,560.07
2016,11,14,10,0,804.0,96.0,3.4,20.0,512.0,718.51,567.89
2016,11,14,10,15,818.0,98.0,3.4,20.5,544.5,723.39,569.04
2016,11,14,10,30,832.0,100.0,3.4,21.0,577.0,724.86,567.89
2016,11,14,10,45,844.0,101.0,3.4,21.5,602.5,720.33,562.49
2016,11,14,11,0,856.0,102.0,3.4,22.0,628.0,712.3,554.1
2016,11,14,11,15,862.0,102.5,3.35,22.0,645.0,696.18,540.66
2016,11,14,11,30,868.0,103.0,3.3,22.0,662.0,676.78,524.74
2016,11,14,11,45,885.5,97.0,3.25,22.5,673.5,652.53,504.38
2016,11,14,12,0,903.0,91.0,3.2,23.0,685.0,627.76,483.28
2016,11,14,12,15,903.0,91.0,3.15,23.0,685.5,595.28,456.9
2016,11,14,12,30,903.0,91.0,3.1,23.0,686.0,560.17,428.07
2016,11,14,12,45,900.5,90.5,3.05,23.5,678.0,520.92,394.74
2016,11,14,13,0,898.0,90.0,3.0,24.0,670.0,479.53,359.16
2016,11,14,13,15,892.5,89.0,2.9,24.0,653.5,434.58,320.75
2016,11,14,13,30,887.0,88.0,2.8,24.0,637.0,388.15,280.37
2016,11,14,13,45,879.0,86.5,2.75,24.5,613.0,339.27,237.09
2016,11,14,14,0,871.0,85.0,2.7,25.0,589.0,289.58,193.08
2016,11,14,14,15,858.5,83.0,2.65,24.5,558.0,232.37,144.87
2016,11,14,14,30,846.0,81.0,2.6,24.0,527.0,180.34,103.03
2016,11,14,14,45,828.0,78.5,2.55,24.0,489.0,127.85,66.72
2016,11,14,15,0,810.0,76.0,2.5,24.0,451.0,76.62,43.19
2016,11,14,15,15,785.5,73.0,2.3,24.0,408.0,55.04,41.62
2016,11,14,15,30,761.0,70.0,2.1,24.0,365.0,53.88,40.76
2016,11,14,15,45,728.0,65.5,1.95,24.0,318.0,51.46,38.78
2016,11,14,16,0,695.0,61.0,1.8,24.0,271.0,49.03,36.74
2016,11,14,16,15,640.5,55.0,1.6,23.0,221.5,41.31,30.2
2016,11,14,16,30,586.0,49.0,1.4,22.0,172.0,37.75,27.08
2016,11,14,16,45,500.0,40.5,1.2,21.0,125.0,31.89,21.79
2016,11,14,17,0,414.0,32.0,1.0,20.0,78.0,25.91,15.99
2016,11,14,17,15,207.0,16.0,1.05,19.5,39.0,12.7,0.23
2016,11,14,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,7,15,226.5,12.5,2.2,12.0,34.0,159.25,0.0
2016,11,15,7,30,453.0,25.0,2.5,13.0,68.0,329.15,252.14
2016,11,15,7,45,550.5,32.0,2.85,14.0,116.5,410.4,335.1
2016,11,15,8,0,648.0,39.0,3.2,15.0,165.0,495.31,408.6
2016,11,15,8,15,703.5,43.5,3.1,15.5,215.5,551.39,455.14
2016,11,15,8,30,759.0,48.0,3.0,16.0,266.0,607.3,498.21
2016,11,15,8,45,794.5,51.5,2.9,17.0,315.0,646.96,525.75
2016,11,15,9,0,830.0,55.0,2.8,18.0,364.0,678.48,545.86
2016,11,15,9,15,854.0,57.5,2.55,18.5,408.5,704.33,561.23
2016,11,15,9,30,878.0,60.0,2.3,19.0,453.0,727.44,573.95
2016,11,15,9,45,895.0,61.5,2.05,20.0,492.5,741.07,578.23
2016,11,15,10,0,912.0,63.0,1.8,21.0,532.0,751.41,579.92
2016,11,15,10,15,923.5,64.5,1.7,22.0,565.0,754.23,577.47
2016,11,15,10,30,935.0,66.0,1.6,23.0,598.0,753.47,572.69
2016,11,15,10,45,943.0,67.0,1.55,24.0,623.5,745.98,563.92
2016,11,15,11,0,951.0,68.0,1.5,25.0,649.0,734.86,552.93
2016,11,15,11,15,956.0,68.5,1.45,25.0,666.5,717.54,539.64
2016,11,15,11,30,961.0,69.0,1.4,25.0,684.0,696.73,523.16
2016,11,15,11,45,960.0,71.0,1.4,25.5,692.5,670.32,501.97
2016,11,15,12,0,959.0,73.0,1.4,26.0,701.0,640.8,478.37
2016,11,15,12,15,959.0,73.0,1.3,26.0,702.0,606.93,451.57
2016,11,15,12,30,959.0,73.0,1.2,26.0,703.0,570.25,422.28
2016,11,15,12,45,956.5,73.0,1.2,26.5,694.5,529.72,389.44
2016,11,15,13,0,954.0,73.0,1.2,27.0,686.0,486.91,354.17
2016,11,15,13,15,949.0,72.5,1.15,27.0,670.0,440.56,315.91
2016,11,15,13,30,944.0,72.0,1.1,27.0,654.0,392.54,275.46
2016,11,15,13,45,935.5,71.0,1.05,27.0,629.5,341.59,232.11
2016,11,15,14,0,927.0,70.0,1.0,27.0,605.0,289.75,187.74
2016,11,15,14,15,915.5,68.5,0.9,27.0,573.0,236.27,142.8
2016,11,15,14,30,904.0,67.0,0.8,27.0,541.0,182.68,100.46
2016,11,15,14,45,887.5,65.5,0.75,27.0,502.5,128.78,64.36
2016,11,15,15,0,871.0,64.0,0.7,27.0,464.0,75.75,41.46
2016,11,15,15,15,847.5,61.5,0.6,26.5,420.0,53.85,40.15
2016,11,15,15,30,824.0,59.0,0.5,26.0,376.0,45.75,33.51
2016,11,15,15,45,790.0,55.5,0.45,26.0,327.5,43.79,31.94
2016,11,15,16,0,756.0,52.0,0.4,26.0,279.0,41.83,30.3
2016,11,15,16,15,703.5,47.5,0.4,25.5,228.5,38.94,27.86
2016,11,15,16,30,651.0,43.0,0.4,25.0,178.0,36.07,25.3
2016,11,15,16,45,561.5,36.0,0.4,24.5,129.5,30.8,20.51
2016,11,15,17,0,472.0,29.0,0.4,24.0,81.0,25.5,15.3
2016,11,15,17,15,236.0,14.5,0.5,23.0,40.5,12.44,0.0
2016,11,15,17,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,15,211.0,13.0,1.6,13.0,32.0,129.71,0.0
2016,11,16,7,30,422.0,26.0,1.7,14.0,64.0,309.74,232.74
2016,11,16,7,45,521.0,34.0,1.85,15.0,112.0,392.42,317.16
2016,11,16,8,0,620.0,42.0,2.0,16.0,160.0,478.69,390.5
2016,11,16,8,15,678.0,47.5,2.1,16.5,210.5,537.21,439.02
2016,11,16,8,30,736.0,53.0,2.2,17.0,261.0,595.57,484.3
2016,11,16,8,45,772.0,56.5,2.3,18.0,309.5,635.2,512.36
2016,11,16,9,0,808.0,60.0,2.4,19.0,358.0,672.93,537.91
2016,11,16,9,15,833.0,63.0,2.4,19.5,403.0,699.76,555.1
2016,11,16,9,30,858.0,66.0,2.4,20.0,448.0,717.76,565.54
2016,11,16,9,45,875.0,68.5,2.45,21.0,487.5,732.4,572.67
2016,11,16,10,0,892.0,71.0,2.5,22.0,527.0,743.77,577.43
2016,11,16,10,15,904.0,72.5,2.8,22.5,560.0,746.88,578.88
2016,11,16,10,30,916.0,74.0,3.1,23.0,593.0,746.47,577.85
2016,11,16,10,45,923.5,75.5,3.4,24.0,618.0,739.27,570.88
2016,11,16,11,0,931.0,77.0,3.7,25.0,643.0,728.51,561.41
2016,11,16,11,15,936.5,78.0,3.75,25.0,661.0,712.31,548.47
2016,11,16,11,30,942.0,79.0,3.8,25.0,679.0,692.65,532.67
2016,11,16,11,45,947.0,78.5,3.9,25.5,688.5,667.73,512.01
2016,11,16,12,0,952.0,78.0,4.0,26.0,698.0,639.54,488.65
2016,11,16,12,15,952.5,78.0,4.05,26.0,698.5,606.14,461.85
2016,11,16,12,30,953.0,78.0,4.1,26.0,699.0,569.94,432.36
2016,11,16,12,45,950.5,77.5,4.15,26.0,691.5,529.17,398.76
2016,11,16,13,0,948.0,77.0,4.2,26.0,684.0,486.14,362.6
2016,11,16,13,15,943.0,76.5,4.2,26.0,667.5,440.07,323.15
2016,11,16,13,30,938.0,76.0,4.2,26.0,651.0,392.34,281.53
2016,11,16,13,45,929.5,75.0,4.2,26.0,626.5,341.7,237.04
2016,11,16,14,0,921.0,74.0,4.2,26.0,602.0,290.17,191.65
2016,11,16,14,15,909.5,72.5,4.15,26.0,570.5,237.01,145.94
2016,11,16,14,30,898.0,71.0,4.1,26.0,539.0,183.75,103.04
2016,11,16,14,45,880.5,69.0,4.05,26.0,500.5,129.71,66.32
2016,11,16,15,0,863.0,67.0,4.0,26.0,462.0,76.67,43.23
2016,11,16,15,15,839.5,64.5,3.7,25.5,418.0,49.12,36.33
2016,11,16,15,30,816.0,62.0,3.4,25.0,374.0,48.08,35.64
2016,11,16,15,45,781.0,58.5,3.15,24.5,325.5,46.2,34.19
2016,11,16,16,0,746.0,55.0,2.9,24.0,277.0,44.34,32.7
2016,11,16,16,15,692.5,50.0,2.6,23.0,226.5,41.12,30.02
2016,11,16,16,30,639.0,45.0,2.3,22.0,176.0,37.9,27.18
2016,11,16,16,45,548.5,37.5,2.05,21.0,127.5,32.24,22.03
2016,11,16,17,0,458.0,30.0,1.8,20.0,79.0,26.54,16.38
2016,11,16,17,15,229.0,15.0,1.8,19.0,39.5,11.91,0.0
2016,11,16,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,17,7,15,189.0,14.0,2.3,13.5,30.5,117.78,0.0
2016,11,17,7,30,378.0,28.0,2.6,14.0,61.0,293.6,217.7
2016,11,17,7,45,484.5,36.5,2.95,14.5,108.0,378.06,307.25
2016,11,17,8,0,591.0,45.0,3.3,15.0,155.0,467.54,385.47
2016,11,17,8,15,651.5,50.5,3.7,15.5,205.5,520.94,431.9
2016,11,17,8,30,712.0,56.0,4.1,16.0,256.0,580.49,480.46
2016,11,17,8,45,371.0,99.0,4.5,17.0,205.0,401.23,333.19
2016,11,17,9,0,30.0,142.0,4.9,18.0,154.0,171.45,138.15
2016,11,17,9,15,33.0,159.0,5.05,18.5,173.0,189.33,152.6
2016,11,17,9,30,36.0,176.0,5.2,19.0,192.0,207.01,166.34
2016,11,17,9,45,55.0,199.0,5.4,20.0,226.0,243.01,194.77
2016,11,17,10,0,74.0,222.0,5.6,21.0,260.0,278.25,222.04
2016,11,17,10,15,490.5,149.0,5.6,21.0,423.0,531.57,428.79
2016,11,17,10,30,907.0,76.0,5.6,21.0,586.0,739.89,589.31
2016,11,17,10,45,916.0,77.0,5.7,21.5,611.5,733.31,581.7
2016,11,17,11,0,925.0,78.0,5.8,22.0,637.0,723.17,572.57
2016,11,17,11,15,616.0,182.5,5.8,22.5,559.5,608.12,478.9
2016,11,17,11,30,307.0,287.0,5.8,23.0,482.0,479.54,375.11
2016,11,17,11,45,341.5,283.5,5.8,23.5,503.0,483.25,377.0
2016,11,17,12,0,376.0,280.0,5.8,24.0,524.0,484.06,376.08
2016,11,17,12,15,652.0,181.5,5.75,24.0,604.5,536.45,416.34
2016,11,17,12,30,928.0,83.0,5.7,24.0,685.0,559.95,432.32
2016,11,17,12,45,924.5,82.0,5.7,24.0,676.5,519.21,397.68
2016,11,17,13,0,921.0,81.0,5.7,24.0,668.0,476.39,360.83
2016,11,17,13,15,914.0,80.5,5.6,24.0,651.0,430.74,320.88
2016,11,17,13,30,907.0,80.0,5.5,24.0,634.0,383.68,279.05
2016,11,17,13,45,896.5,79.0,5.45,24.5,609.0,333.97,234.26
2016,11,17,14,0,886.0,78.0,5.4,25.0,584.0,283.63,189.07
2016,11,17,14,15,872.5,76.5,5.25,25.0,552.0,231.91,144.32
2016,11,17,14,30,859.0,75.0,5.1,25.0,520.0,180.34,102.64
2016,11,17,14,45,835.5,74.0,5.0,25.0,481.0,121.99,62.35
2016,11,17,15,0,812.0,73.0,4.9,25.0,442.0,71.68,40.67
2016,11,17,15,15,785.5,70.0,4.7,24.5,398.5,52.97,39.79
2016,11,17,15,30,759.0,67.0,4.5,24.0,355.0,51.7,38.91
2016,11,17,15,45,713.0,64.0,4.3,24.0,307.0,50.36,37.84
2016,11,17,16,0,667.0,61.0,4.1,24.0,259.0,44.88,33.16
2016,11,17,16,15,608.5,55.5,3.75,23.0,210.5,41.77,30.56
2016,11,17,16,30,550.0,50.0,3.4,22.0,162.0,38.66,27.81
2016,11,17,16,45,442.5,42.0,3.1,21.5,115.5,33.24,22.8
2016,11,17,17,0,335.0,34.0,2.8,21.0,69.0,27.81,17.27
2016,11,17,17,15,167.5,17.0,3.0,20.5,34.5,13.67,0.0
2016,11,17,17,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,49.0,17.5,1.95,18.0,21.5,43.01,0.0
2016,11,18,7,30,98.0,35.0,2.0,18.0,43.0,127.21,88.69
2016,11,18,7,45,212.0,51.0,2.15,18.5,85.0,227.11,180.75
2016,11,18,8,0,326.0,67.0,2.3,19.0,127.0,321.5,261.03
2016,11,18,8,15,395.5,78.0,2.35,19.0,172.5,384.69,314.33
2016,11,18,8,30,465.0,89.0,2.4,19.0,218.0,449.79,367.29
2016,11,18,8,45,528.5,93.5,2.45,19.0,265.5,508.29,413.39
2016,11,18,9,0,592.0,98.0,2.5,19.0,313.0,563.65,455.78
2016,11,18,9,15,626.5,103.5,2.85,19.0,356.0,597.82,481.95
2016,11,18,9,30,661.0,109.0,3.2,19.0,399.0,629.78,506.12
2016,11,18,9,45,366.5,164.5,3.55,19.0,327.5,468.82,377.97
2016,11,18,10,0,72.0,220.0,3.9,19.0,256.0,274.59,219.34
2016,11,18,10,15,36.0,167.5,4.25,19.0,185.5,187.84,149.31
2016,11,18,10,30,0.0,115.0,4.6,19.0,115.0,102.83,79.22
2016,11,18,10,45,27.5,188.5,4.95,19.0,205.5,198.5,157.4
2016,11,18,11,0,55.0,262.0,5.3,19.0,296.0,288.34,229.14
2016,11,18,11,15,79.5,279.5,5.4,19.0,329.0,317.25,251.9
2016,11,18,11,30,104.0,297.0,5.5,19.0,362.0,344.23,273.04
2016,11,18,11,45,65.0,274.5,5.65,19.0,315.5,292.5,231.43
2016,11,18,12,0,26.0,252.0,5.8,19.0,269.0,239.83,189.08
2016,11,18,12,15,167.5,273.0,5.8,19.0,381.5,340.78,270.03
2016,11,18,12,30,309.0,294.0,5.8,19.0,494.0,423.77,334.12
2016,11,18,12,45,601.0,193.5,5.85,19.0,576.5,462.26,362.32
2016,11,18,13,0,893.0,93.0,5.9,19.0,659.0,473.46,366.08
2016,11,18,13,15,622.5,177.5,5.95,19.0,567.5,395.08,303.21
2016,11,18,13,30,352.0,262.0,6.0,19.0,476.0,335.99,258.15
2016,11,18,13,45,614.5,173.5,6.05,19.0,530.0,320.9,236.93
2016,11,18,14,0,877.0,85.0,6.1,19.0,584.0,285.95,195.9
2016,11,18,14,15,865.5,83.5,6.1,19.0,553.0,229.51,146.26
2016,11,18,14,30,854.0,82.0,6.1,19.0,522.0,178.02,103.61
2016,11,18,14,45,826.5,82.5,6.2,19.0,483.0,127.04,68.67
2016,11,18,15,0,799.0,83.0,6.3,19.0,444.0,78.32,47.93
2016,11,18,15,15,773.5,79.5,6.3,18.5,401.0,60.42,47.33
2016,11,18,15,30,748.0,76.0,6.3,18.0,358.0,59.02,46.33
2016,11,18,15,45,717.5,70.0,6.3,17.5,312.0,50.62,39.13
2016,11,18,16,0,687.0,64.0,6.3,17.0,266.0,47.39,36.39
2016,11,18,16,15,629.5,57.5,6.15,16.5,216.5,43.55,33.0
2016,11,18,16,30,572.0,51.0,6.0,16.0,167.0,39.65,29.4
2016,11,18,16,45,487.5,41.5,5.9,15.5,120.5,32.99,23.17
2016,11,18,17,0,403.0,32.0,5.8,15.0,74.0,26.14,16.29
2016,11,18,17,15,201.5,16.0,5.75,14.5,37.0,12.84,0.0
2016,11,18,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.15,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,11,19,7,15,244.0,12.0,4.1,3.5,31.5,145.17,0.0
2016,11,19,7,30,488.0,24.0,4.2,4.0,63.0,339.87,251.98
2016,11,19,7,45,592.5,31.0,4.3,4.5,113.5,427.95,360.4
2016,11,19,8,0,697.0,38.0,4.4,5.0,164.0,517.31,442.7
