Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,10,45,887.5,84.0,3.95,20.5,569.5,699.15,552.53
2016,11,29,11,0,899.0,85.0,3.9,21.0,596.0,691.72,544.21
2016,11,29,11,15,906.0,86.0,3.7,21.5,614.5,677.89,530.58
2016,11,29,11,30,913.0,87.0,3.5,22.0,633.0,660.69,514.39
2016,11,29,11,45,920.0,86.0,3.35,22.5,644.0,638.12,494.35
2016,11,29,12,0,927.0,85.0,3.2,23.0,655.0,612.3,471.71
2016,11,29,12,15,928.0,85.0,3.1,23.0,657.0,581.06,445.77
2016,11,29,12,30,929.0,85.0,3.0,23.0,659.0,547.05,417.27
2016,11,29,12,45,929.5,83.5,2.9,23.0,652.5,508.8,384.98
2016,11,29,13,0,930.0,82.0,2.8,23.0,646.0,468.14,350.11
2016,11,29,13,15,924.5,81.5,2.75,23.0,631.0,423.85,311.83
2016,11,29,13,30,919.0,81.0,2.7,23.0,616.0,377.97,271.51
2016,11,29,13,45,911.5,79.5,2.7,23.5,593.0,329.26,228.08
2016,11,29,14,0,904.0,78.0,2.7,24.0,570.0,279.59,183.94
2016,11,29,14,15,891.0,76.0,2.7,23.5,539.5,227.75,140.06
2016,11,29,14,30,878.0,74.0,2.7,23.0,509.0,175.93,99.15
2016,11,29,14,45,862.0,71.5,2.7,23.0,472.0,117.38,59.43
2016,11,29,15,0,846.0,69.0,2.7,23.0,435.0,65.67,38.55
2016,11,29,15,15,820.0,66.0,2.45,22.5,392.0,50.73,38.27
2016,11,29,15,30,794.0,63.0,2.2,22.0,349.0,49.31,37.23
2016,11,29,15,45,756.0,59.0,2.0,21.5,302.5,47.02,35.39
2016,11,29,16,0,718.0,55.0,1.8,21.0,256.0,44.73,33.48
2016,11,29,16,15,658.0,50.0,1.65,20.0,207.0,41.49,30.71
2016,11,29,16,30,598.0,45.0,1.5,19.0,158.0,38.3,27.8
2016,11,29,16,45,493.0,37.0,1.4,18.0,111.5,29.42,19.75
2016,11,29,17,0,388.0,29.0,1.3,17.0,65.0,23.72,13.69
2016,11,29,17,15,194.0,14.5,1.35,16.0,32.5,11.69,0.0
2016,11,29,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,11,30,7,15,150.0,9.0,4.7,6.0,16.5,86.53,0.0
2016,11,30,7,30,300.0,18.0,4.8,6.0,33.0,202.9,0.0
2016,11,30,7,45,440.5,26.5,4.9,6.5,77.0,316.04,253.67
2016,11,30,8,0,581.0,35.0,5.0,7.0,121.0,421.92,356.33
2016,11,30,8,15,653.5,41.0,5.15,7.5,171.0,487.39,416.73
2016,11,30,8,30,726.0,47.0,5.3,8.0,221.0,553.54,474.66
2016,11,30,8,45,775.0,50.0,5.5,9.0,271.0,600.26,513.4
2016,11,30,9,0,824.0,53.0,5.7,10.0,321.0,645.57,548.52
2016,11,30,9,15,854.0,55.5,5.6,10.5,367.0,669.46,565.37
2016,11,30,9,30,884.0,58.0,5.5,11.0,413.0,696.58,584.24
2016,11,30,9,45,907.5,59.0,5.4,11.5,454.5,714.39,595.32
2016,11,30,10,0,931.0,60.0,5.3,12.0,496.0,729.03,603.76
2016,11,30,10,15,946.0,61.5,5.1,12.5,531.0,734.9,604.93
2016,11,30,10,30,961.0,63.0,4.9,13.0,566.0,737.15,603.39
2016,11,30,10,45,973.0,63.5,4.75,13.5,593.5,732.48,596.92
2016,11,30,11,0,985.0,64.0,4.6,14.0,621.0,724.08,587.08
2016,11,30,11,15,991.5,64.5,4.45,14.5,640.5,708.34,571.37
2016,11,30,11,30,998.0,65.0,4.3,15.0,660.0,688.99,552.86
2016,11,30,11,45,1002.5,65.0,4.15,15.5,671.0,664.34,530.3
2016,11,30,12,0,1007.0,65.0,4.0,16.0,682.0,636.27,505.1
2016,11,30,12,15,1008.0,65.0,3.9,16.0,684.0,603.02,476.64
2016,11,30,12,30,1009.0,65.0,3.8,16.0,686.0,566.77,445.29
2016,11,30,12,45,1008.0,64.5,3.7,16.5,679.5,526.26,409.2
2016,11,30,13,0,1007.0,64.0,3.6,17.0,673.0,483.22,370.43
2016,11,30,13,15,1002.5,63.5,3.55,17.0,657.5,436.51,328.78
2016,11,30,13,30,998.0,63.0,3.5,17.0,642.0,387.93,284.75
2016,11,30,13,45,990.5,62.0,3.45,17.0,618.5,336.41,237.8
2016,11,30,14,0,983.0,61.0,3.4,17.0,595.0,283.77,189.86
2016,11,30,14,15,972.0,60.0,3.35,17.0,564.0,229.57,141.96
2016,11,30,14,30,961.0,59.0,3.3,17.0,533.0,175.06,97.31
2016,11,30,14,45,942.0,58.5,3.25,17.0,495.0,120.21,60.37
2016,11,30,15,0,923.0,58.0,3.2,17.0,457.0,66.31,39.07
2016,11,30,15,15,899.5,56.0,3.0,16.5,413.0,50.26,38.85
2016,11,30,15,30,876.0,54.0,2.8,16.0,369.0,48.58,37.54
2016,11,30,15,45,841.5,50.5,2.6,15.5,320.5,45.63,35.07
2016,11,30,16,0,807.0,47.0,2.4,15.0,272.0,42.58,32.44
2016,11,30,16,15,753.0,43.0,2.1,14.0,221.5,35.75,26.39
2016,11,30,16,30,699.0,39.0,1.8,13.0,171.0,33.12,23.93
2016,11,30,16,45,602.0,32.5,1.5,12.0,122.0,28.1,19.15
2016,11,30,17,0,505.0,26.0,1.2,11.0,73.0,23.09,13.59
2016,11,30,17,15,252.5,13.0,1.2,10.5,36.5,11.29,0.0
2016,11,30,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,127.0,9.0,1.35,3.5,14.5,74.25,0.0
2016,12,1,7,30,254.0,18.0,1.6,4.0,29.0,181.92,0.0
2016,12,1,7,45,383.0,28.5,1.85,5.0,71.0,291.72,231.08
2016,12,1,8,0,512.0,39.0,2.1,6.0,113.0,389.99,326.13
2016,12,1,8,15,586.5,46.0,2.1,6.5,161.5,455.18,384.6
2016,12,1,8,30,661.0,53.0,2.1,7.0,210.0,516.67,437.1
2016,12,1,8,45,705.5,58.0,2.15,8.0,257.5,562.07,473.3
2016,12,1,9,0,750.0,63.0,2.2,9.0,305.0,605.97,506.53
2016,12,1,9,15,780.5,67.0,2.4,10.0,349.5,637.17,529.0
2016,12,1,9,30,811.0,71.0,2.6,11.0,394.0,665.83,548.76
2016,12,1,9,45,832.0,73.5,2.85,12.0,433.5,683.24,559.75
2016,12,1,10,0,853.0,76.0,3.1,13.0,473.0,697.51,568.23
2016,12,1,10,15,868.0,78.0,3.2,13.5,506.0,703.7,570.96
2016,12,1,10,30,883.0,80.0,3.3,14.0,539.0,706.45,570.99
2016,12,1,10,45,893.0,81.5,3.45,15.0,565.0,697.53,561.25
2016,12,1,11,0,903.0,83.0,3.6,16.0,591.0,689.78,552.24
2016,12,1,11,15,909.5,84.0,3.55,16.0,609.5,675.78,539.76
2016,12,1,11,30,916.0,85.0,3.5,16.0,628.0,658.42,524.63
2016,12,1,11,45,921.0,84.5,3.45,16.5,638.5,635.32,504.05
2016,12,1,12,0,926.0,84.0,3.4,17.0,649.0,609.06,480.85
2016,12,1,12,15,926.5,84.5,3.4,17.0,651.0,578.3,454.87
2016,12,1,12,30,927.0,85.0,3.4,17.0,653.0,544.78,426.21
2016,12,1,12,45,924.5,84.5,3.4,17.5,646.5,506.35,392.4
2016,12,1,13,0,922.0,84.0,3.4,18.0,640.0,465.72,356.2
2016,12,1,13,15,916.5,83.5,3.4,18.0,625.0,421.93,317.47
2016,12,1,13,30,911.0,83.0,3.4,18.0,610.0,376.55,276.66
2016,12,1,13,45,658.0,149.0,3.4,18.0,522.0,308.23,224.34
2016,12,1,14,0,405.0,215.0,3.4,18.0,434.0,265.1,195.18
2016,12,1,14,15,636.0,146.0,3.4,18.0,469.0,227.96,154.2
2016,12,1,14,30,867.0,77.0,3.4,18.0,504.0,171.19,97.88
2016,12,1,14,45,849.5,75.0,3.4,18.0,467.5,119.52,62.87
2016,12,1,15,0,832.0,73.0,3.4,18.0,431.0,68.92,41.99
2016,12,1,15,15,806.0,69.5,3.2,17.5,388.5,53.43,41.47
2016,12,1,15,30,780.0,66.0,3.0,17.0,346.0,51.7,40.13
2016,12,1,15,45,742.0,62.0,2.8,17.0,300.0,49.49,38.25
2016,12,1,16,0,704.0,58.0,2.6,17.0,254.0,47.31,36.34
2016,12,1,16,15,644.5,52.0,2.25,15.5,205.5,43.28,32.89
2016,12,1,16,30,585.0,46.0,1.9,14.0,157.0,35.9,26.28
2016,12,1,16,45,483.0,37.5,1.6,13.0,111.0,29.86,20.59
2016,12,1,17,0,381.0,29.0,1.3,12.0,65.0,23.72,14.02
2016,12,1,17,15,190.5,14.5,1.3,11.5,32.5,11.69,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.0,2.55,9.0,8.0,7.28,0.0
2016,12,2,7,30,0.0,16.0,2.7,9.0,16.0,15.09,0.0
2016,12,2,7,45,47.5,35.0,2.9,9.0,42.0,82.53,60.68
2016,12,2,8,0,95.0,54.0,3.1,9.0,68.0,133.23,108.75
2016,12,2,8,15,124.0,74.5,3.2,9.5,99.5,175.73,147.03
2016,12,2,8,30,153.0,95.0,3.3,10.0,131.0,218.16,184.33
2016,12,2,8,45,178.5,112.0,3.4,10.5,162.5,253.29,214.51
2016,12,2,9,0,204.0,129.0,3.5,11.0,194.0,300.75,253.93
2016,12,2,9,15,102.0,117.0,3.6,11.5,149.5,200.03,167.38
2016,12,2,9,30,0.0,105.0,3.7,12.0,105.0,96.02,76.61
2016,12,2,9,45,103.0,154.5,3.8,12.5,202.0,238.22,198.01
2016,12,2,10,0,206.0,204.0,3.9,13.0,299.0,362.29,299.74
2016,12,2,10,15,103.0,172.0,3.95,13.5,219.5,250.11,205.36
2016,12,2,10,30,0.0,140.0,4.0,14.0,140.0,126.87,100.93
2016,12,2,10,45,0.0,79.5,4.05,14.5,79.5,70.38,53.69
2016,12,2,11,0,0.0,19.0,4.1,15.0,19.0,16.76,8.51
2016,12,2,11,15,0.0,16.5,4.1,15.0,16.5,14.56,6.64
2016,12,2,11,30,0.0,14.0,4.1,15.0,14.0,12.35,4.77
2016,12,2,11,45,0.0,60.5,4.1,15.0,60.5,53.53,39.33
2016,12,2,12,0,0.0,107.0,4.1,15.0,107.0,94.93,73.71
2016,12,2,12,15,6.0,159.0,4.1,15.0,162.5,144.19,114.26
2016,12,2,12,30,12.0,211.0,4.1,15.0,218.0,192.14,153.22
2016,12,2,12,45,6.0,125.0,4.15,15.0,128.5,113.24,88.7
2016,12,2,13,0,0.0,39.0,4.2,15.0,39.0,34.46,23.33
2016,12,2,13,15,0.0,80.5,4.25,15.0,80.5,71.3,54.19
2016,12,2,13,30,0.0,122.0,4.3,15.0,122.0,107.3,84.13
2016,12,2,13,45,0.0,72.0,4.4,15.0,72.0,63.72,47.95
2016,12,2,14,0,0.0,22.0,4.5,15.0,22.0,19.41,10.76
2016,12,2,14,15,8.5,102.0,4.55,15.0,106.5,91.23,70.83
2016,12,2,14,30,17.0,182.0,4.6,15.0,191.0,154.2,122.83
2016,12,2,14,45,11.0,165.0,4.7,15.0,171.0,138.1,110.06
2016,12,2,15,0,5.0,148.0,4.8,15.0,151.0,122.83,97.97
2016,12,2,15,15,2.5,134.0,4.7,14.5,135.5,111.29,92.96
2016,12,2,15,30,0.0,120.0,4.6,14.0,120.0,100.05,83.45
2016,12,2,15,45,0.0,103.5,4.5,14.0,103.5,86.9,71.95
2016,12,2,16,0,0.0,87.0,4.4,14.0,87.0,73.58,60.15
2016,12,2,16,15,0.0,69.5,4.3,13.5,69.5,59.37,47.48
2016,12,2,16,30,0.0,52.0,4.2,13.0,52.0,44.98,34.43
2016,12,2,16,45,0.0,36.5,4.1,13.0,36.5,31.95,22.38
2016,12,2,17,0,0.0,21.0,4.0,13.0,21.0,18.5,9.61
2016,12,2,17,15,0.0,10.5,4.05,12.5,10.5,9.23,0.0
2016,12,2,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.4,8.0,1.0,0.91,0.0
2016,12,3,7,30,0.0,2.0,4.4,8.0,2.0,1.82,0.0
2016,12,3,7,45,0.0,6.0,4.45,8.0,6.0,5.26,0.0
2016,12,3,8,0,0.0,10.0,4.5,8.0,10.0,8.77,1.84
2016,12,3,8,15,0.0,15.5,4.45,8.0,15.5,13.62,6.2
2016,12,3,8,30,0.0,21.0,4.4,8.0,21.0,18.46,10.54
2016,12,3,8,45,0.0,25.5,4.35,8.0,25.5,22.44,14.09
2016,12,3,9,0,0.0,30.0,4.3,8.0,30.0,26.42,17.58
2016,12,3,9,15,0.0,41.0,4.4,8.0,41.0,36.15,26.07
2016,12,3,9,30,0.0,52.0,4.5,8.0,52.0,45.9,34.51
2016,12,3,9,45,0.0,33.0,4.65,8.0,33.0,29.09,19.78
2016,12,3,10,0,0.0,14.0,4.8,8.0,14.0,12.33,5.11
2016,12,3,10,15,0.0,74.5,4.95,8.0,74.5,65.91,51.54
2016,12,3,10,30,0.0,135.0,5.1,8.0,135.0,122.11,99.52
2016,12,3,10,45,0.0,118.5,5.25,8.0,118.5,106.08,85.64
2016,12,3,11,0,0.0,102.0,5.4,8.0,102.0,90.67,72.39
2016,12,3,11,15,0.0,101.5,5.5,8.0,101.5,90.15,71.85
2016,12,3,11,30,0.0,101.0,5.6,8.0,101.0,89.64,71.34
2016,12,3,11,45,1.0,137.5,5.75,8.5,138.5,123.04,99.48
2016,12,3,12,0,2.0,174.0,5.9,9.0,176.0,156.05,126.99
2016,12,3,12,15,1.0,94.0,5.75,9.0,95.0,83.86,66.03
2016,12,3,12,30,0.0,14.0,5.6,9.0,14.0,12.36,4.97
2016,12,3,12,45,0.0,71.0,5.45,9.0,71.0,62.86,48.24
2016,12,3,13,0,0.0,128.0,5.3,9.0,128.0,112.92,90.73
2016,12,3,13,15,0.0,106.0,5.1,9.0,106.0,93.7,74.48
2016,12,3,13,30,0.0,84.0,4.9,9.0,84.0,74.41,58.17
2016,12,3,13,45,0.0,67.0,4.75,9.0,67.0,59.28,45.33
2016,12,3,14,0,0.0,50.0,4.6,9.0,50.0,44.18,32.46
2016,12,3,14,15,0.0,64.5,4.4,9.0,64.5,57.03,43.59
2016,12,3,14,30,0.0,79.0,4.2,9.0,79.0,69.91,54.74
2016,12,3,14,45,0.0,53.5,4.05,9.0,53.5,47.25,35.34
2016,12,3,15,0,0.0,28.0,3.9,9.0,28.0,24.67,15.85
2016,12,3,15,15,0.0,25.5,3.55,9.0,25.5,22.46,14.84
2016,12,3,15,30,0.0,23.0,3.2,9.0,23.0,20.24,12.87
2016,12,3,15,45,0.0,19.5,2.9,9.0,19.5,17.15,10.07
2016,12,3,16,0,0.0,16.0,2.6,9.0,16.0,14.06,7.24
2016,12,3,16,15,0.0,13.0,2.35,9.0,13.0,11.42,4.79
2016,12,3,16,30,0.0,10.0,2.1,9.0,10.0,8.78,2.31
2016,12,3,16,45,0.0,7.0,1.85,9.0,7.0,6.14,0.0
2016,12,3,17,0,0.0,4.0,1.6,9.0,4.0,3.5,0.0
2016,12,3,17,15,0.0,2.0,1.6,8.5,2.0,1.75,0.0
2016,12,3,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,4.05,8.0,1.5,1.36,0.0
2016,12,4,7,30,0.0,3.0,4.1,8.0,3.0,2.73,0.0
2016,12,4,7,45,0.0,8.5,4.2,8.0,8.5,7.46,0.18
2016,12,4,8,0,0.0,14.0,4.3,8.0,14.0,12.3,4.84
2016,12,4,8,15,0.0,21.5,4.45,8.0,21.5,18.91,10.79
2016,12,4,8,30,0.0,29.0,4.6,8.0,29.0,25.53,16.72
2016,12,4,8,45,0.0,36.0,4.75,8.5,36.0,31.72,22.17
2016,12,4,9,0,0.0,43.0,4.9,9.0,43.0,37.92,27.54
2016,12,4,9,15,0.0,28.0,5.05,9.0,28.0,24.66,15.92
2016,12,4,9,30,0.0,13.0,5.2,9.0,13.0,11.44,4.34
2016,12,4,9,45,0.0,33.5,5.4,9.5,33.5,29.53,20.03
2016,12,4,10,0,0.0,54.0,5.6,10.0,54.0,47.69,35.59
2016,12,4,10,15,0.0,79.5,5.3,10.0,79.5,70.35,54.94
2016,12,4,10,30,0.0,105.0,5.0,10.0,105.0,93.75,74.74
2016,12,4,10,45,0.0,73.5,4.7,10.0,73.5,65.04,50.15
2016,12,4,11,0,0.0,42.0,4.4,10.0,42.0,37.1,26.22
2016,12,4,11,15,0.0,28.0,4.5,10.0,28.0,24.72,15.58
2016,12,4,11,30,0.0,14.0,4.6,10.0,14.0,12.35,4.95
2016,12,4,11,45,0.0,80.5,4.7,10.0,80.5,71.3,55.26
2016,12,4,12,0,0.0,147.0,4.8,10.0,147.0,130.71,105.26
2016,12,4,12,15,1.0,160.0,4.95,10.0,161.0,142.46,115.03
2016,12,4,12,30,2.0,173.0,5.1,10.0,175.0,153.91,124.58
2016,12,4,12,45,2.0,173.5,5.35,10.0,175.5,153.69,124.43
2016,12,4,13,0,2.0,174.0,5.6,10.0,176.0,153.41,124.28
2016,12,4,13,15,1.0,137.0,5.6,10.0,138.0,120.78,97.02
2016,12,4,13,30,0.0,100.0,5.6,10.0,100.0,88.42,69.82
2016,12,4,13,45,0.0,56.0,5.7,10.5,56.0,49.51,36.74
2016,12,4,14,0,0.0,12.0,5.8,11.0,12.0,10.58,3.42
2016,12,4,14,15,0.0,27.0,5.6,11.0,27.0,23.81,14.82
2016,12,4,14,30,0.0,42.0,5.4,11.0,42.0,37.07,26.25
2016,12,4,14,45,69.5,115.0,5.2,11.0,145.0,97.73,75.52
2016,12,4,15,0,139.0,188.0,5.0,11.0,248.0,139.74,111.98
2016,12,4,15,15,133.5,170.0,4.8,10.5,223.0,124.38,106.02
2016,12,4,15,30,128.0,152.0,4.6,10.0,198.0,112.66,96.0
2016,12,4,15,45,118.5,132.5,4.4,10.0,170.5,99.65,84.5
2016,12,4,16,0,109.0,113.0,4.2,10.0,143.0,86.24,72.47
2016,12,4,16,15,95.5,92.5,4.05,9.5,115.0,71.78,59.41
2016,12,4,16,30,82.0,72.0,3.9,9.0,87.0,56.9,45.71
2016,12,4,16,45,56.5,52.0,3.8,9.0,61.0,41.91,31.61
2016,12,4,17,0,31.0,32.0,3.7,9.0,35.0,27.14,17.06
2016,12,4,17,15,15.5,16.0,3.7,9.0,17.5,13.97,0.0
2016,12,4,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.85,6.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.9,6.0,1.0,0.91,0.0
2016,12,5,7,45,0.0,3.0,3.0,6.5,3.0,2.63,0.0
2016,12,5,8,0,0.0,5.0,3.1,7.0,5.0,4.38,0.0
2016,12,5,8,15,0.0,8.0,2.95,7.0,8.0,7.02,0.47
2016,12,5,8,30,0.0,11.0,2.8,7.0,11.0,9.66,2.85
2016,12,5,8,45,0.0,14.0,2.65,7.5,14.0,12.3,5.2
2016,12,5,9,0,0.0,17.0,2.5,8.0,17.0,14.95,7.52
2016,12,5,9,15,0.0,59.0,2.35,8.0,59.0,52.11,40.06
2016,12,5,9,30,0.0,101.0,2.2,8.0,101.0,92.17,74.63
2016,12,5,9,45,0.0,82.0,2.1,8.0,82.0,72.83,57.74
2016,12,5,10,0,0.0,63.0,2.0,8.0,63.0,55.68,42.82
2016,12,5,10,15,0.0,48.0,1.95,8.0,48.0,42.38,31.24
2016,12,5,10,30,0.0,33.0,1.9,8.0,33.0,29.12,19.68
2016,12,5,10,45,0.5,99.5,1.85,8.5,99.5,88.83,70.84
2016,12,5,11,0,1.0,166.0,1.8,9.0,166.0,150.91,122.7
2016,12,5,11,15,0.5,153.5,1.8,9.0,153.5,138.2,111.77
2016,12,5,11,30,0.0,141.0,1.8,9.0,141.0,125.95,101.44
2016,12,5,11,45,0.5,153.5,1.85,9.5,153.5,137.24,110.62
2016,12,5,12,0,1.0,166.0,1.9,10.0,166.0,148.33,119.54
2016,12,5,12,15,2.5,174.0,1.95,10.0,175.5,155.7,125.59
2016,12,5,12,30,4.0,182.0,2.0,10.0,185.0,162.81,131.44
2016,12,5,12,45,2.0,112.0,2.15,10.0,113.5,100.03,79.26
2016,12,5,13,0,0.0,42.0,2.3,10.0,42.0,37.12,26.15
2016,12,5,13,15,6.5,122.5,2.4,10.0,126.5,110.38,88.16
2016,12,5,13,30,13.0,203.0,2.5,10.0,211.0,179.32,145.34
2016,12,5,13,45,6.5,182.0,2.6,10.5,186.0,158.55,128.04
2016,12,5,14,0,0.0,161.0,2.7,11.0,161.0,138.67,111.73
2016,12,5,14,15,0.0,143.5,2.75,11.0,143.5,123.67,99.44
2016,12,5,14,30,0.0,126.0,2.8,11.0,126.0,108.84,87.21
2016,12,5,14,45,0.0,107.0,2.85,11.0,107.0,92.96,73.99
2016,12,5,15,0,0.0,88.0,2.9,11.0,88.0,77.17,60.75
2016,12,5,15,15,352.5,83.5,2.8,11.0,209.0,57.76,46.47
2016,12,5,15,30,705.0,79.0,2.7,11.0,330.0,56.53,45.49
2016,12,5,15,45,673.5,72.0,2.65,11.0,286.5,52.61,42.04
2016,12,5,16,0,642.0,65.0,2.6,11.0,243.0,48.59,38.41
2016,12,5,16,15,580.5,58.5,2.3,10.5,196.0,44.74,34.9
2016,12,5,16,30,519.0,52.0,2.0,10.0,149.0,40.88,31.21
2016,12,5,16,45,431.0,41.0,1.7,10.0,105.5,32.85,23.53
2016,12,5,17,0,343.0,30.0,1.4,10.0,62.0,24.58,14.89
2016,12,5,17,15,171.5,15.0,1.4,9.5,31.0,12.11,0.0
2016,12,5,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,105.0,7.5,3.9,5.0,11.0,0.0,0.0
2016,12,6,7,30,210.0,15.0,4.0,5.0,22.0,126.48,0.0
2016,12,6,7,45,365.0,25.0,4.15,5.5,62.5,271.8,202.67
2016,12,6,8,0,520.0,35.0,4.3,6.0,103.0,377.0,315.95
2016,12,6,8,15,599.5,41.5,4.55,6.5,151.5,445.86,380.45
2016,12,6,8,30,679.0,48.0,4.8,7.0,200.0,515.58,442.4
2016,12,6,8,45,729.0,51.5,5.1,7.5,248.0,562.79,483.48
2016,12,6,9,0,779.0,55.0,5.4,8.0,296.0,608.69,521.79
2016,12,6,9,15,810.0,58.5,5.55,8.5,341.0,639.97,546.11
2016,12,6,9,30,841.0,62.0,5.7,9.0,386.0,668.76,567.64
2016,12,6,9,45,862.0,64.0,5.85,9.5,426.0,680.58,575.17
2016,12,6,10,0,883.0,66.0,6.0,10.0,466.0,694.88,584.65
2016,12,6,10,15,539.0,148.5,5.95,10.0,398.0,546.82,459.76
2016,12,6,10,30,195.0,231.0,5.9,10.0,330.0,372.05,310.44
2016,12,6,10,45,130.5,237.5,5.85,10.5,305.5,329.06,272.93
2016,12,6,11,0,66.0,244.0,5.8,11.0,281.0,278.23,228.9
2016,12,6,11,15,35.0,212.5,5.7,11.5,232.5,222.55,181.81
2016,12,6,11,30,4.0,181.0,5.6,12.0,184.0,165.18,133.3
2016,12,6,11,45,4.0,181.5,5.5,12.5,184.0,164.78,132.65
2016,12,6,12,0,4.0,182.0,5.4,13.0,184.0,164.42,132.0
2016,12,6,12,15,2.0,161.5,5.3,13.0,162.5,144.34,115.33
2016,12,6,12,30,0.0,141.0,5.2,13.0,141.0,124.79,99.12
2016,12,6,12,45,1.0,156.0,5.15,13.0,156.5,138.03,110.13
2016,12,6,13,0,2.0,171.0,5.1,13.0,172.0,150.85,120.76
2016,12,6,13,15,1.0,160.0,5.0,13.0,160.5,140.41,112.19
2016,12,6,13,30,0.0,149.0,4.9,13.0,149.0,130.19,103.84
2016,12,6,13,45,0.0,115.5,4.85,13.0,115.5,101.52,80.07
2016,12,6,14,0,0.0,82.0,4.8,13.0,82.0,72.6,55.92
2016,12,6,14,15,0.0,87.5,4.7,13.0,87.5,77.45,60.14
2016,12,6,14,30,0.0,93.0,4.6,13.0,93.0,81.92,64.03
2016,12,6,14,45,0.0,88.0,4.6,13.0,88.0,77.52,60.46
2016,12,6,15,0,0.0,83.0,4.6,13.0,83.0,73.12,56.87
2016,12,6,15,15,0.0,75.0,4.45,12.5,75.0,66.28,53.8
2016,12,6,15,30,0.0,67.0,4.3,12.0,67.0,59.22,47.71
2016,12,6,15,45,304.0,71.0,4.15,12.0,154.5,50.67,40.1
2016,12,6,16,0,608.0,75.0,4.0,12.0,242.0,56.68,45.5
2016,12,6,16,15,544.5,67.0,3.6,11.0,195.5,51.87,41.23
2016,12,6,16,30,481.0,59.0,3.2,10.0,149.0,47.02,36.7
2016,12,6,16,45,368.5,47.5,2.8,9.5,104.5,38.7,28.73
2016,12,6,17,0,256.0,36.0,2.4,9.0,60.0,28.24,18.03
2016,12,6,17,15,128.0,18.0,2.4,8.5,30.0,14.23,0.0
2016,12,6,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,70.0,7.0,1.1,2.5,9.0,0.0,0.0
2016,12,7,7,30,140.0,14.0,1.3,3.0,18.0,87.69,0.0
2016,12,7,7,45,276.0,27.0,1.55,3.5,55.5,221.6,161.71
2016,12,7,8,0,412.0,40.0,1.8,4.0,93.0,325.1,271.47
2016,12,7,8,15,494.0,48.5,1.75,4.5,138.5,394.13,334.4
2016,12,7,8,30,576.0,57.0,1.7,5.0,184.0,464.92,395.29
2016,12,7,8,45,625.0,63.5,1.65,6.0,230.0,512.7,433.9
2016,12,7,9,0,674.0,70.0,1.6,7.0,276.0,559.62,469.78
2016,12,7,9,15,708.5,74.5,1.55,7.5,319.5,592.86,494.16
2016,12,7,9,30,743.0,79.0,1.5,8.0,363.0,624.0,516.0
2016,12,7,9,45,765.5,82.5,1.45,8.5,402.0,640.19,525.79
2016,12,7,10,0,788.0,86.0,1.4,9.0,441.0,656.97,535.69
2016,12,7,10,15,804.5,88.5,1.3,9.5,474.0,665.38,538.57
2016,12,7,10,30,821.0,91.0,1.2,10.0,507.0,670.52,538.89
2016,12,7,10,45,475.0,174.5,1.15,10.5,418.0,513.11,413.57
2016,12,7,11,0,129.0,258.0,1.1,11.0,329.0,342.89,275.95
2016,12,7,11,15,130.5,266.0,1.05,11.5,340.0,344.78,277.29
2016,12,7,11,30,132.0,274.0,1.0,12.0,351.0,346.01,276.97
2016,12,7,11,45,128.5,279.0,0.95,12.5,355.0,340.71,271.55
2016,12,7,12,0,125.0,284.0,0.9,13.0,359.0,335.05,265.95
2016,12,7,12,15,73.5,258.0,0.9,13.0,302.0,271.56,215.81
2016,12,7,12,30,22.0,232.0,0.9,13.0,245.0,215.56,171.43
2016,12,7,12,45,22.0,230.0,0.95,13.5,243.0,211.67,168.26
2016,12,7,13,0,22.0,228.0,1.0,14.0,241.0,207.72,164.82
2016,12,7,13,15,46.5,242.0,1.0,14.0,269.0,224.8,178.04
2016,12,7,13,30,71.0,256.0,1.0,14.0,297.0,238.55,188.15
2016,12,7,13,45,95.5,251.0,1.0,14.5,304.0,234.53,183.53
2016,12,7,14,0,120.0,246.0,1.0,15.0,311.0,224.88,174.25
2016,12,7,14,15,60.5,201.5,0.9,15.0,234.0,175.26,136.63
2016,12,7,14,30,1.0,157.0,0.8,15.0,157.0,133.25,105.45
2016,12,7,14,45,0.5,145.5,0.75,15.0,145.5,122.88,97.31
2016,12,7,15,0,0.0,134.0,0.7,15.0,134.0,112.59,89.08
2016,12,7,15,15,344.0,108.0,0.55,15.0,230.5,74.37,60.24
2016,12,7,15,30,688.0,82.0,0.4,15.0,327.0,58.74,46.7
2016,12,7,15,45,647.0,76.5,0.3,15.0,282.5,56.03,44.42
2016,12,7,16,0,606.0,71.0,0.2,15.0,238.0,53.32,42.03
2016,12,7,16,15,543.5,63.5,0.35,14.0,192.0,48.82,38.08
2016,12,7,16,30,481.0,56.0,0.5,13.0,146.0,44.28,33.89
2016,12,7,16,45,381.0,44.5,0.65,12.5,103.0,35.9,25.98
2016,12,7,17,0,281.0,33.0,0.8,12.0,60.0,27.28,17.06
2016,12,7,17,15,140.5,16.5,0.9,11.5,30.0,13.45,0.0
2016,12,7,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.55,5.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.95,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.25,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.6,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.75,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.95,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.0,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.1,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.2,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.15,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.1,1.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.1,1.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.1,1.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.1,1.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,7.25,1.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,7.4,1.0,6.0,5.46,0.0
2016,12,8,7,45,0.0,21.5,7.55,1.5,21.5,19.28,8.64
2016,12,8,8,0,0.0,37.0,7.7,2.0,37.0,35.64,25.12
2016,12,8,8,15,0.0,56.5,7.85,2.0,56.5,56.16,43.89
2016,12,8,8,30,0.0,76.0,8.0,2.0,76.0,75.69,61.69
2016,12,8,8,45,7.0,94.0,8.15,2.5,96.5,97.33,81.22
2016,12,8,9,0,14.0,112.0,8.3,3.0,117.0,118.93,100.41
2016,12,8,9,15,9.0,122.5,8.3,3.0,126.0,123.79,104.43
2016,12,8,9,30,4.0,133.0,8.3,3.0,135.0,128.91,108.57
2016,12,8,9,45,7.0,146.5,8.35,3.0,150.0,142.86,120.61
2016,12,8,10,0,10.0,160.0,8.4,3.0,165.0,156.78,132.52
2016,12,8,10,15,11.5,172.0,8.3,3.0,177.5,168.04,142.01
2016,12,8,10,30,13.0,184.0,8.2,3.0,190.0,179.22,151.38
2016,12,8,10,45,11.5,188.0,8.15,3.5,193.5,180.39,151.76
2016,12,8,11,0,10.0,192.0,8.1,4.0,197.0,181.73,152.32
2016,12,8,11,15,38.0,224.5,8.0,4.0,246.5,236.51,199.43
2016,12,8,11,30,66.0,257.0,7.9,4.0,296.0,281.79,237.84
2016,12,8,11,45,33.0,211.5,7.85,4.0,231.0,214.37,179.84
2016,12,8,12,0,0.0,166.0,7.8,4.0,166.0,147.82,122.44
2016,12,8,12,15,24.5,213.0,7.7,3.5,227.5,202.06,169.26
2016,12,8,12,30,49.0,260.0,7.6,3.0,289.0,255.82,215.15
2016,12,8,12,45,53.0,260.0,7.55,3.0,291.5,252.73,212.22
2016,12,8,13,0,57.0,260.0,7.5,3.0,294.0,249.09,208.85
2016,12,8,13,15,39.0,238.5,7.4,3.0,262.0,219.23,183.47
2016,12,8,13,30,21.0,217.0,7.3,3.0,230.0,193.45,161.76
2016,12,8,13,45,58.0,229.5,7.2,3.0,261.5,207.84,172.96
2016,12,8,14,0,95.0,242.0,7.1,3.0,293.0,219.22,181.04
2016,12,8,14,15,123.5,230.5,6.95,3.0,293.0,203.61,166.12
2016,12,8,14,30,152.0,219.0,6.8,3.0,293.0,187.93,151.41
2016,12,8,14,45,87.5,191.0,6.65,3.0,233.5,156.3,128.0
2016,12,8,15,0,23.0,163.0,6.5,3.0,174.0,133.83,111.87
2016,12,8,15,15,19.5,148.5,6.35,3.0,156.5,121.4,106.38
2016,12,8,15,30,16.0,134.0,6.2,3.0,139.0,109.88,96.05
2016,12,8,15,45,11.5,117.0,6.05,3.0,120.5,96.49,83.88
2016,12,8,16,0,7.0,100.0,5.9,3.0,102.0,82.93,71.39
2016,12,8,16,15,3.5,81.5,5.6,2.5,82.5,68.16,57.69
2016,12,8,16,30,0.0,63.0,5.3,2.0,63.0,53.23,43.6
2016,12,8,16,45,0.0,44.5,5.05,2.0,44.5,38.13,29.11
2016,12,8,17,0,0.0,26.0,4.8,2.0,26.0,22.8,13.98
2016,12,8,17,15,0.0,13.0,4.6,1.5,13.0,11.45,0.0
2016,12,8,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.2,0.5,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.6,-0.5,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.55,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.45,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.35,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.1,-2.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.05,-3.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.95,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.9,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.85,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,15,87.0,6.5,3.0,-2.5,8.5,0.0,0.0
2016,12,9,7,30,174.0,13.0,3.2,-2.0,17.0,104.35,0.0
2016,12,9,7,45,330.0,24.0,3.45,-1.5,56.0,245.61,174.3
2016,12,9,8,0,486.0,35.0,3.7,-1.0,95.0,361.71,308.05
2016,12,9,8,15,569.0,42.0,3.8,-0.5,143.0,424.16,369.13
2016,12,9,8,30,652.0,49.0,3.9,0.0,191.0,495.97,434.06
2016,12,9,8,45,703.5,54.0,4.05,0.0,239.0,545.61,478.62
2016,12,9,9,0,755.0,59.0,4.2,0.0,287.0,594.06,520.48
2016,12,9,9,15,788.0,62.5,4.05,0.5,332.0,626.61,545.57
2016,12,9,9,30,821.0,66.0,3.9,1.0,377.0,656.72,567.45
2016,12,9,9,45,456.0,130.5,3.8,1.5,306.5,478.07,413.5
2016,12,9,10,0,91.0,195.0,3.7,2.0,236.0,261.54,223.65
2016,12,9,10,15,92.5,209.5,3.5,2.5,254.0,273.98,233.67
2016,12,9,10,30,94.0,224.0,3.3,3.0,272.0,285.93,242.53
2016,12,9,10,45,93.5,236.0,3.1,3.5,286.0,293.31,247.45
2016,12,9,11,0,93.0,248.0,2.9,4.0,300.0,300.24,251.95
2016,12,9,11,15,111.0,259.5,2.7,4.0,323.0,317.83,265.99
2016,12,9,11,30,129.0,271.0,2.5,4.0,346.0,341.44,284.66
2016,12,9,11,45,129.0,276.0,2.35,4.5,352.0,338.37,280.74
2016,12,9,12,0,129.0,281.0,2.2,5.0,358.0,334.74,276.5
2016,12,9,12,15,191.5,279.5,2.0,5.0,394.0,357.56,294.43
2016,12,9,12,30,254.0,278.0,1.8,5.0,430.0,375.85,307.78
2016,12,9,12,45,253.0,275.5,1.65,5.5,426.0,359.27,292.34
2016,12,9,13,0,252.0,273.0,1.5,6.0,422.0,342.11,276.56
2016,12,9,13,15,225.5,269.0,1.4,6.0,400.5,313.64,252.59
2016,12,9,13,30,199.0,265.0,1.3,6.0,379.0,286.9,230.2
2016,12,9,13,45,203.5,254.5,1.2,6.5,367.0,266.03,211.51
2016,12,9,14,0,208.0,244.0,1.1,7.0,355.0,244.54,192.28
2016,12,9,14,15,139.5,227.5,1.05,7.0,300.0,204.72,161.76
2016,12,9,14,30,71.0,211.0,1.0,7.0,245.0,176.38,141.57
2016,12,9,14,45,37.0,178.5,1.0,7.0,196.5,144.22,116.85
2016,12,9,15,0,3.0,146.0,1.0,7.0,148.0,121.39,99.31
2016,12,9,15,15,1.5,132.5,1.0,6.5,133.5,110.14,94.46
2016,12,9,15,30,0.0,119.0,1.0,6.0,119.0,99.29,85.11
2016,12,9,15,45,348.5,90.0,1.05,6.0,186.0,64.36,53.59
2016,12,9,16,0,697.0,61.0,1.1,6.0,253.0,49.95,40.46
2016,12,9,16,15,636.5,55.0,1.0,5.5,205.0,42.03,33.17
2016,12,9,16,30,576.0,49.0,0.9,5.0,157.0,38.4,29.66
2016,12,9,16,45,475.5,40.0,0.85,4.5,111.5,32.0,23.39
2016,12,9,17,0,375.0,31.0,0.8,4.0,66.0,25.49,16.26
2016,12,9,17,15,187.5,15.5,0.85,3.5,33.0,12.53,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
