Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,7,45,186.0,16.0,1.1,0.5,34.5,143.76,28.11
2016,12,20,8,0,372.0,32.0,1.2,1.0,69.0,286.26,233.03
2016,12,20,8,15,464.5,40.5,1.0,1.5,113.5,359.01,303.45
2016,12,20,8,30,557.0,49.0,0.8,2.0,158.0,434.81,368.87
2016,12,20,8,45,614.5,55.0,0.65,3.0,203.5,487.0,410.9
2016,12,20,9,0,672.0,61.0,0.5,4.0,249.0,538.94,449.87
2016,12,20,9,15,709.0,65.0,0.45,4.5,293.0,570.26,472.58
2016,12,20,9,30,746.0,69.0,0.4,5.0,337.0,603.85,495.95
2016,12,20,9,45,771.5,72.0,0.4,6.0,376.5,626.05,509.55
2016,12,20,10,0,797.0,75.0,0.4,7.0,416.0,645.43,520.68
2016,12,20,10,15,528.0,143.0,0.55,7.5,376.5,530.99,430.78
2016,12,20,10,30,259.0,211.0,0.7,8.0,337.0,405.36,330.48
2016,12,20,10,45,187.5,227.5,0.9,8.5,321.5,357.95,292.76
2016,12,20,11,0,116.0,244.0,1.1,9.0,306.0,312.63,255.26
2016,12,20,11,15,98.0,250.0,1.25,9.5,303.5,301.62,245.73
2016,12,20,11,30,80.0,256.0,1.4,10.0,301.0,291.01,236.35
2016,12,20,11,45,71.5,258.5,1.6,10.5,299.5,283.11,229.42
2016,12,20,12,0,63.0,261.0,1.8,11.0,298.0,275.5,222.72
2016,12,20,12,15,61.0,261.5,1.9,11.0,297.5,269.81,217.96
2016,12,20,12,30,59.0,262.0,2.0,11.0,297.0,264.1,213.19
2016,12,20,12,45,109.0,270.0,2.1,11.5,334.5,288.9,232.42
2016,12,20,13,0,159.0,278.0,2.2,12.0,372.0,310.57,248.32
2016,12,20,13,15,109.5,263.5,2.25,12.0,328.0,268.09,214.23
2016,12,20,13,30,60.0,249.0,2.3,12.0,284.0,231.38,185.26
2016,12,20,13,45,462.0,164.5,2.35,12.5,412.5,273.41,207.81
2016,12,20,14,0,864.0,80.0,2.4,13.0,541.0,286.39,200.79
2016,12,20,14,15,433.5,121.0,2.35,13.0,352.5,180.72,127.52
2016,12,20,14,30,3.0,162.0,2.3,13.0,164.0,137.79,110.34
2016,12,20,14,45,10.0,162.0,2.3,13.0,166.5,136.56,109.35
2016,12,20,15,0,17.0,162.0,2.3,13.0,169.0,133.98,107.44
2016,12,20,15,15,14.0,147.5,2.15,12.5,153.0,120.96,101.94
2016,12,20,15,30,11.0,133.0,2.0,12.0,137.0,109.49,92.26
2016,12,20,15,45,334.5,98.0,1.95,12.0,194.0,69.69,57.09
2016,12,20,16,0,658.0,63.0,1.9,12.0,251.0,46.67,36.53
2016,12,20,16,15,602.0,57.0,1.7,11.0,205.5,43.14,33.44
2016,12,20,16,30,546.0,51.0,1.5,10.0,160.0,39.57,30.15
2016,12,20,16,45,459.0,42.0,1.35,9.0,116.0,33.27,24.19
2016,12,20,17,0,372.0,33.0,1.2,8.0,72.0,26.82,17.68
2016,12,20,17,15,186.0,16.5,1.2,7.5,36.0,13.1,0.92
2016,12,20,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,21,7,45,189.0,15.5,3.05,4.5,34.5,144.01,16.24
2016,12,21,8,0,378.0,31.0,3.4,5.0,69.0,288.41,232.53
2016,12,21,8,15,472.0,39.5,3.5,5.5,113.0,362.01,305.85
2016,12,21,8,30,566.0,48.0,3.6,6.0,157.0,438.86,374.81
2016,12,21,8,45,624.0,53.5,3.7,7.0,203.5,490.9,419.69
2016,12,21,9,0,682.0,59.0,3.8,8.0,250.0,538.65,458.97
2016,12,21,9,15,718.5,63.0,3.95,9.0,294.0,574.13,486.54
2016,12,21,9,30,755.0,67.0,4.1,10.0,338.0,607.53,511.41
2016,12,21,9,45,780.5,70.5,4.35,11.0,378.0,630.45,527.64
2016,12,21,10,0,806.0,74.0,4.6,12.0,418.0,650.53,541.19
2016,12,21,10,15,824.0,76.0,4.6,12.5,452.0,660.71,546.7
2016,12,21,10,30,842.0,78.0,4.6,13.0,486.0,667.65,549.56
2016,12,21,10,45,853.0,80.0,4.65,13.5,513.5,666.56,546.26
2016,12,21,11,0,864.0,82.0,4.7,14.0,541.0,662.12,540.33
2016,12,21,11,15,634.0,155.5,4.7,14.5,499.0,577.09,468.78
2016,12,21,11,30,404.0,229.0,4.7,15.0,457.0,478.66,387.23
2016,12,21,11,45,649.5,156.5,4.7,15.5,532.5,551.17,444.59
2016,12,21,12,0,895.0,84.0,4.7,16.0,608.0,594.69,476.95
2016,12,21,12,15,896.5,84.0,4.65,16.0,612.5,566.9,452.45
2016,12,21,12,30,898.0,84.0,4.6,16.0,617.0,536.36,425.65
2016,12,21,12,45,615.0,170.5,4.6,16.5,534.5,448.62,353.85
2016,12,21,13,0,332.0,257.0,4.6,17.0,452.0,368.95,290.05
2016,12,21,13,15,608.0,170.0,4.55,17.0,518.0,387.3,299.39
2016,12,21,13,30,884.0,83.0,4.5,17.0,584.0,381.24,285.47
2016,12,21,13,45,875.5,82.0,4.45,17.0,564.0,335.83,243.84
2016,12,21,14,0,867.0,81.0,4.4,17.0,544.0,285.23,197.98
2016,12,21,14,15,855.0,79.5,4.3,17.0,517.0,236.41,154.23
2016,12,21,14,30,843.0,78.0,4.2,17.0,490.0,187.49,112.57
2016,12,21,14,45,820.0,77.0,4.1,17.0,455.0,138.01,75.85
2016,12,21,15,0,797.0,76.0,4.0,17.0,420.0,90.04,49.82
2016,12,21,15,15,771.5,73.0,3.65,16.5,380.5,55.77,43.67
2016,12,21,15,30,746.0,70.0,3.3,16.0,341.0,54.49,42.75
2016,12,21,15,45,711.0,65.5,3.0,16.0,297.5,51.95,40.58
2016,12,21,16,0,676.0,61.0,2.7,16.0,254.0,45.14,34.57
2016,12,21,16,15,620.0,55.0,2.45,15.0,208.0,41.53,31.45
2016,12,21,16,30,564.0,49.0,2.2,14.0,162.0,37.88,28.14
2016,12,21,16,45,476.5,40.5,1.95,13.0,118.0,31.94,22.6
2016,12,21,17,0,389.0,32.0,1.7,12.0,74.0,25.87,16.58
2016,12,21,17,15,194.5,16.0,1.7,11.5,37.0,12.64,1.11
2016,12,21,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,22,7,45,167.0,16.0,4.5,5.5,32.5,132.14,3.34
2016,12,22,8,0,334.0,32.0,4.7,6.0,65.0,263.97,211.81
2016,12,22,8,15,429.5,41.5,4.85,6.5,108.0,338.76,286.46
2016,12,22,8,30,525.0,51.0,5.0,7.0,151.0,416.93,357.18
2016,12,22,8,45,586.5,57.0,5.15,8.0,197.0,471.29,404.71
2016,12,22,9,0,648.0,63.0,5.3,9.0,243.0,525.54,450.01
2016,12,22,9,15,686.5,67.5,5.25,9.5,287.0,561.89,479.22
2016,12,22,9,30,725.0,72.0,5.2,10.0,331.0,593.12,503.28
2016,12,22,9,45,752.5,75.0,5.2,10.5,370.5,616.8,520.51
2016,12,22,10,0,780.0,78.0,5.2,11.0,410.0,637.71,535.04
2016,12,22,10,15,798.5,80.5,5.05,11.5,444.5,648.93,541.02
2016,12,22,10,30,817.0,83.0,4.9,12.0,479.0,656.98,544.3
2016,12,22,10,45,830.0,85.0,4.8,12.5,506.5,657.48,541.7
2016,12,22,11,0,843.0,87.0,4.7,13.0,534.0,654.65,536.45
2016,12,22,11,15,641.0,153.5,4.6,13.0,500.5,580.2,473.73
2016,12,22,11,30,439.0,220.0,4.5,13.0,467.0,499.81,406.71
2016,12,22,11,45,668.5,150.0,4.4,13.5,536.0,556.91,451.78
2016,12,22,12,0,898.0,80.0,4.3,14.0,605.0,593.42,478.46
2016,12,22,12,15,899.5,80.0,4.2,14.0,609.5,565.72,453.79
2016,12,22,12,30,901.0,80.0,4.1,14.0,614.0,535.25,426.85
2016,12,22,12,45,898.0,80.5,4.05,14.5,610.0,500.5,395.45
2016,12,22,13,0,895.0,81.0,4.0,15.0,606.0,463.54,361.75
2016,12,22,13,15,891.0,80.5,3.9,15.0,594.5,423.23,325.37
2016,12,22,13,30,887.0,80.0,3.8,15.0,583.0,381.16,286.84
2016,12,22,13,45,878.5,79.0,3.75,15.5,563.0,335.72,244.72
2016,12,22,14,0,870.0,78.0,3.7,16.0,543.0,289.32,201.72
2016,12,22,14,15,858.5,76.5,3.6,15.5,516.5,241.15,158.71
2016,12,22,14,30,847.0,75.0,3.5,15.0,490.0,187.29,112.99
2016,12,22,14,45,822.5,75.0,3.45,15.0,455.0,138.29,76.28
2016,12,22,15,0,798.0,75.0,3.4,15.0,420.0,90.9,50.2
2016,12,22,15,15,773.0,72.0,3.1,14.5,381.0,54.94,43.29
2016,12,22,15,30,748.0,69.0,2.8,14.0,342.0,53.64,42.35
2016,12,22,15,45,709.0,65.5,2.5,14.0,298.5,51.88,40.86
2016,12,22,16,0,670.0,62.0,2.2,14.0,255.0,45.84,35.5
2016,12,22,16,15,614.5,56.0,2.05,13.0,209.0,42.26,32.38
2016,12,22,16,30,559.0,50.0,1.9,12.0,163.0,38.65,29.08
2016,12,22,16,45,466.0,42.0,1.75,11.5,119.0,33.16,23.86
2016,12,22,17,0,373.0,34.0,1.6,11.0,75.0,27.6,18.21
2016,12,22,17,15,186.5,17.0,1.6,10.5,37.5,13.47,2.11
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.5,2.2,9.5,8.5,7.47,0.0
2016,12,23,8,0,0.0,17.0,2.6,10.0,17.0,14.95,6.42
2016,12,23,8,15,0.0,28.5,2.75,10.0,28.5,25.11,15.74
2016,12,23,8,30,0.0,40.0,2.9,10.0,40.0,35.29,24.86
2016,12,23,8,45,0.0,52.5,3.1,10.5,52.5,46.7,34.89
2016,12,23,9,0,0.0,65.0,3.3,11.0,65.0,58.52,45.12
2016,12,23,9,15,0.0,77.0,3.35,11.5,77.0,69.73,54.66
2016,12,23,9,30,0.0,89.0,3.4,12.0,89.0,80.87,63.99
2016,12,23,9,45,0.0,100.0,3.45,13.0,100.0,90.93,72.13
2016,12,23,10,0,0.0,111.0,3.5,14.0,111.0,100.95,80.1
2016,12,23,10,15,0.0,120.5,3.5,14.5,120.5,109.45,86.85
2016,12,23,10,30,0.0,130.0,3.5,15.0,130.0,117.92,93.52
2016,12,23,10,45,0.0,138.0,3.5,15.5,138.0,124.9,98.91
2016,12,23,11,0,0.0,146.0,3.5,16.0,146.0,131.85,104.25
2016,12,23,11,15,0.0,151.5,3.6,16.0,151.5,136.41,107.83
2016,12,23,11,30,0.0,157.0,3.7,16.0,157.0,140.95,111.41
2016,12,23,11,45,0.0,158.5,3.8,16.5,158.5,141.8,111.78
2016,12,23,12,0,0.0,160.0,3.9,17.0,160.0,142.66,112.2
2016,12,23,12,15,0.0,150.5,3.95,17.0,150.5,133.7,104.86
2016,12,23,12,30,0.0,141.0,4.0,17.0,141.0,124.92,97.7
2016,12,23,12,45,0.0,140.5,4.1,17.5,140.5,124.19,96.93
2016,12,23,13,0,0.0,140.0,4.2,18.0,140.0,123.45,96.19
2016,12,23,13,15,0.0,130.5,4.15,18.0,130.5,114.94,89.3
2016,12,23,13,30,0.0,121.0,4.1,18.0,121.0,106.52,82.5
2016,12,23,13,45,0.0,124.0,4.1,18.5,124.0,108.82,84.32
2016,12,23,14,0,0.0,127.0,4.1,19.0,127.0,110.99,86.04
2016,12,23,14,15,0.0,98.0,3.9,19.0,98.0,86.37,65.99
2016,12,23,14,30,0.0,69.0,3.7,19.0,69.0,61.02,45.21
2016,12,23,14,45,0.0,67.5,3.55,19.0,67.5,59.68,44.21
2016,12,23,15,0,0.0,66.0,3.4,19.0,66.0,58.34,43.2
2016,12,23,15,15,0.0,59.5,3.0,19.0,59.5,52.56,40.43
2016,12,23,15,30,0.0,53.0,2.6,19.0,53.0,46.78,35.48
2016,12,23,15,45,261.5,69.0,2.2,19.0,145.0,48.72,37.25
2016,12,23,16,0,523.0,85.0,1.8,19.0,237.0,63.85,50.5
2016,12,23,16,15,464.5,76.0,1.55,18.0,193.5,58.47,45.9
2016,12,23,16,30,406.0,67.0,1.3,17.0,150.0,50.66,39.0
2016,12,23,16,45,316.0,54.5,1.1,16.5,108.5,41.75,30.83
2016,12,23,17,0,226.0,42.0,0.9,16.0,67.0,32.63,22.11
2016,12,23,17,15,113.0,21.0,0.9,15.5,33.5,16.44,4.22
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,7,45,136.0,16.5,2.5,16.5,29.5,112.09,0.0
2016,12,24,8,0,272.0,33.0,2.8,17.0,59.0,228.95,173.95
2016,12,24,8,15,367.5,43.5,2.9,17.5,100.5,303.59,244.79
2016,12,24,8,30,463.0,54.0,3.0,18.0,142.0,381.72,311.76
2016,12,24,8,45,231.5,48.0,3.2,18.5,92.0,225.09,185.4
2016,12,24,9,0,0.0,42.0,3.4,19.0,42.0,37.03,25.55
2016,12,24,9,15,0.0,50.0,3.55,19.0,50.0,44.12,31.59
2016,12,24,9,30,0.0,58.0,3.7,19.0,58.0,51.22,37.49
2016,12,24,9,45,365.5,71.5,3.9,19.5,226.5,352.8,291.41
2016,12,24,10,0,731.0,85.0,4.1,20.0,395.0,615.84,497.61
2016,12,24,10,15,508.0,146.0,4.3,20.5,370.0,521.99,419.47
2016,12,24,10,30,285.0,207.0,4.5,21.0,345.0,419.63,335.59
2016,12,24,10,45,149.5,199.5,4.7,21.5,272.5,303.71,242.08
2016,12,24,11,0,14.0,192.0,4.9,22.0,200.0,185.2,144.83
2016,12,24,11,15,199.0,212.5,5.0,22.0,325.0,337.1,268.06
2016,12,24,11,30,384.0,233.0,5.1,22.0,450.0,471.99,373.28
2016,12,24,11,45,313.5,253.0,5.25,22.5,432.5,436.0,342.8
2016,12,24,12,0,243.0,273.0,5.4,23.0,415.0,395.33,309.48
2016,12,24,12,15,290.0,267.0,5.4,23.0,438.0,408.51,319.04
2016,12,24,12,30,337.0,261.0,5.4,23.0,461.0,412.0,320.66
2016,12,24,12,45,213.0,266.5,5.4,23.0,393.0,338.46,262.82
2016,12,24,13,0,89.0,272.0,5.4,23.0,325.0,275.45,213.68
2016,12,24,13,15,134.0,270.0,5.35,23.0,347.5,284.63,219.99
2016,12,24,13,30,179.0,268.0,5.3,23.0,370.0,288.07,221.07
2016,12,24,13,45,148.0,258.0,5.25,23.0,340.5,257.96,197.24
2016,12,24,14,0,117.0,248.0,5.2,23.0,311.0,230.6,175.97
2016,12,24,14,15,58.5,172.5,5.05,23.0,204.0,156.11,118.68
2016,12,24,14,30,0.0,97.0,4.9,23.0,97.0,85.33,64.21
2016,12,24,14,45,345.5,97.5,4.8,23.0,248.0,106.37,67.26
2016,12,24,15,0,691.0,98.0,4.7,23.0,399.0,101.17,58.52
2016,12,24,15,15,663.0,94.0,4.5,22.5,361.0,65.21,50.68
2016,12,24,15,30,635.0,90.0,4.3,22.0,323.0,63.88,49.77
2016,12,24,15,45,590.0,85.0,4.15,22.0,281.0,61.72,48.0
2016,12,24,16,0,545.0,80.0,4.0,22.0,239.0,59.63,46.22
2016,12,24,16,15,486.5,72.0,4.0,21.5,195.5,54.96,42.2
2016,12,24,16,30,428.0,64.0,4.0,21.0,152.0,50.23,37.97
2016,12,24,16,45,333.5,53.0,4.0,20.5,110.5,40.62,29.31
2016,12,24,17,0,239.0,42.0,4.0,20.0,69.0,32.63,21.71
2016,12,24,17,15,119.5,21.0,4.15,19.5,34.5,16.43,4.54
2016,12,24,17,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,6.5,5.1,17.5,6.5,5.7,0.0
2016,12,25,8,0,0.0,13.0,5.2,18.0,13.0,11.42,3.22
2016,12,25,8,15,0.0,22.5,5.5,18.0,22.5,19.8,10.7
2016,12,25,8,30,0.0,32.0,5.8,18.0,32.0,28.19,18.0
2016,12,25,8,45,0.0,42.0,6.15,18.5,42.0,37.04,25.58
2016,12,25,9,0,0.0,52.0,6.5,19.0,52.0,45.91,33.07
2016,12,25,9,15,0.0,61.5,6.75,19.5,61.5,54.34,40.07
2016,12,25,9,30,0.0,71.0,7.0,20.0,71.0,62.94,47.1
2016,12,25,9,45,0.0,79.5,7.3,20.5,79.5,70.75,53.39
2016,12,25,10,0,0.0,88.0,7.6,21.0,88.0,78.53,59.58
2016,12,25,10,15,43.0,151.0,7.7,21.0,171.5,177.36,141.47
2016,12,25,10,30,86.0,214.0,7.8,21.0,255.0,272.03,218.3
2016,12,25,10,45,43.0,171.5,7.9,21.5,192.0,193.74,153.6
2016,12,25,11,0,0.0,129.0,8.0,22.0,129.0,115.86,89.16
2016,12,25,11,15,9.5,170.5,7.95,22.0,176.0,160.37,125.22
2016,12,25,11,30,19.0,212.0,7.9,22.0,223.0,204.18,160.29
2016,12,25,11,45,100.0,245.5,7.85,22.5,304.0,288.38,227.73
2016,12,25,12,0,181.0,279.0,7.8,23.0,385.0,366.25,288.44
2016,12,25,12,15,90.5,208.0,7.65,23.0,261.0,242.48,190.0
2016,12,25,12,30,0.0,137.0,7.5,23.0,137.0,121.4,92.75
2016,12,25,12,45,56.5,207.0,7.35,23.5,240.5,210.67,163.79
2016,12,25,13,0,113.0,277.0,7.2,24.0,344.0,290.32,225.24
2016,12,25,13,15,71.5,253.0,7.0,24.0,295.5,246.11,190.39
2016,12,25,13,30,30.0,229.0,6.8,24.0,247.0,206.06,159.26
2016,12,25,13,45,402.0,169.5,6.6,24.0,387.0,264.0,195.64
2016,12,25,14,0,774.0,110.0,6.4,24.0,527.0,288.89,200.42
2016,12,25,14,15,761.0,108.0,6.15,23.5,501.0,243.07,160.46
2016,12,25,14,30,748.0,106.0,5.9,23.0,475.0,197.41,122.34
2016,12,25,14,45,470.5,149.0,5.65,23.0,375.5,157.81,103.57
2016,12,25,15,0,193.0,192.0,5.4,23.0,276.0,152.25,113.28
2016,12,25,15,15,392.5,149.5,5.1,22.5,301.0,102.65,82.66
2016,12,25,15,30,592.0,107.0,4.8,22.0,326.0,77.07,61.1
2016,12,25,15,45,536.5,102.5,4.5,22.0,282.5,73.84,58.44
2016,12,25,16,0,481.0,98.0,4.2,22.0,239.0,71.56,56.52
2016,12,25,16,15,419.5,88.0,3.95,21.5,195.5,65.21,51.07
2016,12,25,16,30,358.0,78.0,3.7,21.0,152.0,58.72,45.3
2016,12,25,16,45,267.5,63.0,3.5,21.0,110.5,48.1,35.67
2016,12,25,17,0,177.0,48.0,3.3,21.0,69.0,37.81,25.99
2016,12,25,17,15,88.5,24.0,3.35,20.5,34.5,19.53,6.97
2016,12,25,17,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,153.0,15.5,2.35,18.5,29.5,121.83,0.0
2016,12,26,8,0,306.0,31.0,2.6,19.0,59.0,246.45,184.45
2016,12,26,8,15,405.5,40.5,2.65,19.0,101.5,322.86,258.27
2016,12,26,8,30,505.0,50.0,2.7,19.0,144.0,403.05,327.07
2016,12,26,8,45,570.0,55.5,2.75,19.5,190.0,458.84,373.45
2016,12,26,9,0,635.0,61.0,2.8,20.0,236.0,514.75,417.88
2016,12,26,9,15,675.0,65.5,2.9,20.5,279.5,552.27,446.5
2016,12,26,9,30,715.0,70.0,3.0,21.0,323.0,584.93,470.53
2016,12,26,9,45,477.0,125.0,3.15,21.5,302.0,485.58,389.94
2016,12,26,10,0,239.0,180.0,3.3,22.0,281.0,370.68,296.21
2016,12,26,10,15,257.5,193.5,3.45,22.0,311.0,393.18,313.68
2016,12,26,10,30,276.0,207.0,3.6,22.0,341.0,414.31,329.4
2016,12,26,10,45,281.0,219.0,3.8,22.5,362.0,423.19,334.82
2016,12,26,11,0,286.0,231.0,4.0,23.0,383.0,430.62,339.1
2016,12,26,11,15,299.0,239.5,4.05,23.0,404.0,438.02,343.96
2016,12,26,11,30,312.0,248.0,4.1,23.0,425.0,443.67,347.4
2016,12,26,11,45,333.5,250.0,4.15,23.5,442.5,446.18,347.87
2016,12,26,12,0,355.0,252.0,4.2,24.0,460.0,446.52,346.55
2016,12,26,12,15,380.5,248.5,4.15,24.0,473.0,441.59,341.7
2016,12,26,12,30,406.0,245.0,4.1,24.0,486.0,434.11,334.64
2016,12,26,12,45,381.0,249.5,4.05,24.5,475.0,407.03,311.88
2016,12,26,13,0,356.0,254.0,4.0,25.0,464.0,380.47,289.61
2016,12,26,13,15,598.0,174.0,3.85,25.0,518.5,392.81,294.45
2016,12,26,13,30,840.0,94.0,3.7,25.0,573.0,381.0,277.68
2016,12,26,13,45,834.0,92.0,3.6,25.0,554.5,336.74,238.63
2016,12,26,14,0,828.0,90.0,3.5,25.0,536.0,291.43,198.56
2016,12,26,14,15,815.5,88.0,3.35,24.5,510.0,243.91,157.63
2016,12,26,14,30,803.0,86.0,3.2,24.0,484.0,196.4,118.22
2016,12,26,14,45,783.0,84.5,3.05,24.0,450.5,148.7,82.62
2016,12,26,15,0,763.0,83.0,2.9,24.0,417.0,102.25,55.8
2016,12,26,15,15,737.5,79.5,2.55,23.5,378.5,60.42,46.34
2016,12,26,15,30,712.0,76.0,2.2,23.0,340.0,53.62,40.74
2016,12,26,15,45,669.5,72.5,1.9,23.0,297.0,52.21,39.61
2016,12,26,16,0,627.0,69.0,1.6,23.0,254.0,50.88,38.5
2016,12,26,16,15,571.0,63.0,1.45,22.5,209.0,47.52,35.63
2016,12,26,16,30,515.0,57.0,1.3,22.0,164.0,44.16,32.63
2016,12,26,16,45,422.0,48.0,1.2,21.5,120.5,38.04,27.05
2016,12,26,17,0,329.0,39.0,1.1,21.0,77.0,31.82,21.08
2016,12,26,17,15,164.5,25.5,1.1,20.5,44.5,20.03,7.82
2016,12,26,17,30,0.0,12.0,1.1,20.0,12.0,10.91,0.0
2016,12,26,17,45,0.0,6.0,1.15,20.0,6.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,7,45,85.5,18.5,1.4,15.5,26.5,87.62,0.0
2016,12,27,8,0,171.0,37.0,1.6,16.0,53.0,178.82,133.43
2016,12,27,8,15,267.5,51.5,1.65,16.0,93.5,253.59,204.06
2016,12,27,8,30,364.0,66.0,1.7,16.0,134.0,333.3,272.56
2016,12,27,8,45,430.0,76.0,1.75,16.5,177.5,390.83,320.57
2016,12,27,9,0,496.0,86.0,1.8,17.0,221.0,449.49,367.61
2016,12,27,9,15,541.0,93.0,1.65,17.5,264.0,495.18,401.9
2016,12,27,9,30,586.0,100.0,1.5,18.0,307.0,536.44,431.43
2016,12,27,9,45,620.0,104.5,1.4,18.5,346.5,565.6,451.01
2016,12,27,10,0,654.0,109.0,1.3,19.0,386.0,592.35,468.17
2016,12,27,10,15,331.5,140.0,1.25,19.0,280.5,396.63,316.13
2016,12,27,10,30,9.0,171.0,1.2,19.0,175.0,164.68,128.93
2016,12,27,10,45,37.0,201.5,1.2,19.5,221.0,221.47,174.84
2016,12,27,11,0,65.0,232.0,1.2,20.0,267.0,268.11,210.79
2016,12,27,11,15,64.5,242.0,1.2,20.0,277.5,273.47,214.23
2016,12,27,11,30,64.0,252.0,1.2,20.0,288.0,278.47,217.62
2016,12,27,11,45,49.0,246.5,1.25,20.5,274.5,259.38,201.98
2016,12,27,12,0,34.0,241.0,1.3,21.0,261.0,241.38,187.38
2016,12,27,12,15,85.5,262.0,1.3,21.0,313.0,284.85,221.12
2016,12,27,12,30,137.0,283.0,1.3,21.0,365.0,327.78,253.31
2016,12,27,12,45,92.0,268.0,1.3,21.0,323.0,281.1,217.04
2016,12,27,13,0,47.0,253.0,1.3,21.0,281.0,241.92,186.96
2016,12,27,13,15,66.5,257.5,1.3,21.0,296.0,248.33,191.67
2016,12,27,13,30,86.0,262.0,1.3,21.0,311.0,252.5,194.22
2016,12,27,13,45,80.5,252.0,1.35,21.0,297.0,235.42,180.77
2016,12,27,14,0,75.0,242.0,1.4,21.0,283.0,218.84,167.8
2016,12,27,14,15,149.0,232.0,1.45,21.0,308.0,216.51,163.02
2016,12,27,14,30,223.0,222.0,1.5,21.0,333.0,208.98,153.69
2016,12,27,14,45,441.5,167.0,1.55,21.0,367.5,170.02,114.39
2016,12,27,15,0,660.0,112.0,1.6,21.0,402.0,114.93,69.13
2016,12,27,15,15,631.0,107.0,1.55,20.5,364.0,74.61,59.11
2016,12,27,15,30,602.0,102.0,1.5,20.0,326.0,72.82,57.88
2016,12,27,15,45,557.5,96.0,1.5,20.0,284.0,70.18,55.71
2016,12,27,16,0,513.0,90.0,1.5,20.0,242.0,67.59,53.52
2016,12,27,16,15,455.5,81.0,1.35,19.5,199.0,60.09,47.05
2016,12,27,16,30,398.0,72.0,1.2,19.0,156.0,54.22,41.82
2016,12,27,16,45,316.5,58.5,1.1,18.5,114.5,44.68,33.18
2016,12,27,17,0,235.0,45.0,1.0,18.0,73.0,34.87,24.03
2016,12,27,17,15,132.5,27.5,1.0,17.5,41.5,21.55,9.51
2016,12,27,17,30,30.0,10.0,1.0,17.0,10.0,9.1,0.0
2016,12,27,17,45,15.0,5.0,1.05,17.0,5.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,28,7,45,60.0,18.5,2.95,17.5,24.0,65.86,0.0
2016,12,28,8,0,120.0,37.0,3.3,18.0,48.0,138.71,101.65
2016,12,28,8,15,201.0,55.5,3.45,18.5,87.0,209.12,167.06
2016,12,28,8,30,282.0,74.0,3.6,19.0,126.0,293.27,238.62
2016,12,28,8,45,349.5,86.0,3.8,19.5,169.0,352.49,288.59
2016,12,28,9,0,417.0,98.0,4.0,20.0,212.0,413.05,338.06
2016,12,28,9,15,461.5,107.5,4.1,20.5,253.5,455.71,371.64
2016,12,28,9,30,506.0,117.0,4.2,21.0,295.0,497.63,403.64
2016,12,28,9,45,308.0,150.5,4.35,21.5,263.0,387.98,313.77
2016,12,28,10,0,110.0,184.0,4.5,22.0,231.0,276.13,220.73
2016,12,28,10,15,104.5,199.5,4.5,22.0,247.0,273.92,218.53
2016,12,28,10,30,99.0,215.0,4.5,22.0,263.0,282.5,224.56
2016,12,28,10,45,145.0,229.5,4.55,22.5,304.0,334.04,264.74
2016,12,28,11,0,191.0,244.0,4.6,23.0,345.0,373.09,294.46
2016,12,28,11,15,310.0,233.5,4.55,23.0,405.0,440.03,346.7
2016,12,28,11,30,429.0,223.0,4.5,23.0,465.0,500.78,392.82
2016,12,28,11,45,584.5,178.5,4.5,23.5,517.0,536.21,419.02
2016,12,28,12,0,740.0,134.0,4.5,24.0,569.0,566.83,440.48
2016,12,28,12,15,742.5,134.5,4.45,24.0,574.5,543.01,420.24
2016,12,28,12,30,745.0,135.0,4.4,24.0,580.0,516.74,398.05
2016,12,28,12,45,473.5,207.5,4.4,24.0,490.0,419.42,322.26
2016,12,28,13,0,202.0,280.0,4.4,24.0,400.0,334.59,257.0
2016,12,28,13,15,234.5,271.0,4.3,24.0,407.5,327.2,250.1
2016,12,28,13,30,267.0,262.0,4.2,24.0,415.0,316.72,240.14
2016,12,28,13,45,221.5,257.0,4.15,24.5,381.5,282.01,212.43
2016,12,28,14,0,176.0,252.0,4.1,25.0,348.0,250.84,188.08
2016,12,28,14,15,204.5,237.0,4.0,24.5,343.0,232.49,172.26
2016,12,28,14,30,233.0,222.0,3.9,24.0,338.0,211.34,154.25
2016,12,28,14,45,327.5,191.5,3.8,24.0,343.0,179.76,125.92
2016,12,28,15,0,422.0,161.0,3.7,24.0,348.0,137.45,93.26
2016,12,28,15,15,536.0,126.0,3.35,23.5,341.5,87.31,69.22
2016,12,28,15,30,650.0,91.0,3.0,23.0,335.0,64.36,49.93
2016,12,28,15,45,614.0,85.0,2.7,23.0,293.0,61.45,47.55
2016,12,28,16,0,578.0,79.0,2.4,23.0,251.0,58.54,45.08
2016,12,28,16,15,523.0,71.5,2.1,22.0,207.5,54.25,41.52
2016,12,28,16,30,468.0,64.0,1.8,21.0,164.0,49.91,37.76
2016,12,28,16,45,386.5,53.0,1.55,20.5,121.5,42.25,30.83
2016,12,28,17,0,305.0,42.0,1.3,20.0,79.0,32.64,21.97
2016,12,28,17,15,152.5,27.5,1.35,19.5,46.0,21.56,9.82
2016,12,28,17,30,0.0,13.0,1.4,19.0,13.0,11.82,0.0
2016,12,28,17,45,0.0,6.5,1.45,19.0,6.5,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,45,10.0,15.5,6.1,10.0,16.5,21.8,0.0
2016,12,29,8,0,20.0,31.0,6.1,10.0,33.0,48.98,33.21
2016,12,29,8,15,34.5,50.0,6.1,10.0,55.5,79.88,62.54
2016,12,29,8,30,49.0,69.0,6.1,10.0,78.0,109.57,89.45
2016,12,29,8,45,57.5,88.5,6.1,10.0,102.0,135.84,112.95
2016,12,29,9,0,66.0,108.0,6.1,10.0,126.0,161.66,135.63
2016,12,29,9,15,70.0,127.0,6.25,10.0,149.0,183.44,154.35
2016,12,29,9,30,74.0,146.0,6.4,10.0,172.0,204.76,172.36
2016,12,29,9,45,75.5,163.0,6.6,10.5,192.5,221.44,185.78
2016,12,29,10,0,77.0,180.0,6.8,11.0,213.0,237.7,198.66
2016,12,29,10,15,66.5,192.5,6.9,11.0,222.5,240.11,199.89
2016,12,29,10,30,56.0,205.0,7.0,11.0,232.0,242.39,201.02
2016,12,29,10,45,36.0,200.5,7.15,11.5,218.5,219.96,181.09
2016,12,29,11,0,16.0,196.0,7.3,12.0,205.0,190.67,155.61
2016,12,29,11,15,121.0,228.5,7.15,12.0,297.0,305.13,252.0
2016,12,29,11,30,226.0,261.0,7.0,12.0,389.0,396.65,327.25
2016,12,29,11,45,174.0,269.0,6.9,12.0,369.0,363.62,298.64
2016,12,29,12,0,122.0,277.0,6.8,12.0,349.0,332.27,271.81
2016,12,29,12,15,246.0,265.5,6.65,12.0,412.0,386.43,316.16
2016,12,29,12,30,370.0,254.0,6.5,12.0,475.0,426.45,347.58
2016,12,29,12,45,280.0,267.5,6.4,12.0,434.5,377.15,306.11
2016,12,29,13,0,190.0,281.0,6.3,12.0,394.0,330.73,267.64
2016,12,29,13,15,191.5,275.0,6.15,12.0,387.0,313.89,252.96
2016,12,29,13,30,193.0,269.0,6.0,12.0,380.0,296.59,237.7
2016,12,29,13,45,268.0,249.0,5.85,12.5,397.5,290.0,228.85
2016,12,29,14,0,343.0,229.0,5.7,13.0,415.0,276.7,213.41
2016,12,29,14,15,343.0,217.0,5.6,13.0,396.0,245.88,186.19
2016,12,29,14,30,343.0,205.0,5.5,13.0,377.0,214.81,159.42
2016,12,29,14,45,303.5,196.0,5.4,13.0,341.0,181.02,133.7
2016,12,29,15,0,264.0,187.0,5.3,13.0,305.0,151.03,113.67
2016,12,29,15,15,543.5,125.5,5.1,12.5,339.5,87.54,72.56
2016,12,29,15,30,823.0,64.0,4.9,12.0,374.0,49.73,39.13
2016,12,29,15,45,790.0,60.5,4.75,12.0,329.5,47.8,37.49
2016,12,29,16,0,757.0,57.0,4.6,12.0,285.0,45.89,35.82
2016,12,29,16,15,707.5,52.5,4.3,11.5,237.0,43.07,33.32
2016,12,29,16,30,658.0,48.0,4.0,11.0,189.0,40.27,30.72
2016,12,29,16,45,574.5,41.0,3.7,10.5,142.0,35.07,25.78
2016,12,29,17,0,491.0,34.0,3.4,10.0,95.0,27.32,18.36
2016,12,29,17,15,245.5,25.5,3.4,9.5,56.0,20.85,10.25
2016,12,29,17,30,0.0,17.0,3.4,9.0,17.0,15.46,0.0
2016,12,29,17,45,0.0,8.5,3.4,9.0,8.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,12.5,1.6,6.5,12.5,11.01,0.0
2016,12,30,8,0,0.0,25.0,1.7,7.0,25.0,22.98,12.63
2016,12,30,8,15,0.0,44.5,1.75,7.0,44.5,44.61,32.58
2016,12,30,8,30,0.0,64.0,1.8,7.0,64.0,64.64,50.58
2016,12,30,8,45,7.5,82.5,1.85,7.5,85.0,87.31,70.73
2016,12,30,9,0,15.0,101.0,1.9,8.0,106.0,109.86,90.44
2016,12,30,9,15,22.0,118.5,1.95,8.5,126.0,130.81,108.4
2016,12,30,9,30,29.0,136.0,2.0,9.0,146.0,161.83,134.52
2016,12,30,9,45,21.0,145.5,2.1,9.5,153.0,153.43,126.64
2016,12,30,10,0,13.0,155.0,2.2,10.0,160.0,155.36,127.53
2016,12,30,10,15,61.0,185.5,2.15,10.0,214.5,228.51,189.26
2016,12,30,10,30,109.0,216.0,2.1,10.0,269.0,290.82,240.46
2016,12,30,10,45,156.0,229.5,2.1,10.0,310.0,342.03,281.74
2016,12,30,11,0,203.0,243.0,2.1,10.0,351.0,380.72,312.4
2016,12,30,11,15,132.5,246.5,2.05,10.0,318.0,331.23,270.72
2016,12,30,11,30,62.0,250.0,2.0,10.0,285.0,275.78,224.6
2016,12,30,11,45,32.5,214.0,2.0,10.0,232.5,218.58,177.69
2016,12,30,12,0,3.0,178.0,2.0,10.0,180.0,160.83,129.84
2016,12,30,12,15,52.0,229.0,2.0,10.0,260.5,236.91,192.74
2016,12,30,12,30,101.0,280.0,2.0,10.0,341.0,303.87,246.26
2016,12,30,12,45,57.0,246.0,2.0,10.0,280.5,245.96,199.01
2016,12,30,13,0,13.0,212.0,2.0,10.0,220.0,191.59,154.89
2016,12,30,13,15,6.5,144.0,2.05,10.0,148.0,129.29,103.68
2016,12,30,13,30,0.0,76.0,2.1,10.0,76.0,67.29,51.83
2016,12,30,13,45,0.0,114.0,2.2,10.0,114.0,100.39,79.95
2016,12,30,14,0,0.0,152.0,2.3,10.0,152.0,131.91,106.47
2016,12,30,14,15,0.0,105.5,2.35,10.0,105.5,92.76,73.66
2016,12,30,14,30,0.0,59.0,2.4,10.0,59.0,52.15,39.26
2016,12,30,14,45,0.0,43.0,2.5,10.0,43.0,37.95,27.17
2016,12,30,15,0,0.0,27.0,2.6,10.0,27.0,23.8,15.0
2016,12,30,15,15,0.0,24.5,2.55,9.5,24.5,21.58,13.99
2016,12,30,15,30,0.0,22.0,2.5,9.0,22.0,19.37,12.05
2016,12,30,15,45,0.0,19.0,2.45,9.0,19.0,16.71,9.66
2016,12,30,16,0,0.0,16.0,2.4,9.0,16.0,14.07,7.25
2016,12,30,16,15,0.0,13.0,2.15,8.5,13.0,11.42,4.84
2016,12,30,16,30,0.0,10.0,1.9,8.0,10.0,8.78,2.39
2016,12,30,16,45,0.0,7.5,1.7,8.0,7.5,6.58,0.32
2016,12,30,17,0,0.0,5.0,1.5,8.0,5.0,4.38,0.0
2016,12,30,17,15,0.0,2.5,1.55,8.0,2.5,2.19,0.0
2016,12,30,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
